Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.58,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,16.7,7.51
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,29.73,19.98
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,43.69,32.7
2016,1,1,8,45,0.0,61.5,4.4,4.0,61.5,59.2,46.7
2016,1,1,9,0,0.0,77.0,4.5,4.0,77.0,74.51,60.37
2016,1,1,9,15,0.0,92.5,4.5,4.0,92.5,89.67,73.73
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,104.72,86.82
2016,1,1,9,45,33.0,142.5,4.55,4.5,156.0,167.7,141.84
2016,1,1,10,0,66.0,177.0,4.6,5.0,204.0,225.37,191.2
2016,1,1,10,15,58.0,189.0,4.5,5.0,214.5,231.01,195.24
2016,1,1,10,30,50.0,201.0,4.4,5.0,225.0,236.39,199.11
2016,1,1,10,45,72.5,219.5,4.35,5.0,256.5,268.18,225.85
2016,1,1,11,0,95.0,238.0,4.3,5.0,288.0,299.37,251.75
2016,1,1,11,15,145.5,250.0,4.25,5.0,330.0,347.46,291.89
2016,1,1,11,30,196.0,262.0,4.2,5.0,372.0,386.7,324.17
2016,1,1,11,45,241.5,263.0,4.2,5.5,402.0,409.76,342.37
2016,1,1,12,0,287.0,264.0,4.2,6.0,432.0,435.84,362.65
2016,1,1,12,15,215.0,273.0,4.15,6.0,399.5,389.1,323.04
2016,1,1,12,30,143.0,282.0,4.1,6.0,367.0,349.42,289.42
2016,1,1,12,45,87.0,260.5,4.05,6.0,312.5,290.14,240.14
2016,1,1,13,0,31.0,239.0,4.0,6.0,258.0,237.64,196.3
2016,1,1,13,15,83.0,254.0,3.95,6.0,302.5,272.43,225.23
2016,1,1,13,30,135.0,269.0,3.9,6.0,347.0,302.84,249.63
2016,1,1,13,45,67.5,210.0,3.85,6.0,249.0,217.39,179.01
2016,1,1,14,0,0.0,151.0,3.8,6.0,151.0,138.82,113.88
2016,1,1,14,15,0.0,140.0,3.7,6.0,140.0,128.57,105.43
2016,1,1,14,30,0.0,129.0,3.6,6.0,129.0,118.39,96.93
2016,1,1,14,45,0.0,92.5,3.5,6.0,92.5,85.8,69.1
2016,1,1,15,0,0.0,56.0,3.4,6.0,56.0,52.07,39.99
2016,1,1,15,15,0.0,51.0,3.2,6.0,51.0,47.4,36.03
2016,1,1,15,30,0.0,46.0,3.0,6.0,46.0,42.73,32.02
2016,1,1,15,45,0.0,40.5,2.8,6.0,40.5,37.61,27.58
2016,1,1,16,0,0.0,35.0,2.6,6.0,35.0,32.48,24.4
2016,1,1,16,15,0.0,29.0,2.35,5.5,29.0,26.9,19.27
2016,1,1,16,30,0.0,23.0,2.1,5.0,23.0,21.32,14.06
2016,1,1,16,45,0.0,17.0,1.85,5.0,17.0,15.75,8.77
2016,1,1,17,0,0.0,11.0,1.6,5.0,11.0,10.18,3.46
2016,1,1,17,15,0.0,6.5,1.55,4.5,6.5,6.01,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,4.5,0.5,0.48,0.0
2016,1,2,8,0,0.0,1.0,0.8,5.0,1.0,0.92,0.0
2016,1,2,8,15,0.0,1.5,0.8,5.0,1.5,1.39,0.0
2016,1,2,8,30,0.0,2.0,0.8,5.0,2.0,1.85,0.0
2016,1,2,8,45,0.0,3.0,0.85,5.0,3.0,2.78,0.0
2016,1,2,9,0,0.0,4.0,0.9,5.0,4.0,3.7,0.0
2016,1,2,9,15,0.0,5.0,0.85,5.0,5.0,4.63,0.0
2016,1,2,9,30,0.0,6.0,0.8,5.0,6.0,5.56,0.0
2016,1,2,9,45,54.0,94.0,0.8,5.5,116.5,126.58,106.31
2016,1,2,10,0,108.0,182.0,0.8,6.0,227.0,266.28,223.15
2016,1,2,10,15,112.0,198.0,0.8,6.0,248.5,284.16,236.36
2016,1,2,10,30,116.0,214.0,0.8,6.0,270.0,301.48,249.77
2016,1,2,10,45,67.5,207.0,0.8,6.0,240.0,251.57,207.79
2016,1,2,11,0,19.0,200.0,0.8,6.0,210.0,204.09,167.73
2016,1,2,11,15,12.0,192.5,0.8,6.0,199.5,190.92,156.7
2016,1,2,11,30,5.0,185.0,0.8,6.0,189.0,178.22,145.91
2016,1,2,11,45,6.5,191.5,0.8,6.5,196.5,184.68,150.9
2016,1,2,12,0,8.0,198.0,0.8,7.0,204.0,191.02,155.7
2016,1,2,12,15,4.0,129.0,0.85,7.0,132.0,122.78,99.07
2016,1,2,12,30,0.0,60.0,0.9,7.0,60.0,55.85,42.53
2016,1,2,12,45,0.0,75.5,0.95,7.5,75.5,70.33,54.9
2016,1,2,13,0,0.0,91.0,1.0,8.0,91.0,84.82,67.08
2016,1,2,13,15,8.0,151.0,0.95,8.0,155.5,143.8,116.61
2016,1,2,13,30,16.0,211.0,0.9,8.0,220.0,200.76,163.31
2016,1,2,13,45,20.5,212.0,0.9,8.5,223.5,201.81,163.63
2016,1,2,14,0,25.0,213.0,0.9,9.0,227.0,202.26,163.7
2016,1,2,14,15,25.5,204.5,0.8,8.5,218.0,192.67,156.11
2016,1,2,14,30,26.0,196.0,0.7,8.0,209.0,182.96,148.41
2016,1,2,14,45,21.0,181.0,0.6,8.0,191.0,166.48,135.04
2016,1,2,15,0,16.0,166.0,0.5,8.0,173.0,150.54,122.16
2016,1,2,15,15,13.0,152.5,0.4,7.5,157.5,136.59,111.06
2016,1,2,15,30,10.0,139.0,0.3,7.0,142.0,122.93,100.15
2016,1,2,15,45,6.0,123.5,0.25,7.0,125.0,108.01,87.97
2016,1,2,16,0,2.0,108.0,0.2,7.0,108.0,94.19,80.14
2016,1,2,16,15,1.0,90.0,0.2,6.5,90.0,79.17,66.77
2016,1,2,16,30,0.0,72.0,0.2,6.0,72.0,63.95,52.94
2016,1,2,16,45,0.0,54.0,0.2,6.0,54.0,48.55,38.56
2016,1,2,17,0,0.0,36.0,0.2,6.0,36.0,32.93,23.79
2016,1,2,17,15,0.0,21.5,0.25,5.5,21.5,19.97,9.92
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.67,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,17.5,15.0,2.65,4.5,16.5,21.47,0.0
2016,1,3,8,0,35.0,30.0,3.0,5.0,33.0,58.02,39.54
2016,1,3,8,15,58.0,50.0,3.0,5.5,58.5,93.54,74.41
2016,1,3,8,30,81.0,70.0,3.0,6.0,84.0,128.79,106.42
2016,1,3,8,45,95.0,90.0,3.05,6.5,111.5,159.58,133.98
2016,1,3,9,0,109.0,110.0,3.1,7.0,139.0,190.37,160.88
2016,1,3,9,15,120.5,128.0,3.1,7.5,166.0,217.09,183.65
2016,1,3,9,30,132.0,146.0,3.1,8.0,193.0,243.73,205.81
2016,1,3,9,45,154.5,164.0,3.15,9.0,224.5,276.91,232.74
2016,1,3,10,0,177.0,182.0,3.2,10.0,256.0,309.93,258.92
2016,1,3,10,15,195.0,197.5,3.15,10.5,285.5,336.8,279.93
2016,1,3,10,30,213.0,213.0,3.1,11.0,315.0,363.04,300.08
2016,1,3,10,45,158.5,226.5,3.05,11.5,305.5,339.42,278.71
2016,1,3,11,0,104.0,240.0,3.0,12.0,296.0,307.65,251.09
2016,1,3,11,15,160.5,250.5,2.95,12.5,340.0,358.15,291.52
2016,1,3,11,30,217.0,261.0,2.9,13.0,384.0,399.67,323.8
2016,1,3,11,45,257.0,262.5,2.9,13.5,411.5,425.64,343.24
2016,1,3,12,0,297.0,264.0,2.9,14.0,439.0,443.1,355.87
2016,1,3,12,15,375.5,248.0,2.9,14.0,471.5,463.57,371.86
2016,1,3,12,30,454.0,232.0,2.9,14.0,504.0,483.78,387.08
2016,1,3,12,45,686.5,160.5,2.9,14.0,569.5,527.06,420.66
2016,1,3,13,0,919.0,89.0,2.9,14.0,635.0,554.44,440.12
2016,1,3,13,15,916.0,88.0,2.9,14.0,624.5,521.52,411.7
2016,1,3,13,30,913.0,87.0,2.9,14.0,614.0,486.26,381.14
2016,1,3,13,45,909.5,85.0,2.95,14.5,596.0,447.71,346.69
2016,1,3,14,0,906.0,83.0,3.0,15.0,578.0,407.19,309.95
2016,1,3,14,15,896.0,81.5,3.0,15.0,552.0,363.23,270.36
2016,1,3,14,30,886.0,80.0,3.0,15.0,526.0,314.58,226.46
2016,1,3,14,45,874.0,77.0,3.0,15.0,493.5,266.55,182.91
2016,1,3,15,0,862.0,74.0,3.0,15.0,461.0,218.17,139.83
2016,1,3,15,15,840.5,71.5,2.75,14.5,421.5,168.82,98.97
2016,1,3,15,30,819.0,69.0,2.5,14.0,382.0,120.53,64.29
2016,1,3,15,45,793.0,64.0,2.3,13.5,338.0,71.31,39.01
2016,1,3,16,0,767.0,59.0,2.1,13.0,294.0,44.11,34.08
2016,1,3,16,15,720.0,54.5,1.9,12.0,246.5,41.93,32.26
2016,1,3,16,30,673.0,50.0,1.7,11.0,199.0,39.8,30.33
2016,1,3,16,45,601.0,42.5,1.5,10.0,151.5,34.79,25.64
2016,1,3,17,0,529.0,35.0,1.3,9.0,104.0,29.68,20.59
2016,1,3,17,15,384.0,24.5,1.3,8.5,63.0,21.22,11.01
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,13.34,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,107.19,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,257.03,191.76
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,328.71,272.45
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,405.3,342.71
2016,1,4,8,45,723.5,44.5,2.9,4.0,209.5,459.23,390.75
2016,1,4,9,0,781.0,49.0,2.9,5.0,259.0,513.85,436.91
2016,1,4,9,15,817.5,52.5,2.9,5.5,306.5,555.12,471.01
2016,1,4,9,30,854.0,56.0,2.9,6.0,354.0,590.96,499.53
2016,1,4,9,45,878.5,58.5,2.95,7.0,397.0,620.72,521.36
2016,1,4,10,0,903.0,61.0,3.0,8.0,440.0,648.24,540.68
2016,1,4,10,15,919.5,63.0,2.95,8.5,477.5,667.45,553.54
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,683.69,563.8
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.0,692.87,568.62
2016,1,4,11,0,957.0,69.0,2.9,10.0,575.0,698.7,570.79
2016,1,4,11,15,964.5,70.0,2.85,10.0,598.0,698.03,568.78
2016,1,4,11,30,972.0,71.0,2.8,10.0,621.0,693.89,564.08
2016,1,4,11,45,973.0,73.0,2.75,10.5,635.0,683.27,553.33
2016,1,4,12,0,974.0,75.0,2.7,11.0,649.0,669.27,539.97
2016,1,4,12,15,975.5,75.5,2.65,11.0,655.0,650.68,524.03
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,628.86,505.38
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.5,601.24,481.32
2016,1,4,13,0,972.0,76.0,2.6,12.0,656.0,570.79,454.71
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.5,536.45,425.41
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,499.68,393.5
2016,1,4,13,45,956.0,74.5,2.6,12.0,613.5,459.03,357.77
2016,1,4,14,0,948.0,74.0,2.6,12.0,594.0,416.6,319.75
2016,1,4,14,15,937.5,73.0,2.6,12.0,567.0,371.33,278.69
2016,1,4,14,30,927.0,72.0,2.6,12.0,540.0,324.93,236.04
2016,1,4,14,45,910.0,70.5,2.6,12.0,505.5,275.66,191.08
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,226.31,146.83
2016,1,4,15,15,871.0,66.5,2.45,11.5,431.0,170.9,100.38
2016,1,4,15,30,849.0,64.0,2.3,11.0,391.0,121.01,63.79
2016,1,4,15,45,818.0,60.5,2.15,11.0,345.5,71.28,37.73
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,42.36,32.79
2016,1,4,16,15,739.5,52.5,1.8,10.0,251.5,40.1,30.88
2016,1,4,16,30,692.0,48.0,1.6,9.0,203.0,37.86,28.85
2016,1,4,16,45,614.5,41.5,1.45,8.0,154.5,33.72,24.92
2016,1,4,17,0,537.0,35.0,1.3,7.0,106.0,29.55,20.71
2016,1,4,17,15,392.5,24.5,1.35,6.5,64.5,21.09,11.33
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,13.34,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,78.59,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,201.1,149.49
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.0,271.8,225.76
2016,1,5,8,30,523.0,50.0,3.1,3.0,144.0,348.55,295.84
2016,1,5,8,45,585.0,57.5,3.1,3.5,191.0,404.17,345.94
2016,1,5,9,0,647.0,65.0,3.1,4.0,238.0,461.18,395.2
2016,1,5,9,15,688.0,70.0,3.0,4.0,283.5,503.68,431.27
2016,1,5,9,30,729.0,75.0,2.9,4.0,329.0,545.49,465.52
2016,1,5,9,45,755.5,79.0,2.85,4.5,370.5,573.36,486.87
2016,1,5,10,0,782.0,83.0,2.8,5.0,412.0,602.28,508.34
2016,1,5,10,15,801.5,86.0,2.75,5.0,448.0,623.28,523.91
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,641.6,537.1
2016,1,5,10,45,836.0,90.5,2.65,5.5,513.5,652.48,543.32
2016,1,5,11,0,851.0,92.0,2.6,6.0,543.0,660.31,547.07
2016,1,5,11,15,631.0,159.5,2.6,6.5,501.5,584.56,482.89
2016,1,5,11,30,411.0,227.0,2.6,7.0,460.0,495.05,408.14
2016,1,5,11,45,372.5,242.5,2.6,8.0,457.5,478.35,392.57
2016,1,5,12,0,334.0,258.0,2.6,9.0,455.0,460.93,376.14
2016,1,5,12,15,394.0,246.0,2.6,9.5,481.0,474.2,385.87
2016,1,5,12,30,454.0,234.0,2.6,10.0,507.0,487.84,395.27
2016,1,5,12,45,494.5,219.0,2.6,10.5,515.5,479.89,387.48
2016,1,5,13,0,535.0,204.0,2.6,11.0,524.0,468.53,376.76
2016,1,5,13,15,347.0,239.0,2.6,11.0,445.5,388.23,312.03
2016,1,5,13,30,159.0,274.0,2.6,11.0,367.0,319.62,257.12
2016,1,5,13,45,272.0,249.0,2.6,11.5,401.5,334.2,267.03
2016,1,5,14,0,385.0,224.0,2.6,12.0,436.0,339.68,267.88
2016,1,5,14,15,219.0,220.0,2.55,12.0,339.5,264.46,208.95
2016,1,5,14,30,53.0,216.0,2.5,12.0,243.0,203.97,163.49
2016,1,5,14,45,26.5,157.5,2.5,12.0,171.0,145.82,116.59
2016,1,5,15,0,0.0,99.0,2.5,12.0,99.0,91.35,72.26
2016,1,5,15,15,0.0,90.5,2.35,11.5,90.5,83.56,66.02
2016,1,5,15,30,0.0,82.0,2.2,11.0,82.0,75.79,59.68
2016,1,5,15,45,0.0,71.5,2.05,11.0,71.5,66.33,51.7
2016,1,5,16,0,0.0,61.0,1.9,11.0,61.0,56.73,45.75
2016,1,5,16,15,0.0,51.0,1.8,10.5,51.0,47.4,37.4
2016,1,5,16,30,0.0,41.0,1.7,10.0,41.0,38.08,28.93
2016,1,5,16,45,0.0,30.5,1.65,9.5,30.5,28.31,19.9
2016,1,5,17,0,0.0,20.0,1.6,9.0,20.0,18.54,10.82
2016,1,5,17,15,0.0,12.0,1.75,8.5,12.0,11.12,3.37
2016,1,5,17,30,0.0,4.0,1.9,8.0,4.0,3.81,0.0
2016,1,5,17,45,0.0,2.0,2.05,8.0,2.0,1.91,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,52.29,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,145.95,105.8
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,212.91,174.22
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,286.34,240.42
2016,1,6,8,45,427.5,76.0,2.65,6.5,175.0,338.85,287.09
2016,1,6,9,0,484.0,88.0,2.7,7.0,219.0,393.21,333.72
2016,1,6,9,15,530.0,96.0,2.65,7.0,262.5,440.43,373.42
2016,1,6,9,30,576.0,104.0,2.6,7.0,306.0,486.02,410.67
2016,1,6,9,45,603.0,111.5,2.6,7.5,345.0,518.54,435.73
2016,1,6,10,0,630.0,119.0,2.6,8.0,384.0,549.42,458.88
2016,1,6,10,15,315.0,97.0,2.6,8.0,229.5,320.47,270.95
2016,1,6,10,30,0.0,75.0,2.6,8.0,75.0,69.81,54.62
2016,1,6,10,45,0.0,76.5,2.65,8.5,76.5,71.22,55.84
2016,1,6,11,0,0.0,78.0,2.7,9.0,78.0,72.63,56.82
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,87.67,69.52
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,102.84,82.24
2016,1,6,11,45,0.0,90.0,2.7,9.5,90.0,83.87,65.97
2016,1,6,12,0,0.0,70.0,2.7,10.0,70.0,65.19,50.01
2016,1,6,12,15,0.0,87.5,2.65,10.0,87.5,81.54,63.83
2016,1,6,12,30,0.0,105.0,2.6,10.0,105.0,97.9,77.56
2016,1,6,12,45,0.0,71.5,2.55,10.5,71.5,66.59,51.04
2016,1,6,13,0,0.0,38.0,2.5,11.0,38.0,35.34,24.51
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,90.37,71.06
2016,1,6,13,30,0.0,156.0,2.4,11.0,156.0,144.31,116.03
2016,1,6,13,45,0.0,100.5,2.35,11.0,100.5,93.51,73.69
2016,1,6,14,0,0.0,45.0,2.3,11.0,45.0,41.85,30.15
2016,1,6,14,15,9.0,118.5,2.3,11.0,123.5,112.5,89.81
2016,1,6,14,30,18.0,192.0,2.3,11.0,202.0,177.93,143.98
2016,1,6,14,45,9.0,110.0,2.3,11.0,115.0,103.53,82.26
2016,1,6,15,0,0.0,28.0,2.3,11.0,28.0,26.0,16.78
2016,1,6,15,15,88.0,97.5,2.1,11.0,131.5,97.07,73.72
2016,1,6,15,30,176.0,167.0,1.9,11.0,235.0,150.0,115.11
2016,1,6,15,45,151.0,152.5,1.75,11.0,206.5,125.08,97.74
2016,1,6,16,0,126.0,138.0,1.6,11.0,178.0,105.99,89.63
2016,1,6,16,15,108.0,117.5,1.35,10.5,147.5,91.65,77.02
2016,1,6,16,30,90.0,97.0,1.1,10.0,117.0,76.86,63.73
2016,1,6,16,45,71.5,75.0,0.85,10.0,88.5,60.64,48.77
2016,1,6,17,0,53.0,53.0,0.6,10.0,60.0,43.9,33.17
2016,1,6,17,15,26.5,32.5,0.55,10.0,36.0,28.62,17.77
2016,1,6,17,30,0.0,12.0,0.5,10.0,12.0,11.13,0.0
2016,1,6,17,45,0.0,6.0,0.5,10.0,6.0,5.72,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.5,29.0,86.19,0.0
2016,1,7,8,0,355.0,28.0,2.3,8.0,58.0,217.87,157.87
2016,1,7,8,15,460.5,37.0,2.35,8.0,103.0,289.16,234.85
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,366.6,304.56
2016,1,7,8,45,628.5,52.0,2.5,8.5,195.5,421.94,353.48
2016,1,7,9,0,691.0,58.0,2.6,9.0,243.0,475.4,399.0
2016,1,7,9,15,730.5,62.0,2.6,9.5,289.0,517.59,433.41
2016,1,7,9,30,770.0,66.0,2.6,10.0,335.0,558.81,465.75
2016,1,7,9,45,803.0,67.5,2.65,11.0,378.0,591.74,489.88
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,622.75,511.77
2016,1,7,10,15,854.5,71.0,2.65,13.0,457.5,642.74,524.12
2016,1,7,10,30,873.0,73.0,2.6,14.0,494.0,656.15,531.27
2016,1,7,10,45,890.5,73.0,2.6,15.0,525.0,667.7,536.99
2016,1,7,11,0,908.0,73.0,2.6,16.0,556.0,676.17,540.23
2016,1,7,11,15,917.0,74.0,2.7,16.5,579.0,676.98,539.11
2016,1,7,11,30,926.0,75.0,2.8,17.0,602.0,674.45,535.46
2016,1,7,11,45,933.0,75.0,2.95,18.0,617.5,666.22,526.73
2016,1,7,12,0,940.0,75.0,3.1,19.0,633.0,654.62,515.4
2016,1,7,12,15,943.0,75.5,3.1,19.5,640.0,637.81,500.44
2016,1,7,12,30,946.0,76.0,3.1,20.0,647.0,617.8,482.93
2016,1,7,12,45,949.5,74.5,3.15,20.5,646.0,592.92,461.74
2016,1,7,13,0,953.0,73.0,3.2,21.0,645.0,564.99,437.88
2016,1,7,13,15,950.5,72.5,3.2,21.0,635.5,532.16,410.53
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,496.84,380.63
2016,1,7,13,45,943.5,70.5,3.2,21.0,608.0,457.41,346.87
2016,1,7,14,0,939.0,69.0,3.2,21.0,590.0,415.98,310.72
2016,1,7,14,15,929.5,67.5,3.1,20.5,564.0,371.08,271.55
2016,1,7,14,30,920.0,66.0,3.0,20.0,538.0,324.97,230.65
2016,1,7,14,45,906.0,64.5,2.95,20.0,505.0,276.79,187.53
2016,1,7,15,0,892.0,63.0,2.9,20.0,472.0,228.25,144.71
2016,1,7,15,15,872.0,61.0,2.5,19.5,432.5,178.3,103.25
2016,1,7,15,30,852.0,59.0,2.1,19.0,393.0,129.05,67.08
2016,1,7,15,45,823.0,56.0,1.75,18.5,348.5,74.35,35.81
2016,1,7,16,0,794.0,53.0,1.4,18.0,304.0,38.77,28.66
2016,1,7,16,15,750.0,49.0,1.35,17.0,256.5,36.8,27.07
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,34.85,25.37
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.5,31.52,22.28
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,28.19,19.0
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.0,21.26,11.72
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,14.05,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.0,15.0,2.3,7.5,28.0,78.8,0.0
2016,1,8,8,0,314.0,30.0,2.4,8.0,56.0,201.52,145.88
2016,1,8,8,15,421.0,40.0,2.3,8.5,100.5,273.85,222.1
2016,1,8,8,30,528.0,50.0,2.2,9.0,145.0,352.27,291.58
2016,1,8,8,45,405.5,76.5,2.15,9.5,162.0,328.39,274.45
2016,1,8,9,0,283.0,103.0,2.1,10.0,179.0,289.22,242.57
2016,1,8,9,15,310.5,116.5,2.35,10.5,213.5,324.32,272.38
2016,1,8,9,30,338.0,130.0,2.6,11.0,248.0,359.58,301.23
2016,1,8,9,45,571.5,104.0,2.85,12.0,333.0,492.6,409.67
2016,1,8,10,0,805.0,78.0,3.1,13.0,418.0,614.62,505.39
2016,1,8,10,15,588.0,135.0,3.25,13.5,394.5,544.81,446.27
2016,1,8,10,30,371.0,192.0,3.4,14.0,371.0,453.17,370.41
2016,1,8,10,45,372.5,206.0,3.55,15.0,395.5,466.81,379.47
2016,1,8,11,0,374.0,220.0,3.7,16.0,420.0,478.79,386.6
2016,1,8,11,15,187.0,171.0,3.7,16.5,271.0,301.23,243.69
2016,1,8,11,30,0.0,122.0,3.7,17.0,122.0,114.29,88.92
2016,1,8,11,45,0.0,124.5,3.7,17.5,124.5,116.52,90.67
2016,1,8,12,0,0.0,127.0,3.7,18.0,127.0,118.75,92.23
2016,1,8,12,15,29.0,198.0,3.6,18.0,216.0,205.9,162.94
2016,1,8,12,30,58.0,269.0,3.5,18.0,305.0,288.02,227.89
2016,1,8,12,45,29.0,160.0,3.45,18.5,178.0,166.34,130.47
2016,1,8,13,0,0.0,51.0,3.4,19.0,51.0,47.46,33.57
2016,1,8,13,15,325.5,106.5,3.25,19.0,297.5,260.2,206.55
2016,1,8,13,30,651.0,162.0,3.1,19.0,544.0,445.97,346.92
2016,1,8,13,45,470.0,205.0,3.0,19.5,477.0,380.34,293.49
2016,1,8,14,0,289.0,248.0,2.9,20.0,410.0,327.45,252.18
2016,1,8,14,15,294.0,235.0,2.7,20.0,393.5,302.07,230.89
2016,1,8,14,30,299.0,222.0,2.5,20.0,377.0,275.89,208.6
2016,1,8,14,45,573.0,151.0,2.3,20.0,423.5,264.62,188.98
2016,1,8,15,0,847.0,80.0,2.1,20.0,470.0,231.99,149.33
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.5,182.63,108.52
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,134.33,72.87
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,85.12,44.87
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,46.9,35.81
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,44.4,33.8
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,41.91,31.64
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,33.8,24.29
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,29.24,19.88
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,26.22,15.91
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,24.47,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.5,6.05,4.5,29.0,85.4,0.0
2016,1,9,8,0,348.0,29.0,6.4,5.0,58.0,216.16,159.35
2016,1,9,8,15,455.5,38.5,6.55,5.0,103.5,289.2,240.03
2016,1,9,8,30,563.0,48.0,6.7,5.0,149.0,368.44,313.93
2016,1,9,8,45,632.5,53.5,6.85,5.5,198.5,427.21,367.98
2016,1,9,9,0,702.0,59.0,7.0,6.0,248.0,484.26,418.78
2016,1,9,9,15,742.5,63.5,7.0,6.0,295.0,528.15,457.32
2016,1,9,9,30,783.0,68.0,7.0,6.0,342.0,571.07,493.89
2016,1,9,9,45,814.0,70.5,7.05,6.5,386.0,604.41,520.77
2016,1,9,10,0,845.0,73.0,7.1,7.0,430.0,635.72,545.29
2016,1,9,10,15,864.0,75.0,7.1,7.0,467.5,656.33,561.42
2016,1,9,10,30,883.0,77.0,7.1,7.0,505.0,674.11,574.99
2016,1,9,10,45,517.5,162.0,7.1,7.5,417.0,524.3,445.25
2016,1,9,11,0,152.0,247.0,7.1,8.0,329.0,355.39,297.83
2016,1,9,11,15,538.5,165.5,7.05,8.0,471.0,532.33,450.2
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,687.37,579.2
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.5,679.19,569.52
2016,1,9,12,0,934.0,87.0,6.9,9.0,644.0,667.67,557.62
2016,1,9,12,15,936.0,87.0,6.85,9.0,651.0,649.84,541.58
2016,1,9,12,30,938.0,87.0,6.8,9.0,658.0,628.86,522.8
2016,1,9,12,45,629.0,178.5,6.75,9.5,560.5,522.85,432.17
2016,1,9,13,0,320.0,270.0,6.7,10.0,463.0,421.15,345.75
2016,1,9,13,15,624.0,178.5,6.65,10.0,548.5,475.59,389.72
2016,1,9,13,30,928.0,87.0,6.6,10.0,634.0,506.92,411.64
2016,1,9,13,45,652.5,159.0,6.55,10.0,538.0,418.32,337.6
2016,1,9,14,0,377.0,231.0,6.5,10.0,442.0,347.2,279.74
2016,1,9,14,15,430.5,207.5,6.45,9.5,438.0,324.57,258.6
2016,1,9,14,30,484.0,184.0,6.4,9.0,434.0,297.59,232.64
2016,1,9,14,45,391.5,188.5,6.4,9.0,383.0,255.17,197.48
2016,1,9,15,0,299.0,193.0,6.4,9.0,332.0,217.84,167.95
2016,1,9,15,15,208.0,182.0,6.25,8.5,275.0,180.96,140.49
2016,1,9,15,30,117.0,171.0,6.1,8.0,218.0,149.1,118.31
2016,1,9,15,45,109.5,153.5,6.0,8.0,193.5,125.86,100.5
2016,1,9,16,0,102.0,136.0,5.9,8.0,169.0,104.99,90.0
2016,1,9,16,15,94.5,115.5,5.55,7.5,142.5,90.66,77.19
2016,1,9,16,30,87.0,95.0,5.2,7.0,116.0,75.87,63.71
2016,1,9,16,45,73.0,74.5,4.9,6.5,89.5,60.61,49.53
2016,1,9,17,0,59.0,54.0,4.6,6.0,63.0,44.89,34.71
2016,1,9,17,15,29.5,35.0,4.35,5.5,39.5,30.77,20.62
2016,1,9,17,30,0.0,16.0,4.1,5.0,16.0,14.83,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.5,8.0,7.63,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.0,91.08,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,60.0,228.6,171.02
2016,1,10,8,15,481.0,38.5,3.1,0.5,107.0,301.94,252.54
2016,1,10,8,30,587.0,48.0,3.2,1.0,154.0,381.36,325.79
2016,1,10,8,45,651.0,54.5,3.3,1.5,203.5,439.2,378.36
2016,1,10,9,0,715.0,61.0,3.4,2.0,253.0,494.71,426.99
2016,1,10,9,15,755.0,65.5,3.35,2.5,301.0,538.79,463.88
2016,1,10,9,30,795.0,70.0,3.3,3.0,349.0,581.83,498.49
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.0,614.2,523.35
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,644.42,545.75
2016,1,10,10,15,870.0,78.5,3.05,4.5,475.0,665.77,560.12
2016,1,10,10,30,889.0,81.0,2.9,5.0,513.0,684.25,571.84
2016,1,10,10,45,902.5,83.0,2.8,5.5,544.0,695.47,577.86
2016,1,10,11,0,916.0,85.0,2.7,6.0,575.0,700.02,578.71
2016,1,10,11,15,924.5,86.0,2.55,6.0,599.0,700.57,577.1
2016,1,10,11,30,933.0,87.0,2.4,6.0,623.0,697.76,572.81
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.5,688.78,562.98
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,676.48,550.6
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,659.08,535.26
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,638.51,517.33
2016,1,10,12,45,941.0,91.5,1.9,7.5,664.0,612.21,493.9
2016,1,10,13,0,940.0,91.0,1.8,8.0,662.0,583.09,468.03
2016,1,10,13,15,936.0,90.5,1.7,8.0,652.0,549.78,439.36
2016,1,10,13,30,932.0,90.0,1.6,8.0,642.0,514.09,408.25
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.5,474.53,373.02
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,430.78,333.87
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,385.13,293.72
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,338.5,251.8
2016,1,10,14,45,878.0,83.5,1.5,8.0,516.5,289.93,207.38
2016,1,10,15,0,864.0,81.0,1.5,8.0,483.0,241.14,163.04
2016,1,10,15,15,842.0,78.0,1.45,7.5,443.0,190.72,119.56
2016,1,10,15,30,820.0,75.0,1.4,7.0,403.0,141.39,81.02
2016,1,10,15,45,788.0,71.5,1.4,7.0,358.0,92.48,51.25
2016,1,10,16,0,756.0,68.0,1.4,7.0,313.0,50.95,41.17
2016,1,10,16,15,709.5,62.5,1.25,6.5,264.5,48.15,38.75
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,41.3,32.44
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,37.43,28.72
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,33.51,24.74
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,29.77,20.11
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,27.49,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.5,1.1,0.5,21.0,43.25,0.0
2016,1,11,8,0,138.0,31.0,1.2,1.0,42.0,125.01,91.74
2016,1,11,8,15,185.0,49.5,1.25,1.5,76.0,162.89,134.62
2016,1,11,8,30,232.0,68.0,1.3,2.0,110.0,212.7,180.43
2016,1,11,8,45,260.5,85.5,1.4,3.0,145.5,252.91,216.29
2016,1,11,9,0,289.0,103.0,1.5,4.0,181.0,293.7,251.37
2016,1,11,9,15,316.5,116.5,1.5,4.5,216.0,329.16,281.17
2016,1,11,9,30,344.0,130.0,1.5,5.0,251.0,364.78,310.2
2016,1,11,9,45,262.0,157.5,1.55,6.0,256.0,347.85,293.45
2016,1,11,10,0,180.0,185.0,1.6,7.0,261.0,317.61,265.94
2016,1,11,10,15,511.5,137.0,1.55,7.0,380.0,496.7,414.64
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,664.74,545.56
2016,1,11,10,45,854.5,91.5,1.5,7.5,529.0,675.13,549.62
2016,1,11,11,0,866.0,94.0,1.5,8.0,559.0,682.38,552.87
2016,1,11,11,15,875.0,95.5,1.45,8.5,582.5,683.69,551.22
2016,1,11,11,30,884.0,97.0,1.4,9.0,606.0,681.71,547.12
2016,1,11,11,45,509.5,191.0,1.4,9.5,486.0,525.32,423.15
2016,1,11,12,0,135.0,285.0,1.4,10.0,366.0,364.47,293.05
2016,1,11,12,15,171.0,288.0,1.4,10.0,391.5,382.9,308.54
2016,1,11,12,30,207.0,291.0,1.4,10.0,417.0,399.23,321.04
2016,1,11,12,45,235.5,286.5,1.45,10.5,430.0,401.99,322.36
2016,1,11,13,0,264.0,282.0,1.5,11.0,443.0,404.77,323.54
2016,1,11,13,15,357.5,256.5,1.5,11.0,471.0,415.32,331.19
2016,1,11,13,30,451.0,231.0,1.5,11.0,499.0,420.26,333.51
2016,1,11,13,45,258.5,240.5,1.5,11.0,393.0,326.29,259.59
2016,1,11,14,0,66.0,250.0,1.5,11.0,287.0,248.78,199.43
2016,1,11,14,15,94.5,244.5,1.45,11.0,295.5,248.29,198.63
2016,1,11,14,30,123.0,239.0,1.4,11.0,304.0,242.45,192.79
2016,1,11,14,45,200.5,219.0,1.4,11.5,316.5,236.72,184.76
2016,1,11,15,0,278.0,199.0,1.4,12.0,329.0,220.22,167.1
