Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,530.0,139.5,1.3,11.5,362.0,191.61,132.22
2016,1,11,15,30,782.0,80.0,1.2,11.0,395.0,144.09,83.34
2016,1,11,15,45,752.0,75.0,1.1,11.0,351.0,95.84,53.49
2016,1,11,16,0,722.0,70.0,1.0,11.0,307.0,47.56,37.46
2016,1,11,16,15,675.0,64.5,0.95,10.5,259.5,45.17,35.44
2016,1,11,16,30,628.0,59.0,0.9,10.0,212.0,42.75,33.24
2016,1,11,16,45,558.0,51.0,0.85,9.5,164.5,38.1,28.87
2016,1,11,17,0,488.0,43.0,0.8,9.0,117.0,33.31,24.18
2016,1,11,17,15,363.0,31.5,0.85,8.5,75.0,25.0,15.83
2016,1,11,17,30,238.0,20.0,0.9,8.0,33.0,16.27,0.0
2016,1,11,17,45,119.0,10.0,0.95,7.5,16.5,9.53,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,3.15,3.0,30.5,95.78,0.0
2016,1,12,8,0,401.0,27.0,3.5,4.0,61.0,239.08,177.17
2016,1,12,8,15,505.0,35.5,3.35,4.5,107.5,311.07,256.89
2016,1,12,8,30,609.0,44.0,3.2,5.0,154.0,384.74,324.38
2016,1,12,8,45,670.5,49.5,3.05,6.0,203.5,441.74,374.5
2016,1,12,9,0,732.0,55.0,2.9,7.0,253.0,499.73,422.84
2016,1,12,9,15,770.5,59.0,2.7,8.0,301.0,542.81,456.71
2016,1,12,9,30,809.0,63.0,2.5,9.0,349.0,584.87,488.04
2016,1,12,9,45,836.0,66.0,2.35,10.0,392.5,617.07,510.43
2016,1,12,10,0,863.0,69.0,2.2,11.0,436.0,647.11,530.2
2016,1,12,10,15,881.0,71.0,2.05,12.0,474.0,663.54,539.02
2016,1,12,10,30,899.0,73.0,1.9,13.0,512.0,681.38,548.4
2016,1,12,10,45,912.0,74.5,1.8,14.0,543.0,692.32,552.59
2016,1,12,11,0,925.0,76.0,1.7,15.0,574.0,700.04,554.26
2016,1,12,11,15,933.5,77.5,1.6,15.0,598.0,701.45,553.24
2016,1,12,11,30,942.0,79.0,1.5,15.0,622.0,699.45,549.7
2016,1,12,11,45,948.0,79.0,1.4,15.5,638.0,690.79,540.31
2016,1,12,12,0,954.0,79.0,1.3,16.0,654.0,678.73,528.44
2016,1,12,12,15,956.5,79.0,1.25,16.0,661.0,661.16,513.94
2016,1,12,12,30,959.0,79.0,1.2,16.0,668.0,640.35,496.92
2016,1,12,12,45,958.5,79.0,1.15,16.0,666.5,614.71,476.12
2016,1,12,13,0,958.0,79.0,1.1,16.0,665.0,586.12,452.82
2016,1,12,13,15,954.5,78.5,1.05,16.0,655.0,552.75,425.53
2016,1,12,13,30,951.0,78.0,1.0,16.0,645.0,516.9,395.8
2016,1,12,13,45,945.0,77.0,1.0,16.0,627.0,477.21,362.78
2016,1,12,14,0,939.0,76.0,1.0,16.0,609.0,435.57,327.38
2016,1,12,14,15,929.5,75.0,0.9,16.0,583.0,390.98,288.41
2016,1,12,14,30,920.0,74.0,0.8,16.0,557.0,345.13,247.75
2016,1,12,14,45,904.5,72.5,0.75,16.0,523.5,296.27,204.64
2016,1,12,15,0,889.0,71.0,0.7,16.0,490.0,247.16,161.51
2016,1,12,15,15,868.5,68.5,0.55,15.5,450.5,191.67,115.01
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,141.49,76.47
2016,1,12,15,45,819.5,63.0,0.3,15.0,366.0,91.55,45.98
2016,1,12,16,0,791.0,60.0,0.2,15.0,321.0,43.96,33.65
2016,1,12,16,15,748.0,55.5,0.3,14.5,272.5,41.79,31.88
2016,1,12,16,30,705.0,51.0,0.4,14.0,224.0,39.61,29.93
2016,1,12,16,45,636.0,44.5,0.55,13.5,175.0,35.56,26.16
2016,1,12,17,0,567.0,38.0,0.7,13.0,126.0,31.45,22.15
2016,1,12,17,15,443.5,29.0,0.8,12.0,82.0,24.68,15.41
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,16.18,0.53
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,9.53,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,30.0,91.39,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,60.0,229.61,169.17
2016,1,13,8,15,483.5,36.5,2.8,6.5,106.5,302.46,247.82
2016,1,13,8,30,588.0,46.0,2.7,7.0,153.0,381.65,318.91
2016,1,13,8,45,649.5,52.0,2.65,8.0,202.0,433.96,364.78
2016,1,13,9,0,711.0,58.0,2.6,9.0,251.0,492.23,413.04
2016,1,13,9,15,750.0,62.5,2.8,10.0,298.5,535.93,448.23
2016,1,13,9,30,789.0,67.0,3.0,11.0,346.0,578.65,481.32
2016,1,13,9,45,816.0,70.0,3.2,12.0,389.5,610.67,504.97
2016,1,13,10,0,843.0,73.0,3.4,13.0,433.0,640.56,526.32
2016,1,13,10,15,861.5,75.5,3.5,13.5,471.0,661.9,541.19
2016,1,13,10,30,880.0,78.0,3.6,14.0,509.0,680.4,553.64
2016,1,13,10,45,892.5,80.0,3.7,14.5,540.0,687.58,557.42
2016,1,13,11,0,905.0,82.0,3.8,15.0,571.0,695.56,561.62
2016,1,13,11,15,913.5,83.5,3.8,15.0,595.0,697.05,561.54
2016,1,13,11,30,922.0,85.0,3.8,15.0,619.0,695.19,558.9
2016,1,13,11,45,927.5,85.5,3.85,15.5,634.5,686.96,550.56
2016,1,13,12,0,933.0,86.0,3.9,16.0,650.0,675.4,539.65
2016,1,13,12,15,935.5,86.5,3.9,16.0,657.5,658.68,525.57
2016,1,13,12,30,938.0,87.0,3.9,16.0,665.0,638.77,508.87
2016,1,13,12,45,938.0,86.5,3.9,16.5,664.0,613.35,486.81
2016,1,13,13,0,938.0,86.0,3.9,17.0,663.0,585.05,462.23
2016,1,13,13,15,934.5,85.5,3.85,17.0,653.0,552.22,434.5
2016,1,13,13,30,931.0,85.0,3.8,17.0,643.0,516.96,404.3
2016,1,13,13,45,924.5,84.0,3.8,17.0,625.0,477.68,370.4
2016,1,13,14,0,918.0,83.0,3.8,17.0,607.0,436.55,334.23
2016,1,13,14,15,908.0,82.0,3.75,17.0,581.0,392.52,294.97
2016,1,13,14,30,898.0,81.0,3.7,17.0,555.0,347.32,254.06
2016,1,13,14,45,883.5,79.0,3.65,17.0,522.0,295.14,207.35
2016,1,13,15,0,869.0,77.0,3.6,17.0,489.0,246.32,163.52
2016,1,13,15,15,848.0,74.0,3.35,16.5,449.5,195.63,120.13
2016,1,13,15,30,827.0,71.0,3.1,16.0,410.0,145.88,81.15
2016,1,13,15,45,796.5,68.0,2.85,15.5,365.0,96.78,50.41
2016,1,13,16,0,766.0,65.0,2.6,15.0,320.0,50.16,39.14
2016,1,13,16,15,722.0,60.0,2.4,14.0,272.0,45.5,35.19
2016,1,13,16,30,678.0,55.0,2.2,13.0,224.0,43.05,33.07
2016,1,13,16,45,608.5,48.5,2.0,12.0,175.0,35.74,26.45
2016,1,13,17,0,539.0,42.0,1.8,11.0,126.0,32.16,22.99
2016,1,13,17,15,417.5,31.5,1.85,10.5,82.5,24.76,15.66
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,17.01,2.41
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,10.01,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.5,16.0,2.75,8.0,27.5,71.94,0.0
2016,1,14,8,0,273.0,32.0,3.1,9.0,55.0,186.56,136.04
2016,1,14,8,15,378.0,43.5,3.05,9.5,99.0,259.31,210.6
2016,1,14,8,30,483.0,55.0,3.0,10.0,143.0,338.19,280.55
2016,1,14,8,45,553.5,62.5,3.0,11.0,191.5,398.75,332.75
2016,1,14,9,0,624.0,70.0,3.0,12.0,240.0,461.18,384.28
2016,1,14,9,15,584.5,84.5,3.25,12.5,266.5,467.12,389.34
2016,1,14,9,30,545.0,99.0,3.5,13.0,293.0,469.01,390.42
2016,1,14,9,45,537.0,115.5,3.8,14.0,326.0,485.3,402.0
2016,1,14,10,0,529.0,132.0,4.1,15.0,359.0,503.43,414.37
2016,1,14,10,15,672.0,113.0,4.15,15.5,426.5,583.81,477.43
2016,1,14,10,30,815.0,94.0,4.2,16.0,494.0,657.14,533.37
2016,1,14,10,45,831.0,95.5,4.3,16.5,525.0,669.64,540.97
2016,1,14,11,0,847.0,97.0,4.4,17.0,556.0,679.1,546.47
2016,1,14,11,15,490.5,185.5,4.4,17.0,454.0,528.11,425.07
2016,1,14,11,30,134.0,274.0,4.4,17.0,352.0,364.78,291.4
2016,1,14,11,45,343.5,238.0,4.45,17.5,444.5,463.78,371.79
2016,1,14,12,0,553.0,202.0,4.5,18.0,537.0,556.48,443.91
2016,1,14,12,15,547.0,208.5,4.55,18.0,543.0,545.28,433.88
2016,1,14,12,30,541.0,215.0,4.6,18.0,549.0,532.26,422.81
2016,1,14,12,45,480.5,234.0,4.65,18.5,530.5,498.65,394.61
2016,1,14,13,0,420.0,253.0,4.7,19.0,512.0,463.78,365.62
2016,1,14,13,15,642.0,178.5,4.7,19.0,568.0,493.82,388.43
2016,1,14,13,30,864.0,104.0,4.7,19.0,624.0,504.88,394.48
2016,1,14,13,45,859.0,102.0,4.75,19.0,606.5,466.94,361.76
2016,1,14,14,0,854.0,100.0,4.8,19.0,589.0,427.25,327.06
2016,1,14,14,15,598.5,161.5,4.75,19.0,497.0,351.97,267.74
2016,1,14,14,30,343.0,223.0,4.7,19.0,405.0,296.28,226.25
2016,1,14,14,45,575.0,156.5,4.7,19.0,440.0,280.21,204.47
2016,1,14,15,0,807.0,90.0,4.7,19.0,475.0,247.09,165.94
2016,1,14,15,15,785.0,86.5,4.5,18.5,436.5,198.66,124.7
2016,1,14,15,30,763.0,83.0,4.3,18.0,398.0,151.42,87.7
2016,1,14,15,45,732.5,79.0,4.1,18.0,354.5,99.9,53.85
2016,1,14,16,0,702.0,75.0,3.9,18.0,311.0,55.25,43.11
2016,1,14,16,15,656.0,69.0,3.55,17.0,264.0,48.28,37.19
2016,1,14,16,30,610.0,63.0,3.2,16.0,217.0,45.61,34.91
2016,1,14,16,45,541.0,55.0,2.85,15.5,169.5,41.1,30.79
2016,1,14,17,0,472.0,47.0,2.5,15.0,122.0,36.48,26.37
2016,1,14,17,15,355.0,35.0,2.5,14.5,80.0,27.84,18.06
2016,1,14,17,30,238.0,23.0,2.5,14.0,38.0,18.79,4.47
2016,1,14,17,45,119.0,11.5,2.55,13.5,19.0,10.96,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,228.5,12.5,4.4,6.5,32.5,107.06,0.0
2016,1,15,8,0,457.0,25.0,4.5,7.0,65.0,257.57,191.18
2016,1,15,8,15,560.5,32.5,4.4,7.5,113.5,331.91,272.49
2016,1,15,8,30,664.0,40.0,4.3,8.0,162.0,411.65,344.82
2016,1,15,8,45,727.0,44.0,4.2,9.0,213.5,469.41,395.48
2016,1,15,9,0,790.0,48.0,4.1,10.0,265.0,528.28,444.41
2016,1,15,9,15,826.0,51.5,4.0,10.5,313.5,566.55,475.56
2016,1,15,9,30,862.0,55.0,3.9,11.0,362.0,607.96,507.81
2016,1,15,9,45,888.0,57.0,3.8,12.0,406.5,639.67,530.32
2016,1,15,10,0,914.0,59.0,3.7,13.0,451.0,669.2,550.29
2016,1,15,10,15,930.0,60.5,3.5,13.5,489.5,689.0,562.81
2016,1,15,10,30,946.0,62.0,3.3,14.0,528.0,705.83,572.34
2016,1,15,10,45,958.0,63.0,3.1,15.0,559.5,716.2,575.84
2016,1,15,11,0,970.0,64.0,2.9,16.0,591.0,723.21,576.81
2016,1,15,11,15,977.0,65.0,2.7,16.0,615.0,723.39,574.96
2016,1,15,11,30,984.0,66.0,2.5,16.0,639.0,720.03,570.22
2016,1,15,11,45,983.5,69.0,2.3,16.5,654.5,710.41,559.55
2016,1,15,12,0,983.0,72.0,2.1,17.0,670.0,697.3,546.3
2016,1,15,12,15,984.0,72.5,1.95,17.0,677.0,679.11,530.67
2016,1,15,12,30,985.0,73.0,1.8,17.0,684.0,657.63,512.46
2016,1,15,12,45,984.0,73.0,1.65,17.5,682.5,631.28,489.56
2016,1,15,13,0,983.0,73.0,1.5,18.0,681.0,601.94,464.22
2016,1,15,13,15,979.5,72.5,1.45,18.0,671.0,567.96,436.6
2016,1,15,13,30,976.0,72.0,1.4,18.0,661.0,531.42,406.46
2016,1,15,13,45,967.5,72.0,1.35,18.0,642.5,490.78,372.55
2016,1,15,14,0,959.0,72.0,1.3,18.0,624.0,448.27,336.39
2016,1,15,14,15,949.5,70.5,1.35,18.0,597.5,402.41,297.16
2016,1,15,14,30,940.0,69.0,1.4,18.0,571.0,355.25,255.92
2016,1,15,14,45,923.5,68.5,1.45,18.0,537.0,306.03,212.53
2016,1,15,15,0,907.0,68.0,1.5,18.0,503.0,256.58,168.92
2016,1,15,15,15,887.5,65.5,1.35,17.5,463.5,204.97,125.0
2016,1,15,15,30,868.0,63.0,1.2,17.0,424.0,153.97,84.92
2016,1,15,15,45,838.0,60.5,1.1,17.0,378.5,97.92,47.97
2016,1,15,16,0,808.0,58.0,1.0,17.0,333.0,49.27,38.02
2016,1,15,16,15,766.0,54.0,0.9,16.5,284.0,40.18,30.14
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,38.37,28.57
2016,1,15,16,45,656.0,44.5,0.7,15.5,185.0,35.19,25.65
2016,1,15,17,0,588.0,39.0,0.6,15.0,135.0,32.01,22.55
2016,1,15,17,15,469.0,30.0,0.65,14.5,89.5,25.28,16.01
2016,1,15,17,30,350.0,21.0,0.7,14.0,44.0,18.31,5.32
2016,1,15,17,45,175.0,10.5,0.75,14.0,22.0,10.01,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,3.0,1.15,7.5,3.0,2.86,0.0
2016,1,16,8,0,0.0,6.0,1.2,8.0,6.0,5.55,0.0
2016,1,16,8,15,0.0,12.0,1.4,8.5,12.0,11.11,3.82
2016,1,16,8,30,0.0,18.0,1.6,9.0,18.0,16.68,8.81
2016,1,16,8,45,0.0,24.0,1.8,9.5,24.0,22.25,13.76
2016,1,16,9,0,0.0,30.0,2.0,10.0,30.0,27.83,18.65
2016,1,16,9,15,0.0,36.5,2.0,10.0,36.5,33.88,23.92
2016,1,16,9,30,0.0,43.0,2.0,10.0,43.0,39.94,29.13
2016,1,16,9,45,0.0,39.5,2.0,10.5,39.5,36.68,26.19
2016,1,16,10,0,0.0,36.0,2.0,11.0,36.0,33.43,23.26
2016,1,16,10,15,0.0,24.5,2.0,11.0,24.5,22.75,14.0
2016,1,16,10,30,0.0,13.0,2.0,11.0,13.0,12.07,4.76
2016,1,16,10,45,0.0,21.0,2.0,11.5,21.0,19.5,11.11
2016,1,16,11,0,0.0,29.0,2.0,12.0,29.0,26.95,17.4
2016,1,16,11,15,0.0,85.0,2.25,12.0,85.0,79.19,61.55
2016,1,16,11,30,0.0,141.0,2.5,12.0,141.0,132.51,105.86
2016,1,16,11,45,74.5,217.0,2.75,12.5,262.5,258.66,210.04
2016,1,16,12,0,149.0,293.0,3.0,13.0,384.0,383.43,309.12
2016,1,16,12,15,529.0,194.5,3.5,13.5,523.0,523.92,423.49
2016,1,16,12,30,909.0,96.0,4.0,14.0,662.0,638.63,513.7
2016,1,16,12,45,922.5,91.0,4.55,14.5,665.0,617.19,495.83
2016,1,16,13,0,936.0,86.0,5.1,15.0,668.0,592.28,475.34
2016,1,16,13,15,934.0,85.5,5.3,15.0,659.0,560.34,448.39
2016,1,16,13,30,932.0,85.0,5.5,15.0,650.0,525.85,418.72
2016,1,16,13,45,925.0,84.5,5.75,15.0,632.5,486.79,384.7
2016,1,16,14,0,918.0,84.0,6.0,15.0,615.0,445.86,348.26
2016,1,16,14,15,467.0,141.5,6.15,14.5,411.5,290.6,226.87
2016,1,16,14,30,16.0,199.0,6.3,14.0,208.0,184.64,148.27
2016,1,16,14,45,424.0,144.0,6.5,14.0,349.5,233.23,176.06
2016,1,16,15,0,832.0,89.0,6.7,14.0,491.0,256.63,177.25
2016,1,16,15,15,416.0,89.5,6.85,13.0,290.5,139.28,94.31
2016,1,16,15,30,0.0,90.0,7.0,12.0,90.0,83.04,65.53
2016,1,16,15,45,324.5,91.0,7.2,11.5,202.5,87.95,58.38
2016,1,16,16,0,649.0,92.0,7.4,11.0,315.0,72.48,51.0
2016,1,16,16,15,601.5,85.0,7.35,10.0,268.0,61.18,49.93
2016,1,16,16,30,554.0,78.0,7.3,9.0,221.0,58.24,47.4
2016,1,16,16,45,468.0,69.5,7.25,8.5,172.5,53.85,43.26
2016,1,16,17,0,382.0,61.0,7.2,8.0,124.0,46.69,36.37
2016,1,16,17,15,274.5,45.0,6.9,7.0,82.0,35.06,25.16
2016,1,16,17,30,167.0,29.0,6.6,6.0,40.0,22.98,9.63
2016,1,16,17,45,83.5,14.5,6.3,5.5,20.0,13.82,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,209.5,13.0,0.7,1.5,31.5,100.15,0.0
2016,1,17,8,0,419.0,26.0,0.7,2.0,63.0,242.4,182.71
2016,1,17,8,15,520.0,34.5,0.85,3.0,110.5,315.85,259.74
2016,1,17,8,30,621.0,43.0,1.0,4.0,158.0,394.68,329.63
2016,1,17,8,45,679.0,48.5,1.2,5.0,207.5,450.76,378.54
2016,1,17,9,0,737.0,54.0,1.4,6.0,257.0,507.77,426.07
2016,1,17,9,15,774.0,58.0,1.5,6.5,305.0,550.76,460.86
2016,1,17,9,30,811.0,62.0,1.6,7.0,353.0,592.71,493.63
2016,1,17,9,45,832.0,66.0,1.7,7.5,396.0,622.98,516.31
2016,1,17,10,0,853.0,70.0,1.8,8.0,439.0,650.92,536.67
2016,1,17,10,15,870.5,72.0,1.9,8.5,477.0,671.61,551.14
2016,1,17,10,30,888.0,74.0,2.0,9.0,515.0,685.43,560.31
2016,1,17,10,45,895.5,77.5,2.1,9.5,545.5,695.43,566.26
2016,1,17,11,0,903.0,81.0,2.2,10.0,576.0,702.17,569.68
2016,1,17,11,15,911.0,82.5,2.25,10.0,600.0,703.73,569.94
2016,1,17,11,30,919.0,84.0,2.3,10.0,624.0,701.94,567.68
2016,1,17,11,45,920.5,86.5,2.35,10.5,639.0,693.58,559.36
2016,1,17,12,0,922.0,89.0,2.4,11.0,654.0,681.92,548.53
2016,1,17,12,15,924.0,89.0,2.45,11.0,661.5,664.78,534.54
2016,1,17,12,30,926.0,89.0,2.5,11.0,669.0,644.5,517.97
2016,1,17,12,45,923.0,90.0,2.55,11.5,667.5,619.28,496.38
2016,1,17,13,0,920.0,91.0,2.6,12.0,666.0,591.31,472.36
2016,1,17,13,15,916.0,90.5,2.7,12.0,656.0,558.78,445.43
2016,1,17,13,30,912.0,90.0,2.8,12.0,646.0,523.89,415.96
2016,1,17,13,45,904.0,89.5,2.9,12.0,628.0,485.02,382.6
2016,1,17,14,0,896.0,89.0,3.0,12.0,610.0,444.42,346.98
2016,1,17,14,15,886.0,87.5,3.05,12.0,584.5,397.68,305.55
2016,1,17,14,30,876.0,86.0,3.1,12.0,559.0,352.34,264.33
2016,1,17,14,45,772.5,101.5,3.15,12.0,500.5,295.98,216.42
2016,1,17,15,0,669.0,117.0,3.2,12.0,442.0,243.09,172.46
2016,1,17,15,15,537.0,135.0,3.05,11.5,383.0,199.3,139.28
2016,1,17,15,30,405.0,153.0,2.9,11.0,324.0,166.61,118.01
2016,1,17,15,45,383.0,141.5,2.75,11.0,289.5,131.38,92.75
2016,1,17,16,0,361.0,130.0,2.6,11.0,255.0,98.21,74.74
2016,1,17,16,15,343.5,112.5,2.25,10.0,218.0,80.68,67.46
2016,1,17,16,30,326.0,95.0,1.9,9.0,181.0,69.48,57.57
2016,1,17,16,45,291.0,78.0,1.6,8.5,143.0,58.17,47.21
2016,1,17,17,0,256.0,61.0,1.3,8.0,105.0,46.38,36.2
2016,1,17,17,15,196.0,43.5,1.3,7.5,70.5,33.66,24.05
2016,1,17,17,30,136.0,26.0,1.3,7.0,36.0,20.42,8.74
2016,1,17,17,45,68.0,13.0,1.35,7.0,18.0,12.39,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,167.5,15.5,2.2,2.0,30.0,85.16,0.0
2016,1,18,8,0,335.0,31.0,2.5,3.0,60.0,216.09,164.23
2016,1,18,8,15,440.0,41.0,2.45,3.5,106.5,289.86,240.84
2016,1,18,8,30,545.0,51.0,2.4,4.0,153.0,369.75,312.84
2016,1,18,8,45,608.5,58.5,2.4,5.0,202.5,428.65,364.29
2016,1,18,9,0,672.0,66.0,2.4,6.0,252.0,489.13,414.65
2016,1,18,9,15,713.5,71.0,2.35,6.5,300.0,534.24,451.13
2016,1,18,9,30,755.0,76.0,2.3,7.0,348.0,575.59,483.33
2016,1,18,9,45,783.0,80.0,2.3,7.5,392.0,609.55,508.73
2016,1,18,10,0,811.0,84.0,2.3,8.0,436.0,641.47,531.84
2016,1,18,10,15,831.5,86.5,2.2,8.5,474.5,664.38,546.93
2016,1,18,10,30,852.0,89.0,2.1,9.0,513.0,684.55,559.56
2016,1,18,10,45,867.0,91.0,2.05,9.5,545.5,697.49,566.77
2016,1,18,11,0,882.0,93.0,2.0,10.0,578.0,707.26,571.51
2016,1,18,11,15,892.0,94.5,1.95,10.5,602.5,709.82,570.79
2016,1,18,11,30,902.0,96.0,1.9,11.0,627.0,709.01,567.59
2016,1,18,11,45,914.0,94.5,1.85,11.5,645.0,700.34,558.75
2016,1,18,12,0,926.0,93.0,1.8,12.0,663.0,691.29,549.53
2016,1,18,12,15,928.5,93.5,1.7,12.0,671.0,674.88,535.33
2016,1,18,12,30,931.0,94.0,1.6,12.0,679.0,655.28,518.65
2016,1,18,12,45,933.0,93.0,1.55,12.5,679.0,630.79,497.61
2016,1,18,13,0,935.0,92.0,1.5,13.0,679.0,603.3,474.09
2016,1,18,13,15,932.0,91.5,1.35,13.0,669.5,570.82,446.66
2016,1,18,13,30,929.0,91.0,1.2,13.0,660.0,535.85,416.86
2016,1,18,13,45,923.5,90.0,1.1,13.5,642.5,496.99,383.12
2016,1,18,14,0,918.0,89.0,1.0,14.0,625.0,456.16,347.27
2016,1,18,14,15,908.0,87.5,0.9,14.0,599.5,411.47,308.43
2016,1,18,14,30,898.0,86.0,0.8,14.0,574.0,362.13,265.27
2016,1,18,14,45,887.0,83.0,0.75,14.0,541.5,313.27,222.01
2016,1,18,15,0,876.0,80.0,0.7,14.0,509.0,263.86,178.1
2016,1,18,15,15,856.0,77.0,0.7,14.0,469.0,212.54,133.93
2016,1,18,15,30,836.0,74.0,0.7,14.0,429.0,162.03,93.18
2016,1,18,15,45,807.0,71.0,0.75,14.0,384.0,111.95,59.23
2016,1,18,16,0,778.0,68.0,0.8,14.0,339.0,64.17,38.7
2016,1,18,16,15,736.0,63.0,0.8,13.0,290.5,47.39,37.05
2016,1,18,16,30,694.0,58.0,0.8,12.0,242.0,45.02,35.07
2016,1,18,16,45,627.5,51.5,0.85,11.0,192.0,37.59,28.36
2016,1,18,17,0,561.0,45.0,0.9,10.0,142.0,34.11,25.02
2016,1,18,17,15,447.5,35.0,1.0,9.5,96.0,27.29,18.36
2016,1,18,17,30,334.0,25.0,1.1,9.0,50.0,20.19,9.14
2016,1,18,17,45,167.0,12.5,1.25,8.5,25.0,11.91,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,122.0,17.5,3.3,6.5,28.5,85.26,0.0
2016,1,19,8,0,244.0,35.0,3.4,7.0,57.0,180.8,135.85
2016,1,19,8,15,348.0,48.0,3.5,7.0,101.5,252.46,207.96
2016,1,19,8,30,452.0,61.0,3.6,7.0,146.0,332.28,279.9
2016,1,19,8,45,517.0,70.5,3.75,7.5,194.0,392.31,333.03
2016,1,19,9,0,582.0,80.0,3.9,8.0,242.0,453.95,385.68
2016,1,19,9,15,626.5,86.5,4.1,8.5,289.0,500.96,424.89
2016,1,19,9,30,671.0,93.0,4.3,9.0,336.0,547.52,462.67
2016,1,19,9,45,705.5,96.5,4.55,10.0,379.5,583.4,490.28
2016,1,19,10,0,740.0,100.0,4.8,11.0,423.0,617.67,515.96
2016,1,19,10,15,761.0,103.5,5.15,11.5,460.5,640.98,533.71
2016,1,19,10,30,782.0,107.0,5.5,12.0,498.0,661.78,549.25
2016,1,19,10,45,613.0,159.0,5.9,13.0,477.0,602.44,497.68
2016,1,19,11,0,444.0,211.0,6.3,14.0,456.0,535.45,439.92
2016,1,19,11,15,434.0,227.0,6.35,14.5,475.0,539.61,441.38
2016,1,19,11,30,424.0,243.0,6.4,15.0,494.0,535.15,435.97
2016,1,19,11,45,639.0,178.5,6.5,16.0,568.0,612.58,497.68
2016,1,19,12,0,854.0,114.0,6.6,17.0,642.0,671.73,543.51
2016,1,19,12,15,492.5,208.5,6.5,17.0,514.0,519.94,419.4
2016,1,19,12,30,131.0,303.0,6.4,17.0,386.0,370.55,296.0
2016,1,19,12,45,129.0,304.0,6.35,17.0,385.5,363.33,290.15
2016,1,19,13,0,127.0,305.0,6.3,17.0,385.0,355.72,283.74
2016,1,19,13,15,367.0,246.0,6.2,17.0,473.0,420.13,335.8
2016,1,19,13,30,607.0,187.0,6.1,17.0,561.0,469.53,373.36
2016,1,19,13,45,721.0,149.0,6.0,17.5,581.5,459.96,362.14
2016,1,19,14,0,835.0,111.0,5.9,18.0,602.0,443.06,343.75
2016,1,19,14,15,422.5,150.5,5.8,18.0,399.0,286.72,221.79
2016,1,19,14,30,10.0,190.0,5.7,18.0,196.0,175.42,138.51
2016,1,19,14,45,371.5,145.5,5.6,18.0,329.5,224.19,167.92
2016,1,19,15,0,733.0,101.0,5.5,18.0,463.0,248.38,172.03
2016,1,19,15,15,720.5,102.5,5.15,17.5,434.5,208.54,136.72
2016,1,19,15,30,708.0,104.0,4.8,17.0,406.0,168.93,104.2
2016,1,19,15,45,672.5,99.5,4.45,17.0,362.5,123.09,72.5
2016,1,19,16,0,637.0,95.0,4.1,17.0,319.0,80.47,52.58
2016,1,19,16,15,590.5,87.5,3.6,16.5,272.5,62.56,49.86
2016,1,19,16,30,544.0,80.0,3.1,16.0,226.0,59.26,47.02
2016,1,19,16,45,481.5,69.5,2.7,15.5,179.0,53.1,41.48
2016,1,19,17,0,419.0,59.0,2.3,15.0,132.0,46.74,35.54
2016,1,19,17,15,312.0,44.5,2.15,14.5,89.0,34.45,24.13
2016,1,19,17,30,205.0,30.0,2.0,14.0,46.0,23.65,11.94
2016,1,19,17,45,102.5,15.0,1.95,13.5,23.0,14.3,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,85.58,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,180.76,137.94
2016,1,20,8,15,342.0,49.5,2.6,4.5,102.5,252.15,209.33
2016,1,20,8,30,444.0,63.0,2.5,5.0,147.0,330.94,279.89
2016,1,20,8,45,515.5,71.5,2.45,5.5,195.5,393.67,334.88
2016,1,20,9,0,587.0,80.0,2.4,6.0,244.0,458.22,389.27
2016,1,20,9,15,407.0,114.5,2.25,6.5,238.0,397.45,337.23
2016,1,20,9,30,227.0,149.0,2.1,7.0,232.0,320.2,270.58
2016,1,20,9,45,123.0,157.0,1.95,7.5,203.0,252.64,212.24
2016,1,20,10,0,19.0,165.0,1.8,8.0,174.0,174.38,143.94
2016,1,20,10,15,67.0,196.0,1.55,8.5,229.5,246.75,204.49
2016,1,20,10,30,115.0,227.0,1.3,9.0,285.0,319.9,263.08
2016,1,20,10,45,112.0,243.5,1.05,10.0,303.0,324.11,263.75
2016,1,20,11,0,109.0,260.0,0.8,11.0,321.0,336.5,270.98
2016,1,20,11,15,83.5,261.0,0.8,11.5,309.0,316.65,253.87
2016,1,20,11,30,58.0,262.0,0.8,12.0,297.0,297.14,237.33
2016,1,20,11,45,76.5,276.5,0.8,12.5,323.5,320.75,255.39
2016,1,20,12,0,95.0,291.0,0.8,13.0,350.0,343.28,272.07
2016,1,20,12,15,58.0,266.0,1.2,13.5,302.5,291.25,231.37
2016,1,20,12,30,21.0,241.0,1.6,14.0,255.0,238.38,189.39
2016,1,20,12,45,28.0,251.5,2.0,14.5,269.5,250.72,199.38
2016,1,20,13,0,35.0,262.0,2.4,15.0,284.0,263.86,209.67
2016,1,20,13,15,43.5,266.5,2.6,15.0,293.5,269.05,213.88
2016,1,20,13,30,52.0,271.0,2.8,15.0,303.0,273.29,217.33
2016,1,20,13,45,63.0,269.0,3.05,15.5,307.0,271.95,215.92
2016,1,20,14,0,74.0,267.0,3.3,16.0,311.0,269.45,213.49
2016,1,20,14,15,203.0,251.0,3.35,15.5,364.0,295.87,232.97
2016,1,20,14,30,332.0,235.0,3.4,15.0,417.0,309.77,240.63
2016,1,20,14,45,265.0,229.0,3.45,15.0,369.5,266.73,206.18
2016,1,20,15,0,198.0,223.0,3.5,15.0,322.0,232.79,179.88
2016,1,20,15,15,443.5,166.5,3.35,14.5,364.5,212.64,152.9
2016,1,20,15,30,689.0,110.0,3.2,14.0,407.0,173.67,109.84
2016,1,20,15,45,645.5,107.0,3.1,14.0,362.5,129.31,79.02
2016,1,20,16,0,602.0,104.0,3.0,14.0,318.0,89.14,59.95
2016,1,20,16,15,554.5,95.5,2.7,13.5,271.5,69.19,56.36
2016,1,20,16,30,507.0,87.0,2.4,13.0,225.0,63.42,51.31
2016,1,20,16,45,432.0,76.5,2.15,13.0,177.5,56.92,45.33
2016,1,20,17,0,357.0,66.0,1.9,13.0,130.0,50.21,38.95
2016,1,20,17,15,258.0,49.5,1.75,12.5,88.0,38.35,27.81
2016,1,20,17,30,159.0,33.0,1.6,12.0,46.0,26.02,14.42
2016,1,20,17,45,79.5,16.5,1.45,11.5,23.0,15.73,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,160.5,15.5,3.75,10.5,30.5,101.1,0.0
2016,1,21,8,0,321.0,31.0,4.1,11.0,61.0,211.6,159.0
2016,1,21,8,15,426.0,42.0,4.45,11.0,107.5,286.55,233.77
2016,1,21,8,30,531.0,53.0,4.8,11.0,154.0,367.89,306.88
2016,1,21,8,45,603.0,59.0,5.15,11.5,204.5,429.99,361.85
2016,1,21,9,0,675.0,65.0,5.5,12.0,255.0,494.09,416.72
2016,1,21,9,15,716.5,70.0,5.9,12.0,303.5,539.73,455.84
2016,1,21,9,30,758.0,75.0,6.3,12.0,352.0,581.8,491.24
2016,1,21,9,45,786.0,78.5,6.7,12.0,396.5,615.64,519.19
2016,1,21,10,0,814.0,82.0,7.1,12.0,441.0,647.45,545.06
2016,1,21,10,15,833.5,85.0,7.4,12.0,479.5,670.64,563.44
2016,1,21,10,30,853.0,88.0,7.7,12.0,518.0,691.07,579.43
2016,1,21,10,45,858.5,93.5,8.0,12.5,548.5,701.71,586.2
2016,1,21,11,0,864.0,99.0,8.3,13.0,579.0,709.08,590.29
2016,1,21,11,15,872.0,100.5,8.4,13.0,603.0,710.55,590.49
2016,1,21,11,30,880.0,102.0,8.5,13.0,627.0,708.72,588.03
2016,1,21,11,45,579.5,195.0,8.65,13.0,544.5,590.76,488.34
2016,1,21,12,0,279.0,288.0,8.8,13.0,462.0,470.76,386.14
2016,1,21,12,15,587.0,196.0,8.75,13.0,568.0,570.34,470.6
2016,1,21,12,30,895.0,104.0,8.7,13.0,674.0,653.36,539.1
2016,1,21,12,45,895.5,103.0,8.65,13.5,673.5,628.25,516.03
2016,1,21,13,0,896.0,102.0,8.6,14.0,673.0,600.32,490.7
2016,1,21,13,15,648.0,181.0,8.35,14.0,591.0,513.83,417.57
2016,1,21,13,30,400.0,260.0,8.1,14.0,509.0,435.22,351.66
2016,1,21,13,45,229.5,261.5,7.9,14.0,403.5,340.93,274.76
2016,1,21,14,0,59.0,263.0,7.7,14.0,298.0,260.24,209.54
2016,1,21,14,15,470.0,176.5,7.55,14.0,437.5,329.71,260.58
2016,1,21,14,30,881.0,90.0,7.4,14.0,577.0,368.78,280.61
2016,1,21,14,45,867.0,88.5,7.25,14.0,545.0,320.97,236.02
2016,1,21,15,0,853.0,87.0,7.1,14.0,513.0,272.88,191.36
2016,1,21,15,15,835.0,84.0,7.05,13.5,474.5,222.72,146.45
2016,1,21,15,30,817.0,81.0,7.0,13.0,436.0,173.22,104.66
2016,1,21,15,45,802.0,74.5,6.95,13.0,393.5,121.87,66.7
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,71.4,40.56
2016,1,21,16,15,748.5,63.5,6.5,12.0,302.0,47.37,37.12
2016,1,21,16,30,710.0,59.0,6.1,11.0,253.0,45.46,35.55
2016,1,21,16,45,663.5,51.0,5.75,10.5,204.0,40.32,30.84
2016,1,21,17,0,617.0,43.0,5.4,10.0,155.0,34.99,25.82
2016,1,21,17,15,508.0,34.5,5.05,9.5,107.0,28.91,19.89
2016,1,21,17,30,399.0,26.0,4.7,9.0,59.0,20.75,10.87
2016,1,21,17,45,199.5,13.0,4.35,8.5,29.5,12.39,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
