Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,402.96,331.66
2016,2,1,8,45,624.0,63.5,2.1,14.0,228.5,465.49,383.5
2016,2,1,9,0,692.0,69.0,2.3,15.0,281.0,529.81,434.63
2016,2,1,9,15,379.5,116.0,2.6,15.5,235.5,395.27,325.44
2016,2,1,9,30,67.0,163.0,2.9,16.0,190.0,218.09,177.14
2016,2,1,9,45,79.5,184.5,3.25,17.0,219.5,249.0,201.91
2016,2,1,10,0,92.0,206.0,3.6,18.0,249.0,279.75,225.58
2016,2,1,10,15,480.5,147.0,3.9,18.5,400.5,516.25,418.44
2016,2,1,10,30,869.0,88.0,4.2,19.0,552.0,732.3,583.95
2016,2,1,10,45,882.5,89.5,4.5,19.5,585.0,745.02,591.03
2016,2,1,11,0,896.0,91.0,4.8,20.0,618.0,750.35,594.14
2016,2,1,11,15,905.0,92.5,5.05,20.0,644.0,753.56,596.69
2016,2,1,11,30,914.0,94.0,5.3,20.0,670.0,753.36,596.82
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.5,745.49,590.19
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,734.26,580.92
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,718.37,568.32
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,699.24,553.1
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,674.45,532.56
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,646.76,509.48
2016,2,1,13,15,916.0,100.5,6.75,22.0,712.0,614.53,483.27
2016,2,1,13,30,913.0,100.0,6.9,22.0,703.0,579.78,454.55
2016,2,1,13,45,905.0,100.0,7.05,22.0,685.5,540.67,421.81
2016,2,1,14,0,897.0,100.0,7.2,22.0,668.0,499.74,386.87
2016,2,1,14,15,887.0,98.5,7.2,22.0,642.5,452.31,345.97
2016,2,1,14,30,877.0,97.0,7.2,22.0,617.0,405.9,305.0
2016,2,1,14,45,859.0,96.5,7.2,22.0,583.0,356.91,261.42
2016,2,1,15,0,841.0,96.0,7.2,22.0,549.0,307.98,217.54
2016,2,1,15,15,820.5,93.0,6.9,21.5,509.0,256.69,172.4
2016,2,1,15,30,800.0,90.0,6.6,21.0,469.0,206.31,129.33
2016,2,1,15,45,762.0,89.0,6.3,21.0,422.5,152.08,87.11
2016,2,1,16,0,724.0,88.0,6.0,21.0,376.0,105.26,57.81
2016,2,1,16,15,683.5,82.5,5.45,20.5,327.0,58.45,45.41
2016,2,1,16,30,643.0,77.0,4.9,20.0,278.0,53.78,41.51
2016,2,1,16,45,576.5,70.5,4.4,19.5,227.0,51.06,39.19
2016,2,1,17,0,510.0,64.0,3.9,19.0,176.0,48.35,36.72
2016,2,1,17,15,416.5,53.0,3.75,18.5,128.0,41.39,30.31
2016,2,1,17,30,323.0,42.0,3.6,18.0,80.0,34.17,23.3
2016,2,1,17,45,161.5,21.0,3.45,17.5,40.0,16.41,4.7
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.0,17.0,3.15,8.0,44.0,148.67,72.21
2016,2,2,8,0,478.0,34.0,3.5,9.0,88.0,301.6,241.71
2016,2,2,8,15,574.5,41.5,3.75,10.0,140.5,372.07,308.15
2016,2,2,8,30,671.0,49.0,4.0,11.0,193.0,454.04,379.64
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.0,513.15,430.1
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,572.99,479.01
2016,2,2,9,15,817.0,63.5,4.95,13.5,352.5,618.41,515.85
2016,2,2,9,30,853.0,67.0,5.3,14.0,404.0,662.64,550.74
2016,2,2,9,45,875.5,70.5,5.7,14.5,451.0,696.03,575.86
2016,2,2,10,0,898.0,74.0,6.1,15.0,498.0,722.14,594.78
2016,2,2,10,15,915.5,76.5,6.05,15.5,539.0,745.78,610.12
2016,2,2,10,30,933.0,79.0,6.0,16.0,580.0,766.43,623.05
2016,2,2,10,45,943.5,81.5,5.95,16.5,614.0,778.8,629.64
2016,2,2,11,0,954.0,84.0,5.9,17.0,648.0,787.73,633.73
2016,2,2,11,15,962.0,85.0,5.85,17.0,674.5,789.65,633.9
2016,2,2,11,30,970.0,86.0,5.8,17.0,701.0,787.99,631.57
2016,2,2,11,45,973.5,88.0,5.8,17.5,718.5,780.57,624.11
2016,2,2,12,0,977.0,90.0,5.8,18.0,736.0,769.54,614.16
2016,2,2,12,15,979.0,90.0,5.7,18.0,745.5,751.9,599.72
2016,2,2,12,30,981.0,90.0,5.6,18.0,755.0,730.84,582.13
2016,2,2,12,45,980.5,90.5,5.55,18.0,755.0,705.38,561.18
2016,2,2,13,0,980.0,91.0,5.5,18.0,755.0,676.76,537.55
2016,2,2,13,15,977.0,90.5,5.4,18.0,746.0,642.76,509.31
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,606.07,478.51
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,565.14,443.98
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,522.06,406.98
2016,2,2,14,15,954.0,86.5,5.05,18.0,675.0,475.13,365.98
2016,2,2,14,30,945.0,85.0,4.9,18.0,649.0,426.75,322.97
2016,2,2,14,45,933.5,83.5,4.8,18.0,615.0,376.35,277.66
2016,2,2,15,0,922.0,82.0,4.7,18.0,581.0,325.19,231.19
2016,2,2,15,15,904.5,79.5,4.35,17.5,540.5,271.33,183.07
2016,2,2,15,30,887.0,77.0,4.0,17.0,500.0,212.7,132.39
2016,2,2,15,45,862.5,74.0,3.7,17.0,453.5,158.37,88.89
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,105.77,54.48
2016,2,2,16,15,802.0,67.0,2.95,16.0,356.0,54.23,42.52
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,47.09,36.45
2016,2,2,16,45,709.5,57.5,2.1,14.0,251.5,44.34,34.13
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,41.58,31.67
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.5,33.18,23.95
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,28.31,19.07
2016,2,2,17,45,281.0,23.5,1.75,10.5,53.0,18.87,7.4
2016,2,2,18,0,98.0,11.0,1.8,10.0,13.0,10.48,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.5,4.85,2.5,46.0,154.86,84.66
2016,2,3,8,0,503.0,33.0,5.2,3.0,92.0,307.77,254.19
2016,2,3,8,15,594.5,40.5,5.35,3.5,144.5,383.52,327.46
2016,2,3,8,30,686.0,48.0,5.5,4.0,197.0,463.54,400.52
2016,2,3,8,45,745.5,52.0,5.65,4.5,252.0,524.15,454.67
2016,2,3,9,0,805.0,56.0,5.8,5.0,307.0,585.69,507.43
2016,2,3,9,15,839.0,59.5,5.7,5.5,358.5,630.51,543.85
2016,2,3,9,30,873.0,63.0,5.6,6.0,410.0,669.1,573.7
2016,2,3,9,45,897.0,65.5,5.55,6.5,457.5,702.82,598.04
2016,2,3,10,0,921.0,68.0,5.5,7.0,505.0,734.23,620.07
2016,2,3,10,15,937.0,70.0,5.45,7.5,546.0,756.69,634.72
2016,2,3,10,30,953.0,72.0,5.4,8.0,587.0,776.08,646.87
2016,2,3,10,45,963.5,73.5,5.4,8.5,621.0,787.61,653.15
2016,2,3,11,0,974.0,75.0,5.4,9.0,655.0,795.65,656.85
2016,2,3,11,15,981.0,76.5,5.35,9.5,681.0,797.54,655.74
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,795.76,652.01
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.5,786.91,643.33
2016,2,3,12,0,991.0,82.0,5.3,11.0,742.0,774.45,632.11
2016,2,3,12,15,993.0,82.5,5.2,11.0,751.0,757.21,618.16
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,736.48,600.4
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,710.14,577.46
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,680.67,551.87
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,646.66,523.25
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,609.88,491.93
2016,2,3,13,45,981.0,82.5,4.95,12.0,724.5,568.74,456.54
2016,2,3,14,0,975.0,82.0,4.9,12.0,707.0,525.44,418.63
2016,2,3,14,15,967.5,81.0,4.85,12.0,681.5,479.1,377.4
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,431.13,333.89
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,379.82,286.94
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,327.89,238.84
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,274.2,189.68
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,220.67,141.81
2016,2,3,15,45,876.5,71.5,4.5,11.0,460.0,160.67,92.21
2016,2,3,16,0,852.0,69.0,4.4,11.0,413.0,107.6,56.12
2016,2,3,16,15,818.5,65.0,3.95,10.5,362.0,55.16,35.61
2016,2,3,16,30,785.0,61.0,3.5,10.0,311.0,45.27,35.55
2016,2,3,16,45,732.5,56.0,3.05,9.5,257.5,42.88,33.46
2016,2,3,17,0,680.0,51.0,2.6,9.0,204.0,40.52,31.24
2016,2,3,17,15,592.5,43.0,2.45,8.0,151.5,35.24,26.24
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,29.83,20.83
2016,2,3,17,45,335.5,23.0,2.2,6.0,57.0,18.28,7.84
2016,2,3,18,0,166.0,11.0,2.1,5.0,15.0,10.48,0.0
2016,2,3,18,15,83.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.5,1.2,2.0,48.0,158.46,93.17
2016,2,4,8,0,526.0,33.0,1.3,3.0,96.0,320.91,262.24
2016,2,4,8,15,614.5,40.0,1.3,4.0,149.0,395.57,330.74
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,474.25,398.27
2016,2,4,8,45,754.0,52.5,1.35,6.0,256.5,532.24,446.12
2016,2,4,9,0,805.0,58.0,1.4,7.0,311.0,590.75,491.95
2016,2,4,9,15,838.5,61.5,1.45,7.5,362.5,635.42,526.0
2016,2,4,9,30,872.0,65.0,1.5,8.0,414.0,678.76,557.64
2016,2,4,9,45,895.0,68.0,1.6,9.0,461.5,707.52,576.14
2016,2,4,10,0,918.0,71.0,1.7,10.0,509.0,738.87,596.31
2016,2,4,10,15,934.0,73.0,1.8,10.0,550.5,761.34,611.85
2016,2,4,10,30,950.0,75.0,1.9,10.0,592.0,780.74,625.22
2016,2,4,10,45,962.0,76.5,2.0,10.5,626.5,793.36,632.6
2016,2,4,11,0,974.0,78.0,2.1,11.0,661.0,802.5,637.6
2016,2,4,11,15,982.0,79.0,2.1,11.0,688.0,804.56,637.96
2016,2,4,11,30,990.0,80.0,2.1,11.0,715.0,802.95,635.91
2016,2,4,11,45,986.0,85.0,2.15,11.5,731.5,793.33,627.55
2016,2,4,12,0,982.0,90.0,2.2,12.0,748.0,780.12,616.83
2016,2,4,12,15,984.5,90.5,2.15,12.0,757.0,763.25,603.89
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,742.89,587.43
2016,2,4,12,45,990.0,89.5,2.1,12.5,767.5,717.47,566.46
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,688.74,542.8
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,654.6,515.1
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,617.69,484.83
2016,2,4,13,45,985.0,85.5,1.85,13.0,734.0,576.98,451.35
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,533.88,415.21
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,486.94,375.16
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,438.4,332.82
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.0,386.37,286.97
2016,2,4,15,0,924.0,85.0,1.6,13.0,593.0,334.35,240.44
2016,2,4,15,15,906.5,82.5,1.45,12.5,552.0,275.33,188.34
2016,2,4,15,30,889.0,80.0,1.3,12.0,511.0,221.18,140.98
2016,2,4,15,45,866.0,76.5,1.2,12.0,464.0,166.21,96.11
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,112.82,59.66
2016,2,4,16,15,808.0,69.0,1.0,11.5,366.0,60.69,38.48
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,48.49,38.34
2016,2,4,16,45,720.0,59.5,0.85,10.5,261.0,45.81,36.02
2016,2,4,17,0,667.0,54.0,0.8,10.0,207.0,43.14,33.54
2016,2,4,17,15,579.0,46.0,0.9,9.0,154.0,34.65,25.68
2016,2,4,17,30,491.0,38.0,1.0,8.0,101.0,29.87,20.87
2016,2,4,17,45,325.5,25.0,1.15,7.0,58.5,20.03,9.65
2016,2,4,18,0,160.0,12.0,1.3,6.0,16.0,11.44,0.0
2016,2,4,18,15,80.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,149.26,92.62
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,296.79,244.07
2016,2,5,8,15,543.5,45.5,2.6,4.5,144.0,370.8,313.07
2016,2,5,8,30,634.0,54.0,2.6,5.0,196.0,449.74,382.7
2016,2,5,8,45,684.5,61.0,2.65,6.0,248.5,506.79,430.86
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,560.96,474.52
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.0,607.04,511.23
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,651.99,545.87
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,685.68,570.3
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,717.03,592.93
2016,2,5,10,15,868.5,88.5,4.45,11.5,535.5,740.22,607.67
2016,2,5,10,30,886.0,91.0,4.4,12.0,576.0,760.48,620.08
2016,2,5,10,45,897.5,93.5,4.4,12.5,610.0,773.18,627.04
2016,2,5,11,0,909.0,96.0,4.4,13.0,644.0,782.53,631.61
2016,2,5,11,15,775.0,141.0,4.35,13.0,621.5,729.67,589.83
2016,2,5,11,30,641.0,186.0,4.3,13.0,599.0,670.43,541.46
2016,2,5,11,45,787.0,144.5,4.25,13.5,665.0,721.85,580.87
2016,2,5,12,0,933.0,103.0,4.2,14.0,731.0,762.84,610.62
2016,2,5,12,15,935.5,103.5,4.15,14.0,740.0,746.63,597.22
2016,2,5,12,30,938.0,104.0,4.1,14.0,749.0,727.1,581.17
2016,2,5,12,45,937.0,104.5,4.05,14.0,749.5,702.1,560.82
2016,2,5,13,0,936.0,105.0,4.0,14.0,750.0,674.11,537.96
2016,2,5,13,15,815.5,143.0,3.95,14.0,700.5,609.96,486.28
2016,2,5,13,30,695.0,181.0,3.9,14.0,651.0,547.81,436.05
2016,2,5,13,45,806.5,141.5,3.9,14.0,674.5,538.63,427.41
2016,2,5,14,0,918.0,102.0,3.9,14.0,698.0,523.77,412.61
2016,2,5,14,15,909.5,101.0,3.85,14.0,672.5,476.27,371.53
2016,2,5,14,30,901.0,100.0,3.8,14.0,647.0,429.53,330.15
2016,2,5,14,45,877.0,102.0,3.75,14.0,611.5,379.17,285.28
2016,2,5,15,0,853.0,104.0,3.7,14.0,576.0,329.37,240.35
2016,2,5,15,15,834.0,100.5,3.55,13.5,535.5,276.85,193.42
2016,2,5,15,30,815.0,97.0,3.4,13.0,495.0,225.1,147.97
2016,2,5,15,45,788.0,93.5,3.3,13.0,449.0,173.35,105.51
2016,2,5,16,0,761.0,90.0,3.2,13.0,403.0,118.35,66.61
2016,2,5,16,15,723.0,84.5,2.75,12.0,353.0,68.85,44.66
2016,2,5,16,30,685.0,79.0,2.3,11.0,303.0,54.65,43.86
2016,2,5,16,45,627.5,72.0,1.9,10.5,250.5,51.58,41.19
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,48.45,38.31
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,41.99,32.28
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,35.29,25.71
2016,2,5,17,45,196.5,30.0,1.5,7.5,56.0,23.57,12.84
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.25,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,67.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,135.0,11.0,5.5,4.0,14.0,67.59,0.0
2016,2,6,7,45,306.5,23.5,5.65,4.5,55.0,194.38,127.41
2016,2,6,8,0,478.0,36.0,5.8,5.0,96.0,309.7,256.55
2016,2,6,8,15,568.0,44.5,6.2,5.5,148.5,384.51,327.91
2016,2,6,8,30,658.0,53.0,6.6,6.0,201.0,459.71,396.73
2016,2,6,8,45,713.5,58.5,7.0,7.0,255.5,519.73,449.51
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,580.48,500.78
2016,2,6,9,15,804.0,68.0,7.5,8.5,361.5,626.24,538.36
2016,2,6,9,30,839.0,72.0,7.6,9.0,413.0,670.77,573.65
2016,2,6,9,45,867.5,74.0,7.75,9.5,461.5,706.77,600.51
2016,2,6,10,0,896.0,76.0,7.9,10.0,510.0,735.56,621.21
2016,2,6,10,15,913.0,78.0,7.85,10.5,551.5,758.6,636.64
2016,2,6,10,30,930.0,80.0,7.8,11.0,593.0,778.65,649.63
2016,2,6,10,45,945.0,80.5,7.75,11.5,628.0,792.33,657.58
2016,2,6,11,0,960.0,81.0,7.7,12.0,663.0,802.62,662.97
2016,2,6,11,15,968.5,82.5,7.6,12.0,690.0,805.68,663.94
2016,2,6,11,30,977.0,84.0,7.5,12.0,717.0,805.08,662.26
2016,2,6,11,45,981.0,85.0,7.45,12.5,735.0,797.01,653.88
2016,2,6,12,0,985.0,86.0,7.4,13.0,753.0,785.3,642.92
2016,2,6,12,15,987.5,86.5,7.25,13.0,762.5,768.44,629.08
2016,2,6,12,30,990.0,87.0,7.1,13.0,772.0,748.09,611.91
2016,2,6,12,45,991.0,86.5,7.0,13.0,773.0,722.34,590.07
2016,2,6,13,0,992.0,86.0,6.9,13.0,774.0,693.36,565.42
2016,2,6,13,15,990.0,85.5,6.75,13.0,765.0,659.5,536.46
2016,2,6,13,30,988.0,85.0,6.6,13.0,756.0,622.82,504.79
2016,2,6,13,45,984.0,84.0,6.45,13.0,739.0,582.0,469.27
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,538.86,431.15
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.0,492.08,389.31
2016,2,6,14,30,965.0,81.0,6.0,13.0,670.0,443.66,345.23
2016,2,6,14,45,946.0,82.0,5.85,13.0,635.0,391.7,297.64
2016,2,6,15,0,927.0,83.0,5.7,13.0,600.0,339.58,249.38
2016,2,6,15,15,910.5,81.0,5.45,12.5,559.5,285.67,199.95
2016,2,6,15,30,894.0,79.0,5.2,12.0,519.0,226.82,147.37
2016,2,6,15,45,873.0,75.5,5.0,12.0,472.5,171.59,100.83
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,117.72,62.39
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.5,64.79,38.45
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,47.33,37.4
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,44.18,34.64
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,40.96,31.69
2016,2,6,17,15,609.5,44.5,2.25,8.0,162.5,36.2,27.21
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,31.36,22.37
2016,2,6,17,45,374.5,25.5,1.8,6.5,65.0,20.25,10.66
2016,2,6,18,0,222.0,14.0,1.6,6.0,21.0,13.34,0.0
2016,2,6,18,15,111.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,100.0,12.0,3.0,2.0,14.0,54.02,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.5,181.26,123.95
2016,2,7,8,0,435.0,41.0,3.1,3.0,97.0,294.81,244.96
2016,2,7,8,15,526.0,50.5,3.15,4.0,149.0,370.68,314.98
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,451.34,385.63
2016,2,7,8,45,682.5,64.5,3.3,6.0,256.0,514.49,439.09
2016,2,7,9,0,748.0,69.0,3.4,7.0,311.0,575.49,488.59
2016,2,7,9,15,784.0,73.5,3.55,7.5,362.5,622.22,525.63
2016,2,7,9,30,820.0,78.0,3.7,8.0,414.0,667.77,560.65
2016,2,7,9,45,848.5,80.0,3.9,9.0,462.0,703.59,585.46
2016,2,7,10,0,877.0,82.0,4.1,10.0,510.0,737.23,608.17
2016,2,7,10,15,894.0,84.5,4.25,10.5,551.0,760.55,623.94
2016,2,7,10,30,911.0,87.0,4.4,11.0,592.0,776.01,633.76
2016,2,7,10,45,924.0,88.5,4.6,12.0,626.5,789.21,641.05
2016,2,7,11,0,937.0,90.0,4.8,13.0,661.0,799.05,645.88
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.5,801.7,646.09
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,800.78,643.82
2016,2,7,11,45,954.5,95.5,5.1,15.0,731.5,792.58,635.07
2016,2,7,12,0,956.0,98.0,5.2,16.0,749.0,780.86,623.91
2016,2,7,12,15,958.5,98.5,5.2,16.0,758.0,764.32,611.24
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,744.37,595.11
2016,2,7,12,45,963.5,97.5,5.2,16.5,768.0,719.13,573.62
2016,2,7,13,0,966.0,96.0,5.2,17.0,769.0,690.68,549.49
2016,2,7,13,15,963.5,95.5,5.1,17.0,760.0,657.14,521.81
2016,2,7,13,30,961.0,95.0,5.0,17.0,751.0,620.9,491.6
2016,2,7,13,45,958.5,93.0,4.95,17.5,734.0,580.72,457.08
2016,2,7,14,0,956.0,91.0,4.9,18.0,717.0,538.2,420.09
2016,2,7,14,15,947.5,89.5,4.75,18.0,691.5,491.36,379.59
2016,2,7,14,30,939.0,88.0,4.6,18.0,666.0,443.05,337.04
2016,2,7,14,45,926.5,86.5,4.45,18.5,632.0,392.11,291.08
2016,2,7,15,0,914.0,85.0,4.3,19.0,598.0,340.51,244.12
2016,2,7,15,15,897.5,82.5,3.95,18.5,557.5,286.71,196.24
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,228.0,145.23
2016,2,7,15,45,859.0,76.5,3.25,17.5,470.5,173.2,100.29
2016,2,7,16,0,837.0,73.0,2.9,17.0,424.0,119.87,62.81
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.0,67.6,38.77
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,47.96,37.2
2016,2,7,16,45,718.5,59.5,2.2,14.0,268.0,45.28,35.0
2016,2,7,17,0,667.0,54.0,2.0,13.0,214.0,42.59,32.63
2016,2,7,17,15,584.0,46.5,2.0,12.0,161.5,34.62,25.36
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,30.29,21.09
2016,2,7,17,45,345.5,27.0,2.0,10.5,65.0,21.5,11.73
2016,2,7,18,0,190.0,15.0,2.0,10.0,21.0,14.3,0.0
2016,2,7,18,15,95.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,61.5,185.91,130.55
2016,2,8,8,0,548.0,34.0,4.6,6.0,105.0,340.34,281.75
2016,2,8,8,15,631.0,40.5,4.9,6.5,158.5,413.3,350.58
2016,2,8,8,30,714.0,47.0,5.2,7.0,212.0,490.0,419.52
2016,2,8,8,45,762.5,51.5,5.55,8.0,266.5,546.36,468.33
2016,2,8,9,0,811.0,56.0,5.9,9.0,321.0,603.12,515.38
2016,2,8,9,15,703.0,82.5,5.9,9.5,338.0,585.24,498.4
2016,2,8,9,30,595.0,109.0,5.9,10.0,355.0,555.17,471.04
2016,2,8,9,45,561.5,133.5,5.95,10.5,386.0,563.07,475.16
2016,2,8,10,0,528.0,158.0,6.0,11.0,417.0,572.44,479.93
2016,2,8,10,15,439.5,195.5,5.95,11.0,423.0,551.9,460.15
2016,2,8,10,30,351.0,233.0,5.9,11.0,429.0,517.32,429.37
2016,2,8,10,45,443.0,220.5,5.9,11.5,482.5,579.71,479.16
2016,2,8,11,0,535.0,208.0,5.9,12.0,536.0,631.71,519.77
2016,2,8,11,15,761.5,142.5,5.95,12.5,630.5,730.08,598.66
2016,2,8,11,30,988.0,77.0,6.0,13.0,725.0,812.87,660.32
2016,2,8,11,45,987.5,80.5,6.1,13.5,742.5,804.23,651.84
2016,2,8,12,0,987.0,84.0,6.2,14.0,760.0,791.94,641.16
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.5,775.08,627.99
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,754.69,612.01
2016,2,8,12,45,995.0,83.5,6.25,14.5,780.0,729.19,590.05
2016,2,8,13,0,998.0,82.0,6.3,15.0,781.0,700.35,565.27
2016,2,8,13,15,996.0,82.0,6.25,15.0,772.5,666.76,537.18
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,630.32,506.35
2016,2,8,13,45,992.0,79.5,6.2,15.0,747.5,588.84,471.11
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,544.9,433.09
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,497.86,391.59
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,449.11,347.74
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,397.22,300.46
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,344.2,251.45
2016,2,8,15,15,945.5,68.0,5.95,14.5,571.5,289.13,200.99
2016,2,8,15,30,931.0,66.0,5.8,14.0,531.0,234.04,151.27
2016,2,8,15,45,912.5,63.0,5.7,14.0,484.5,177.81,103.45
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,122.5,63.15
2016,2,8,16,15,864.5,57.0,5.1,13.0,386.5,68.02,37.14
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,44.43,34.47
2016,2,8,16,45,791.0,49.5,4.1,11.5,280.5,36.77,27.67
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,34.53,25.63
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,30.86,22.21
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,27.14,18.52
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,20.32,11.17
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,14.3,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.11,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,63.0,188.5,135.97
2016,2,9,8,0,550.0,33.0,3.8,6.0,107.0,342.36,283.43
2016,2,9,8,15,631.0,39.5,3.7,7.0,160.0,414.32,349.49
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,490.09,415.12
2016,2,9,8,45,760.0,50.0,3.5,9.0,267.0,545.61,461.1
2016,2,9,9,0,808.0,54.0,3.4,10.0,321.0,601.54,504.96
2016,2,9,9,15,839.0,57.5,3.6,11.0,372.5,640.23,534.0
2016,2,9,9,30,870.0,61.0,3.8,12.0,424.0,682.64,564.05
2016,2,9,9,45,891.0,63.5,4.05,13.0,470.5,715.0,585.84
2016,2,9,10,0,912.0,66.0,4.3,14.0,517.0,744.96,605.69
2016,2,9,10,15,927.0,68.0,4.4,14.5,558.0,767.19,620.06
2016,2,9,10,30,942.0,70.0,4.5,15.0,599.0,786.32,632.13
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.5,797.47,638.32
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,805.14,642.08
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,807.72,641.95
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,806.63,639.32
2016,2,9,11,45,970.0,81.5,4.85,17.5,735.0,796.26,630.05
2016,2,9,12,0,964.0,87.0,4.9,18.0,751.0,782.34,618.4
2016,2,9,12,15,966.5,87.5,4.9,18.0,760.5,765.82,605.93
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,745.87,590.82
2016,2,9,12,45,970.5,87.0,4.9,18.5,770.5,720.39,569.42
2016,2,9,13,0,972.0,86.0,4.9,19.0,771.0,691.72,545.42
2016,2,9,13,15,969.5,86.0,4.85,19.0,762.5,658.54,518.53
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,622.62,489.07
2016,2,9,13,45,963.0,84.5,4.75,19.0,736.5,581.93,455.41
2016,2,9,14,0,959.0,83.0,4.7,19.0,719.0,538.97,419.25
2016,2,9,14,15,951.5,81.5,4.6,19.0,693.5,492.41,379.34
2016,2,9,14,30,944.0,80.0,4.5,19.0,668.0,444.27,337.25
2016,2,9,14,45,930.0,79.5,4.45,19.0,634.0,393.39,292.27
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,341.96,246.1
2016,2,9,15,15,900.0,77.0,4.05,18.5,560.0,288.48,198.3
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,235.2,151.36
2016,2,9,15,45,863.5,71.5,3.4,18.0,474.0,174.89,101.2
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,121.23,62.4
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.0,68.8,36.73
2016,2,9,16,30,780.0,61.0,2.3,16.0,326.0,44.33,33.82
2016,2,9,16,45,735.0,56.0,1.9,15.0,273.0,41.96,31.9
2016,2,9,17,0,690.0,51.0,1.5,14.0,220.0,39.56,29.83
2016,2,9,17,15,612.0,44.0,1.5,13.0,167.5,35.24,25.86
2016,2,9,17,30,534.0,37.0,1.5,12.0,115.0,30.83,21.58
2016,2,9,17,45,390.5,26.0,1.5,11.5,70.5,20.32,11.18
2016,2,9,18,0,247.0,15.0,1.5,11.0,26.0,13.05,0.0
2016,2,9,18,15,123.5,7.5,1.45,11.0,13.0,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,101.05,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.0,229.5,168.51
2016,2,10,8,0,517.0,36.0,2.0,7.0,106.0,330.19,271.28
2016,2,10,8,15,599.5,43.0,2.1,8.0,159.0,403.07,336.91
2016,2,10,8,30,682.0,50.0,2.2,9.0,212.0,479.72,402.24
2016,2,10,8,45,731.5,55.0,2.3,10.0,266.0,536.81,448.92
2016,2,10,9,0,781.0,60.0,2.4,11.0,320.0,594.39,493.83
2016,2,10,9,15,813.5,63.5,2.65,11.5,371.5,638.72,528.24
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,681.74,559.72
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,709.77,578.41
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,740.67,599.01
2016,2,10,10,15,906.5,75.0,3.45,14.5,558.0,763.7,613.03
2016,2,10,10,30,923.0,77.0,3.4,15.0,599.0,783.73,624.79
2016,2,10,10,45,933.5,79.0,3.4,15.5,633.0,796.03,631.14
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,804.9,635.12
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,807.79,634.67
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,807.07,631.81
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,799.21,622.86
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,787.77,611.61
2016,2,10,12,15,970.0,86.5,3.2,19.0,765.5,770.84,599.21
2016,2,10,12,30,972.0,87.0,3.2,19.0,775.0,750.47,584.47
2016,2,10,12,45,971.0,87.5,3.2,19.5,775.0,724.76,563.5
2016,2,10,13,0,970.0,88.0,3.2,20.0,775.0,695.94,540.04
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.0,662.56,513.76
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,626.42,484.93
2016,2,10,13,45,960.5,86.5,3.1,20.5,741.5,585.84,451.48
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,543.08,415.71
2016,2,10,14,15,947.5,85.0,3.1,21.0,698.5,497.02,377.38
2016,2,10,14,30,940.0,84.0,3.1,21.0,673.0,449.37,336.8
2016,2,10,14,45,927.5,83.0,3.1,21.5,639.5,398.6,292.31
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,347.15,246.58
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.5,293.28,199.42
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,239.56,152.86
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,179.65,103.82
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,126.89,66.09
2016,2,10,16,15,801.0,69.0,2.1,19.5,380.5,74.41,39.94
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,47.45,36.27
2016,2,10,16,45,716.0,60.5,1.95,17.0,276.0,45.65,34.88
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,43.9,33.41
2016,2,10,17,15,584.5,48.0,2.05,15.5,169.0,35.44,25.76
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,30.72,21.21
2016,2,10,17,45,362.5,28.0,2.4,14.5,71.0,22.01,12.55
2016,2,10,18,0,219.0,16.0,2.6,14.0,26.0,12.82,0.0
2016,2,10,18,15,109.5,8.0,2.75,13.5,13.0,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.97,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.0,193.06,142.18
2016,2,11,8,0,541.0,37.0,4.3,12.0,112.0,345.48,281.62
2016,2,11,8,15,622.0,44.0,4.15,12.5,166.5,418.83,347.6
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,495.73,413.3
2016,2,11,8,45,752.0,55.5,3.85,14.0,275.5,552.8,459.39
2016,2,11,9,0,801.0,60.0,3.7,15.0,330.0,610.25,503.36
2016,2,11,9,15,833.0,63.5,3.85,16.0,382.0,654.88,536.02
2016,2,11,9,30,865.0,67.0,4.0,17.0,434.0,698.14,565.74
2016,2,11,9,45,887.5,70.0,4.2,18.5,481.5,726.95,582.97
2016,2,11,10,0,910.0,73.0,4.4,20.0,529.0,758.62,602.11
2016,2,11,10,15,925.5,75.0,4.55,20.5,570.5,781.21,616.57
2016,2,11,10,30,941.0,77.0,4.7,21.0,612.0,800.72,628.81
2016,2,11,10,45,951.5,78.5,4.85,22.0,646.5,812.59,634.31
2016,2,11,11,0,962.0,80.0,5.0,23.0,681.0,820.96,637.4
2016,2,11,11,15,969.5,81.0,4.9,23.5,707.5,822.92,635.92
2016,2,11,11,30,977.0,82.0,4.8,24.0,734.0,821.21,632.0
2016,2,11,11,45,973.5,86.5,4.7,24.5,750.5,811.4,622.53
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,798.0,610.76
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.0,780.94,597.81
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,760.42,582.7
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,734.06,562.4
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,704.63,539.58
2016,2,11,13,15,965.5,93.5,4.2,25.0,775.0,670.25,512.73
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,633.21,483.47
2016,2,11,13,45,954.5,93.0,4.05,25.5,747.5,592.03,449.8
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,548.82,414.02
2016,2,11,14,15,938.5,91.5,3.85,25.5,703.0,502.02,376.19
2016,2,11,14,30,930.0,90.0,3.7,25.0,677.0,453.76,336.19
2016,2,11,14,45,916.5,89.0,3.6,25.0,643.0,402.92,292.71
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,351.51,248.01
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.0,292.91,197.81
2016,2,11,15,30,870.0,83.0,3.0,24.0,527.0,239.16,151.69
2016,2,11,15,45,844.5,80.5,2.75,23.5,480.0,184.72,107.5
2016,2,11,16,0,819.0,78.0,2.5,23.0,433.0,132.16,69.94
2016,2,11,16,15,785.5,74.0,2.35,22.0,382.0,80.24,43.46
2016,2,11,16,30,752.0,70.0,2.2,21.0,331.0,51.44,39.25
2016,2,11,16,45,701.0,64.5,2.1,20.0,277.0,48.96,37.32
2016,2,11,17,0,650.0,59.0,2.0,19.0,223.0,42.28,31.58
2016,2,11,17,15,571.5,51.0,2.1,18.0,170.5,37.84,27.6
2016,2,11,17,30,493.0,43.0,2.2,17.0,118.0,33.27,23.26
2016,2,11,17,45,352.5,30.5,2.3,16.5,73.0,24.2,14.38
2016,2,11,18,0,212.0,18.0,2.4,16.0,28.0,14.62,0.0
2016,2,11,18,15,106.0,9.0,2.45,15.5,14.0,8.58,0.0
