Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,5.0,3.1,12.0,5.0,4.77,0.0
2016,2,22,7,30,0.0,10.0,3.2,12.0,10.0,9.26,0.44
2016,2,22,7,45,0.0,22.0,3.35,12.5,22.0,20.41,11.34
2016,2,22,8,0,0.0,34.0,3.5,13.0,34.0,31.57,21.22
2016,2,22,8,15,0.0,47.5,3.45,13.5,47.5,44.15,32.19
2016,2,22,8,30,0.0,61.0,3.4,14.0,61.0,57.02,43.24
2016,2,22,8,45,0.0,75.0,3.35,14.5,75.0,70.72,54.76
2016,2,22,9,0,0.0,89.0,3.3,15.0,89.0,84.35,66.02
2016,2,22,9,15,0.0,90.0,3.1,15.5,90.0,84.64,65.92
2016,2,22,9,30,0.0,91.0,2.9,16.0,91.0,85.22,66.05
2016,2,22,9,45,0.0,97.5,2.75,17.0,97.5,91.36,70.65
2016,2,22,10,0,0.0,104.0,2.6,18.0,104.0,97.52,75.19
2016,2,22,10,15,8.5,163.5,2.4,18.0,169.0,162.93,128.31
2016,2,22,10,30,17.0,223.0,2.2,18.0,234.0,229.19,180.75
2016,2,22,10,45,15.0,227.5,2.05,18.5,237.5,230.83,180.93
2016,2,22,11,0,13.0,232.0,1.9,19.0,241.0,232.55,181.39
2016,2,22,11,15,67.0,290.0,1.75,19.0,338.0,341.33,266.24
2016,2,22,11,30,121.0,348.0,1.6,19.0,435.0,448.58,346.26
2016,2,22,11,45,125.0,358.0,1.45,19.5,449.5,456.06,349.43
2016,2,22,12,0,129.0,368.0,1.3,20.0,464.0,462.73,352.58
2016,2,22,12,15,182.5,371.5,1.1,20.0,509.0,498.97,378.6
2016,2,22,12,30,236.0,375.0,0.9,20.0,554.0,532.33,401.45
2016,2,22,12,45,324.0,352.5,0.75,20.5,598.5,565.38,423.71
2016,2,22,13,0,412.0,330.0,0.6,21.0,643.0,588.75,438.28
2016,2,22,13,15,626.0,235.0,0.55,21.0,703.5,623.08,463.89
2016,2,22,13,30,840.0,140.0,0.5,21.0,764.0,639.45,475.6
2016,2,22,13,45,831.5,140.0,0.45,21.5,746.5,600.07,444.75
2016,2,22,14,0,823.0,140.0,0.4,22.0,729.0,559.13,412.95
2016,2,22,14,15,814.0,138.0,0.45,22.0,703.5,514.81,379.85
2016,2,22,14,30,805.0,136.0,0.5,22.0,678.0,469.46,344.88
2016,2,22,14,45,781.5,137.5,0.6,22.0,643.0,416.93,304.01
2016,2,22,15,0,758.0,139.0,0.7,22.0,608.0,368.35,264.76
2016,2,22,15,15,739.0,135.5,0.8,21.5,568.0,317.94,223.53
2016,2,22,15,30,720.0,132.0,0.9,21.0,528.0,268.51,182.42
2016,2,22,15,45,693.5,127.0,1.05,21.0,482.5,217.74,140.82
2016,2,22,16,0,667.0,122.0,1.2,21.0,437.0,169.29,103.58
2016,2,22,16,15,632.0,115.0,1.2,20.5,387.5,121.24,72.82
2016,2,22,16,30,597.0,108.0,1.2,20.0,338.0,76.99,61.38
2016,2,22,16,45,550.5,98.5,1.3,20.0,286.5,69.69,55.29
2016,2,22,17,0,504.0,89.0,1.4,20.0,235.0,64.2,50.57
2016,2,22,17,15,433.5,77.0,1.45,19.0,184.0,56.84,44.23
2016,2,22,17,30,363.0,65.0,1.5,18.0,133.0,49.16,37.32
2016,2,22,17,45,261.5,48.0,1.6,17.5,88.0,37.05,26.16
2016,2,22,18,0,160.0,31.0,1.7,17.0,43.0,24.4,12.63
2016,2,22,18,15,80.0,15.5,2.0,16.5,21.5,14.77,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.5,13.0,5.45,12.0,22.5,66.34,0.0
2016,2,23,7,30,247.0,26.0,5.6,12.0,45.0,175.77,116.43
2016,2,23,7,45,389.0,36.0,5.75,12.5,94.5,274.35,222.81
2016,2,23,8,0,531.0,46.0,5.9,13.0,144.0,380.65,317.54
2016,2,23,8,15,265.5,50.0,6.2,13.0,99.0,237.34,200.37
2016,2,23,8,30,0.0,54.0,6.5,13.0,54.0,50.2,37.5
2016,2,23,8,45,0.0,57.0,6.8,13.5,57.0,52.99,39.84
2016,2,23,9,0,0.0,60.0,7.1,14.0,60.0,55.79,42.05
2016,2,23,9,15,0.0,95.0,7.3,14.0,95.0,89.66,70.61
2016,2,23,9,30,0.0,130.0,7.5,14.0,130.0,124.79,99.87
2016,2,23,9,45,0.0,143.0,7.7,14.0,143.0,137.14,109.84
2016,2,23,10,0,0.0,156.0,7.9,14.0,156.0,149.45,119.74
2016,2,23,10,15,181.5,210.0,8.1,14.0,322.5,367.08,303.71
2016,2,23,10,30,363.0,264.0,8.3,14.0,489.0,580.6,477.48
2016,2,23,10,45,181.5,211.5,8.55,14.0,324.0,375.48,308.8
2016,2,23,11,0,0.0,159.0,8.8,14.0,159.0,150.14,119.13
2016,2,23,11,15,3.0,179.5,8.9,14.0,181.5,172.08,137.17
2016,2,23,11,30,6.0,200.0,9.0,14.0,204.0,193.83,154.86
2016,2,23,11,45,107.5,286.0,9.15,14.0,366.0,370.16,300.41
2016,2,23,12,0,209.0,372.0,9.3,14.0,528.0,528.38,427.58
2016,2,23,12,15,107.5,281.0,9.3,14.0,361.5,355.42,287.64
2016,2,23,12,30,6.0,190.0,9.3,14.0,195.0,182.16,144.8
2016,2,23,12,45,148.0,279.0,9.35,14.0,392.5,370.7,300.79
2016,2,23,13,0,290.0,368.0,9.4,14.0,590.0,543.31,439.18
2016,2,23,13,15,145.0,239.0,9.4,13.5,350.0,317.06,257.35
2016,2,23,13,30,0.0,110.0,9.4,13.0,110.0,102.56,79.8
2016,2,23,13,45,0.0,91.5,9.4,13.0,91.5,85.39,65.69
2016,2,23,14,0,0.0,73.0,9.4,13.0,73.0,68.07,51.35
2016,2,23,14,15,3.5,137.5,9.35,12.5,140.0,129.16,102.41
2016,2,23,14,30,7.0,202.0,9.3,12.0,207.0,187.81,151.27
2016,2,23,14,45,3.5,180.5,9.3,12.0,183.0,166.45,133.83
2016,2,23,15,0,0.0,159.0,9.3,12.0,159.0,145.59,116.82
2016,2,23,15,15,1.5,166.5,9.2,11.5,167.5,151.79,122.46
2016,2,23,15,30,3.0,174.0,9.1,11.0,176.0,157.3,127.56
2016,2,23,15,45,6.0,170.5,9.05,11.0,174.0,153.26,124.39
2016,2,23,16,0,9.0,167.0,9.0,11.0,172.0,148.49,120.6
2016,2,23,16,15,5.5,150.0,8.8,10.5,153.0,132.1,107.49
2016,2,23,16,30,2.0,133.0,8.6,10.0,134.0,116.15,99.14
2016,2,23,16,45,1.0,113.5,8.45,9.5,114.0,99.72,84.78
2016,2,23,17,0,0.0,94.0,8.3,9.0,94.0,83.27,70.14
2016,2,23,17,15,0.0,74.0,8.05,8.5,74.0,66.25,54.68
2016,2,23,17,30,0.0,54.0,7.8,8.0,54.0,49.0,38.74
2016,2,23,17,45,0.0,36.5,7.6,8.0,36.5,33.56,24.17
2016,2,23,18,0,0.0,19.0,7.4,8.0,19.0,17.63,8.29
2016,2,23,18,15,0.0,9.5,7.4,8.0,9.5,9.05,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,204.5,12.5,5.1,4.5,29.0,102.01,0.0
2016,2,24,7,30,409.0,25.0,5.3,5.0,58.0,248.65,178.3
2016,2,24,7,45,522.5,34.5,5.5,6.0,110.5,338.57,282.52
2016,2,24,8,0,636.0,44.0,5.7,7.0,163.0,434.87,370.65
2016,2,24,8,15,701.0,50.0,5.9,7.5,221.0,504.91,434.01
2016,2,24,8,30,766.0,56.0,6.1,8.0,279.0,577.3,496.55
2016,2,24,8,45,815.0,58.5,6.35,8.5,337.0,636.48,545.82
2016,2,24,9,0,864.0,61.0,6.6,9.0,395.0,690.29,587.8
2016,2,24,9,15,891.0,63.5,6.55,9.5,449.0,733.28,619.21
2016,2,24,9,30,918.0,66.0,6.5,10.0,503.0,774.6,648.56
2016,2,24,9,45,944.0,65.5,6.5,10.5,552.5,809.41,672.46
2016,2,24,10,0,970.0,65.0,6.5,11.0,602.0,841.81,694.22
2016,2,24,10,15,983.0,66.5,6.4,11.5,644.5,863.47,707.13
2016,2,24,10,30,996.0,68.0,6.3,12.0,687.0,881.73,717.45
2016,2,24,10,45,1008.0,67.0,6.25,12.5,722.5,892.72,722.56
2016,2,24,11,0,1020.0,66.0,6.2,13.0,758.0,900.03,725.07
2016,2,24,11,15,1026.5,67.0,6.15,13.5,785.0,901.32,723.26
2016,2,24,11,30,1033.0,68.0,6.1,14.0,812.0,898.68,718.74
2016,2,24,11,45,1029.5,74.0,6.05,14.5,831.0,889.56,709.64
2016,2,24,12,0,1026.0,80.0,6.0,15.0,850.0,876.53,697.89
2016,2,24,12,15,1028.0,80.5,5.9,15.0,859.5,858.19,683.51
2016,2,24,12,30,1030.0,81.0,5.8,15.0,869.0,836.16,666.55
2016,2,24,12,45,1031.5,80.0,5.75,15.5,869.5,808.65,644.65
2016,2,24,13,0,1033.0,79.0,5.7,16.0,870.0,777.7,620.33
2016,2,24,13,15,1031.0,78.5,5.6,16.0,861.0,741.63,591.52
2016,2,24,13,30,1029.0,78.0,5.5,16.0,852.0,702.56,559.7
2016,2,24,13,45,1026.0,77.0,5.4,16.0,834.0,659.64,524.37
2016,2,24,14,0,1023.0,76.0,5.3,16.0,816.0,614.16,486.33
2016,2,24,14,15,1017.0,75.0,5.2,16.0,789.0,564.86,444.44
2016,2,24,14,30,1011.0,74.0,5.1,16.0,762.0,513.68,400.03
2016,2,24,14,45,1003.0,72.0,5.05,16.0,727.5,459.17,352.0
2016,2,24,15,0,995.0,70.0,5.0,16.0,693.0,403.45,301.83
2016,2,24,15,15,982.5,68.5,4.85,16.0,650.5,345.89,249.28
2016,2,24,15,30,970.0,67.0,4.7,16.0,608.0,288.05,196.34
2016,2,24,15,45,953.5,64.5,4.6,16.0,560.0,228.65,143.49
2016,2,24,16,0,937.0,62.0,4.5,16.0,512.0,169.95,94.96
2016,2,24,16,15,912.5,59.5,3.95,15.0,458.0,111.62,55.65
2016,2,24,16,30,888.0,57.0,3.4,14.0,404.0,55.33,34.51
2016,2,24,16,45,851.5,53.0,2.85,13.5,347.0,43.69,33.6
2016,2,24,17,0,815.0,49.0,2.3,13.0,290.0,40.87,31.19
2016,2,24,17,15,756.0,44.5,2.05,12.0,232.0,34.04,25.11
2016,2,24,17,30,697.0,40.0,1.8,11.0,174.0,31.84,23.01
2016,2,24,17,45,589.5,32.0,1.6,10.0,119.5,26.29,17.67
2016,2,24,18,0,482.0,24.0,1.4,9.0,65.0,20.58,10.93
2016,2,24,18,15,241.0,12.0,1.4,8.5,32.5,11.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.0,13.0,2.7,6.0,30.0,103.01,0.0
2016,2,25,7,30,408.0,26.0,3.0,7.0,60.0,252.09,184.68
2016,2,25,7,45,520.5,35.5,3.3,8.0,113.0,340.72,281.21
2016,2,25,8,0,633.0,45.0,3.6,9.0,166.0,436.88,366.98
2016,2,25,8,15,696.5,51.0,3.6,9.5,223.0,506.18,427.43
2016,2,25,8,30,760.0,57.0,3.6,10.0,280.0,577.73,486.69
2016,2,25,8,45,798.5,61.5,3.6,11.0,336.5,632.29,528.62
2016,2,25,9,0,837.0,66.0,3.6,12.0,393.0,686.5,567.29
2016,2,25,9,15,864.0,69.5,3.6,12.5,446.5,730.27,597.71
2016,2,25,9,30,891.0,73.0,3.6,13.0,500.0,766.47,621.75
2016,2,25,9,45,909.0,75.5,3.6,14.0,548.0,798.19,640.88
2016,2,25,10,0,927.0,78.0,3.6,15.0,596.0,827.24,657.73
2016,2,25,10,15,940.5,80.5,3.55,15.5,638.0,849.75,670.61
2016,2,25,10,30,954.0,83.0,3.5,16.0,680.0,868.98,681.13
2016,2,25,10,45,962.5,85.0,3.45,16.5,714.5,880.12,685.93
2016,2,25,11,0,971.0,87.0,3.4,17.0,749.0,887.62,688.32
2016,2,25,11,15,977.0,88.0,3.35,17.0,775.5,888.29,687.36
2016,2,25,11,30,983.0,89.0,3.3,17.0,802.0,885.21,684.0
2016,2,25,11,45,985.5,90.5,3.25,17.5,819.5,876.11,675.34
2016,2,25,12,0,988.0,92.0,3.2,18.0,837.0,863.29,664.32
2016,2,25,12,15,989.5,92.0,3.2,18.0,846.0,844.52,650.87
2016,2,25,12,30,991.0,92.0,3.2,18.0,855.0,822.22,635.06
2016,2,25,12,45,989.0,93.0,3.25,18.0,854.0,794.98,616.08
2016,2,25,13,0,987.0,94.0,3.3,18.0,853.0,764.54,594.67
2016,2,25,13,15,984.0,93.5,3.3,18.0,843.5,729.0,567.58
2016,2,25,13,30,981.0,93.0,3.3,18.0,834.0,690.68,537.95
2016,2,25,13,45,974.5,92.5,3.35,18.0,815.5,647.74,504.43
2016,2,25,14,0,968.0,92.0,3.4,18.0,797.0,602.65,468.46
2016,2,25,14,15,960.5,91.0,3.45,18.0,770.0,554.7,429.33
2016,2,25,14,30,953.0,90.0,3.5,18.0,743.0,505.12,387.82
2016,2,25,14,45,934.5,91.5,3.55,18.0,706.5,451.93,342.44
2016,2,25,15,0,916.0,93.0,3.6,18.0,670.0,398.59,295.83
2016,2,25,15,15,901.0,90.5,3.65,17.5,628.0,343.09,247.1
2016,2,25,15,30,886.0,88.0,3.7,17.0,586.0,282.28,193.62
2016,2,25,15,45,865.0,85.0,3.8,17.0,538.0,225.49,143.93
2016,2,25,16,0,844.0,82.0,3.9,17.0,490.0,170.11,98.56
2016,2,25,16,15,814.5,78.0,3.75,16.0,437.0,114.98,61.14
2016,2,25,16,30,785.0,74.0,3.6,15.0,384.0,62.76,40.01
2016,2,25,16,45,743.5,69.0,3.45,14.5,328.5,50.55,39.56
2016,2,25,17,0,702.0,64.0,3.3,14.0,273.0,48.65,37.99
2016,2,25,17,15,636.0,57.0,3.15,13.0,217.0,40.85,31.09
2016,2,25,17,30,570.0,50.0,3.0,12.0,161.0,37.35,27.83
2016,2,25,17,45,459.5,39.0,2.9,11.0,110.0,30.07,20.93
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,22.4,12.58
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,13.34,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.5,1.45,3.5,29.0,89.75,0.0
2016,2,26,7,30,339.0,29.0,1.5,4.0,58.0,230.97,174.62
2016,2,26,7,45,453.0,39.5,1.55,5.0,109.5,317.3,263.59
2016,2,26,8,0,567.0,50.0,1.6,6.0,161.0,412.6,347.34
2016,2,26,8,15,633.5,57.5,1.85,7.0,217.5,482.56,407.44
2016,2,26,8,30,700.0,65.0,2.1,8.0,274.0,555.46,467.16
2016,2,26,8,45,743.0,70.0,2.35,9.0,330.0,607.9,508.42
2016,2,26,9,0,786.0,75.0,2.6,10.0,386.0,664.52,550.26
2016,2,26,9,15,815.0,79.0,2.5,10.5,439.0,709.19,580.72
2016,2,26,9,30,844.0,83.0,2.4,11.0,492.0,752.26,609.11
2016,2,26,9,45,864.0,86.5,2.35,11.5,539.5,785.81,630.13
2016,2,26,10,0,884.0,90.0,2.3,12.0,587.0,816.77,648.97
2016,2,26,10,15,898.5,92.5,2.15,12.5,629.0,833.48,656.52
2016,2,26,10,30,913.0,95.0,2.0,13.0,671.0,853.0,666.03
2016,2,26,10,45,923.0,97.0,1.85,13.5,705.5,864.98,670.08
2016,2,26,11,0,933.0,99.0,1.7,14.0,740.0,873.47,671.73
2016,2,26,11,15,940.0,100.5,1.6,14.0,766.5,875.4,670.74
2016,2,26,11,30,947.0,102.0,1.5,14.0,793.0,873.68,667.44
2016,2,26,11,45,952.0,102.5,1.4,14.5,811.0,865.66,658.79
2016,2,26,12,0,957.0,103.0,1.3,15.0,829.0,854.0,647.91
2016,2,26,12,15,959.0,103.5,1.25,15.0,838.0,836.46,635.09
2016,2,26,12,30,961.0,104.0,1.2,15.0,847.0,815.45,620.1
2016,2,26,12,45,961.5,103.5,1.15,15.5,847.5,789.03,600.41
2016,2,26,13,0,962.0,103.0,1.1,16.0,848.0,759.42,578.37
2016,2,26,13,15,959.5,102.5,1.1,16.0,838.5,724.8,553.14
2016,2,26,13,30,957.0,102.0,1.1,16.0,829.0,687.44,525.49
2016,2,26,13,45,953.5,100.5,1.15,16.5,811.5,646.02,493.86
2016,2,26,14,0,950.0,99.0,1.2,17.0,794.0,602.3,459.72
2016,2,26,14,15,942.5,97.5,1.2,17.0,767.0,554.5,422.1
2016,2,26,14,30,935.0,96.0,1.2,17.0,740.0,505.13,382.16
2016,2,26,14,45,925.0,94.0,1.3,17.0,705.5,453.0,339.35
2016,2,26,15,0,915.0,92.0,1.4,17.0,671.0,400.0,294.38
2016,2,26,15,15,900.0,89.5,1.4,17.0,629.5,344.47,246.08
2016,2,26,15,30,885.0,87.0,1.4,17.0,588.0,289.08,197.37
2016,2,26,15,45,864.5,84.0,1.45,17.0,540.0,226.84,144.12
2016,2,26,16,0,844.0,81.0,1.5,17.0,492.0,171.46,99.06
2016,2,26,16,15,815.5,77.5,1.35,16.5,439.5,116.68,61.66
2016,2,26,16,30,787.0,74.0,1.2,16.0,387.0,64.71,40.0
2016,2,26,16,45,744.5,69.0,1.1,15.5,331.0,50.39,39.26
2016,2,26,17,0,702.0,64.0,1.0,15.0,275.0,48.48,37.72
2016,2,26,17,15,637.0,57.0,1.05,14.0,219.0,40.7,30.87
2016,2,26,17,30,572.0,50.0,1.1,13.0,163.0,37.21,27.64
2016,2,26,17,45,461.0,39.5,1.15,12.0,112.0,30.38,21.18
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,23.22,13.44
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,13.82,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.0,15.5,2.5,7.5,29.5,84.33,0.0
2016,2,27,7,30,308.0,31.0,2.7,8.0,59.0,218.89,166.82
2016,2,27,7,45,414.0,43.0,2.9,9.0,109.0,302.09,249.63
2016,2,27,8,0,520.0,55.0,3.1,10.0,159.0,393.58,330.19
2016,2,27,8,15,587.0,63.0,3.3,11.0,214.0,463.18,389.74
2016,2,27,8,30,654.0,71.0,3.5,12.0,269.0,535.75,448.97
2016,2,27,8,45,694.0,78.0,3.75,13.5,323.5,590.93,491.13
2016,2,27,9,0,734.0,85.0,4.0,15.0,378.0,646.18,531.29
2016,2,27,9,15,764.5,89.5,4.05,15.5,430.0,687.31,560.08
2016,2,27,9,30,795.0,94.0,4.1,16.0,482.0,731.1,590.31
2016,2,27,9,45,813.5,98.5,4.2,16.5,529.0,763.74,611.86
2016,2,27,10,0,832.0,103.0,4.3,17.0,576.0,793.85,631.42
2016,2,27,10,15,848.0,106.0,4.35,17.5,617.0,817.49,645.96
2016,2,27,10,30,864.0,109.0,4.4,18.0,658.0,838.11,658.33
2016,2,27,10,45,873.0,112.0,4.45,18.5,691.5,849.77,664.3
2016,2,27,11,0,882.0,115.0,4.5,19.0,725.0,858.02,667.99
2016,2,27,11,15,889.5,117.0,4.5,19.0,751.0,860.45,668.67
2016,2,27,11,30,897.0,119.0,4.5,19.0,777.0,854.46,663.53
2016,2,27,11,45,900.0,120.5,4.55,19.5,794.5,846.12,655.99
2016,2,27,12,0,903.0,122.0,4.6,20.0,812.0,834.35,646.17
2016,2,27,12,15,905.5,122.5,4.6,20.0,821.0,817.83,634.07
2016,2,27,12,30,908.0,123.0,4.6,20.0,830.0,798.02,619.74
2016,2,27,12,45,906.5,124.0,4.65,20.5,829.5,772.6,600.54
2016,2,27,13,0,905.0,125.0,4.7,21.0,829.0,744.25,578.25
2016,2,27,13,15,902.0,124.5,4.65,21.0,819.5,710.74,552.27
2016,2,27,13,30,899.0,124.0,4.6,21.0,810.0,674.7,524.05
2016,2,27,13,45,892.0,123.5,4.6,21.0,792.0,633.13,491.41
2016,2,27,14,0,885.0,123.0,4.6,21.0,774.0,589.84,456.78
2016,2,27,14,15,876.5,121.5,4.55,21.0,747.5,543.29,418.74
2016,2,27,14,30,868.0,120.0,4.5,21.0,721.0,495.47,378.82
2016,2,27,14,45,855.0,118.0,4.5,21.0,686.5,444.38,335.57
2016,2,27,15,0,842.0,116.0,4.5,21.0,652.0,392.96,291.04
2016,2,27,15,15,825.0,113.0,4.45,20.5,611.0,339.39,244.58
2016,2,27,15,30,808.0,110.0,4.4,20.0,570.0,286.44,198.18
2016,2,27,15,45,783.5,107.0,4.35,20.0,523.0,232.92,151.95
2016,2,27,16,0,759.0,104.0,4.3,20.0,476.0,175.81,105.57
2016,2,27,16,15,727.0,99.0,3.95,19.5,424.5,123.75,69.7
2016,2,27,16,30,695.0,94.0,3.6,19.0,373.0,74.99,47.87
2016,2,27,16,45,650.0,87.0,3.3,18.5,318.5,59.18,46.44
2016,2,27,17,0,605.0,80.0,3.0,18.0,264.0,56.66,44.39
2016,2,27,17,15,537.0,70.5,2.75,17.0,210.0,51.8,40.23
2016,2,27,17,30,469.0,61.0,2.5,16.0,156.0,46.74,35.65
2016,2,27,17,45,362.5,47.5,2.3,15.5,107.0,37.57,27.09
2016,2,27,18,0,256.0,34.0,2.1,15.0,58.0,26.63,16.13
2016,2,27,18,15,128.0,17.0,2.2,14.5,29.0,13.5,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,29.0,85.84,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,58.0,181.31,137.91
2016,2,28,7,45,327.5,51.5,4.5,13.0,106.5,265.86,217.74
2016,2,28,8,0,441.0,66.0,4.8,14.0,155.0,361.29,300.98
2016,2,28,8,15,220.5,58.5,5.2,14.5,103.0,225.64,189.19
2016,2,28,8,30,0.0,51.0,5.6,15.0,51.0,47.39,34.81
2016,2,28,8,45,0.0,54.5,6.05,16.0,54.5,50.66,37.43
2016,2,28,9,0,0.0,58.0,6.5,17.0,58.0,53.93,39.91
2016,2,28,9,15,0.0,93.5,6.55,17.5,93.5,87.9,68.06
2016,2,28,9,30,0.0,129.0,6.6,18.0,129.0,123.33,96.94
2016,2,28,9,45,0.0,142.0,6.7,19.0,142.0,135.73,106.37
2016,2,28,10,0,0.0,155.0,6.8,20.0,155.0,148.1,115.65
2016,2,28,10,15,22.0,214.5,6.7,20.5,229.0,225.64,178.02
2016,2,28,10,30,44.0,274.0,6.6,21.0,303.0,315.27,248.4
2016,2,28,10,45,45.5,288.0,6.5,21.5,319.0,328.54,257.55
2016,2,28,11,0,47.0,302.0,6.4,22.0,335.0,341.51,266.53
2016,2,28,11,15,57.5,322.5,6.2,22.0,364.5,368.26,286.8
2016,2,28,11,30,68.0,343.0,6.0,22.0,394.0,394.24,306.3
2016,2,28,11,45,39.0,287.0,5.85,22.5,316.5,310.69,240.58
2016,2,28,12,0,10.0,231.0,5.7,23.0,239.0,225.49,173.3
2016,2,28,12,15,33.5,295.0,5.5,23.0,321.5,308.55,237.95
2016,2,28,12,30,57.0,359.0,5.3,23.0,404.0,384.35,295.59
2016,2,28,12,45,163.5,371.0,5.1,23.5,499.5,470.8,361.71
2016,2,28,13,0,270.0,383.0,4.9,24.0,595.0,548.14,418.97
2016,2,28,13,15,333.5,362.0,4.7,24.0,620.5,556.28,424.88
2016,2,28,13,30,397.0,341.0,4.5,24.0,646.0,559.76,427.16
2016,2,28,13,45,625.0,237.5,4.35,24.0,705.0,581.65,444.82
2016,2,28,14,0,853.0,134.0,4.2,24.0,764.0,585.13,447.11
2016,2,28,14,15,572.0,229.5,4.1,24.0,646.0,486.14,369.96
2016,2,28,14,30,291.0,325.0,4.0,24.0,528.0,410.43,311.59
2016,2,28,14,45,542.5,228.5,3.9,24.0,584.5,410.97,308.9
2016,2,28,15,0,794.0,132.0,3.8,24.0,641.0,392.17,287.46
2016,2,28,15,15,776.5,128.5,3.7,24.0,600.5,335.63,239.28
2016,2,28,15,30,759.0,125.0,3.6,24.0,560.0,284.02,194.66
2016,2,28,15,45,736.5,120.0,3.5,24.0,513.5,231.23,149.99
2016,2,28,16,0,714.0,115.0,3.4,24.0,467.0,180.26,109.17
2016,2,28,16,15,681.0,109.0,3.05,23.0,416.0,129.72,74.76
2016,2,28,16,30,648.0,103.0,2.7,22.0,365.0,82.69,53.14
2016,2,28,16,45,604.5,95.0,2.35,21.5,312.0,65.32,51.15
2016,2,28,17,0,561.0,87.0,2.0,21.0,259.0,62.29,48.72
2016,2,28,17,15,492.5,76.5,1.95,20.0,206.0,56.84,44.11
2016,2,28,17,30,424.0,66.0,1.9,19.0,153.0,49.48,37.6
2016,2,28,17,45,322.0,51.0,1.85,18.5,105.0,39.06,28.06
2016,2,28,18,0,220.0,36.0,1.8,18.0,57.0,28.18,17.34
2016,2,28,18,15,110.0,18.0,1.85,17.5,28.5,14.28,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.0,21.0,1.7,14.5,27.5,65.35,0.0
2016,2,29,7,30,128.0,42.0,1.9,15.0,55.0,136.24,103.48
2016,2,29,7,45,228.0,61.5,2.1,16.0,102.0,217.07,175.21
2016,2,29,8,0,328.0,81.0,2.3,17.0,149.0,316.08,258.57
2016,2,29,8,15,396.5,95.0,2.35,17.5,201.5,385.81,316.38
2016,2,29,8,30,465.0,109.0,2.4,18.0,254.0,459.47,375.18
2016,2,29,8,45,232.5,112.0,2.45,18.5,184.5,299.82,245.34
2016,2,29,9,0,0.0,115.0,2.5,19.0,115.0,110.92,86.4
2016,2,29,9,15,0.0,131.0,2.6,19.5,131.0,126.39,98.84
2016,2,29,9,30,0.0,147.0,2.7,20.0,147.0,141.79,110.76
2016,2,29,9,45,2.5,164.5,2.8,20.5,166.0,160.67,125.41
2016,2,29,10,0,5.0,182.0,2.9,21.0,185.0,179.53,139.86
2016,2,29,10,15,8.5,200.0,2.95,21.5,205.5,199.66,155.18
2016,2,29,10,30,12.0,218.0,3.0,22.0,226.0,219.71,170.27
2016,2,29,10,45,16.0,239.0,3.15,22.5,250.0,243.07,187.82
2016,2,29,11,0,20.0,260.0,3.3,23.0,274.0,266.19,205.02
2016,2,29,11,15,100.5,314.5,3.3,23.0,388.5,395.58,305.13
2016,2,29,11,30,181.0,369.0,3.3,23.0,503.0,522.14,399.39
2016,2,29,11,45,495.5,267.5,3.35,23.5,647.5,682.3,521.24
2016,2,29,12,0,810.0,166.0,3.4,24.0,792.0,818.46,620.02
2016,2,29,12,15,549.5,274.0,3.45,24.0,700.5,703.9,533.33
2016,2,29,12,30,289.0,382.0,3.5,24.0,609.0,589.67,445.91
2016,2,29,12,45,558.5,271.0,3.55,24.0,710.0,671.07,510.55
2016,2,29,13,0,828.0,160.0,3.6,24.0,811.0,734.23,559.3
2016,2,29,13,15,555.5,267.0,3.65,24.0,701.5,620.97,472.49
2016,2,29,13,30,283.0,374.0,3.7,24.0,592.0,519.94,394.47
2016,2,29,13,45,308.0,358.5,3.75,24.5,591.5,504.58,382.84
2016,2,29,14,0,333.0,343.0,3.8,25.0,591.0,486.85,368.76
2016,2,29,14,15,283.0,340.0,3.8,24.5,546.0,439.22,333.23
2016,2,29,14,30,233.0,337.0,3.8,24.0,501.0,398.68,302.87
2016,2,29,14,45,464.5,257.0,3.85,24.0,563.0,405.53,305.63
2016,2,29,15,0,696.0,177.0,3.9,24.0,625.0,395.03,291.59
2016,2,29,15,15,676.5,172.0,3.9,24.0,585.0,345.35,249.55
2016,2,29,15,30,657.0,167.0,3.9,24.0,545.0,296.92,208.34
2016,2,29,15,45,627.5,161.5,3.9,24.0,499.0,247.61,167.36
2016,2,29,16,0,598.0,156.0,3.9,24.0,453.0,200.32,129.95
2016,2,29,16,15,561.5,147.5,3.65,23.5,403.0,153.2,97.32
2016,2,29,16,30,525.0,139.0,3.4,23.0,353.0,109.93,75.35
2016,2,29,16,45,478.0,127.0,3.15,22.5,301.0,88.58,70.84
2016,2,29,17,0,431.0,115.0,2.9,22.0,249.0,82.31,65.74
2016,2,29,17,15,364.0,99.5,2.65,21.0,197.5,72.97,57.89
2016,2,29,17,30,297.0,84.0,2.4,20.0,146.0,63.17,49.31
2016,2,29,17,45,215.0,62.5,2.2,19.5,100.0,49.58,37.02
2016,2,29,18,0,133.0,41.0,2.0,19.0,54.0,33.19,21.68
2016,2,29,18,15,66.5,20.5,2.0,18.5,27.0,17.03,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,84.5,20.0,3.5,16.5,29.0,73.4,9.24
2016,3,1,7,30,169.0,40.0,3.7,17.0,58.0,163.51,125.41
2016,3,1,7,45,263.0,57.0,3.95,17.5,104.0,240.65,194.51
2016,3,1,8,0,357.0,74.0,4.2,18.0,150.0,325.51,267.38
2016,3,1,8,15,437.0,80.0,4.4,18.5,199.5,393.87,325.22
2016,3,1,8,30,517.0,86.0,4.6,19.0,249.0,472.56,389.3
2016,3,1,8,45,436.0,120.0,4.8,20.0,275.0,466.36,381.53
2016,3,1,9,0,355.0,154.0,5.0,21.0,301.0,444.99,361.5
2016,3,1,9,15,570.5,126.0,5.1,21.5,396.5,599.24,483.39
2016,3,1,9,30,786.0,98.0,5.2,22.0,492.0,741.49,589.12
2016,3,1,9,45,691.5,133.5,5.3,22.5,504.0,723.34,572.44
2016,3,1,10,0,597.0,169.0,5.4,23.0,516.0,693.37,546.75
2016,3,1,10,15,741.5,135.0,5.5,23.0,596.0,779.14,610.29
2016,3,1,10,30,886.0,101.0,5.6,23.0,676.0,854.75,663.74
2016,3,1,10,45,904.0,100.0,5.75,23.0,712.0,869.91,673.66
2016,3,1,11,0,922.0,99.0,5.9,23.0,748.0,881.75,681.65
2016,3,1,11,15,929.5,100.5,6.0,23.0,774.5,884.02,682.71
2016,3,1,11,30,937.0,102.0,6.1,23.0,801.0,882.67,681.37
2016,3,1,11,45,945.5,100.5,6.25,23.0,820.0,875.35,676.16
2016,3,1,12,0,954.0,99.0,6.4,23.0,839.0,864.38,668.46
2016,3,1,12,15,956.0,99.5,6.45,23.0,848.0,846.69,655.61
2016,3,1,12,30,958.0,100.0,6.5,23.0,857.0,825.54,640.37
2016,3,1,12,45,960.5,98.5,6.55,23.0,857.5,799.44,621.58
2016,3,1,13,0,963.0,97.0,6.6,23.0,858.0,770.07,600.43
2016,3,1,13,15,961.0,96.5,6.55,23.0,848.5,735.47,574.11
2016,3,1,13,30,959.0,96.0,6.5,23.0,839.0,698.11,544.6
2016,3,1,13,45,956.0,94.5,6.5,23.0,821.5,656.62,511.62
2016,3,1,14,0,953.0,93.0,6.5,23.0,804.0,612.8,476.16
2016,3,1,14,15,946.0,92.0,6.45,23.0,777.5,565.23,436.92
2016,3,1,14,30,939.0,91.0,6.4,23.0,751.0,516.04,395.49
2016,3,1,14,45,918.0,94.5,6.35,23.0,714.5,463.52,350.57
2016,3,1,15,0,897.0,98.0,6.3,23.0,678.0,411.08,304.82
2016,3,1,15,15,882.5,95.5,6.2,22.5,636.5,356.09,256.75
2016,3,1,15,30,868.0,93.0,6.1,22.0,595.0,295.78,203.97
2016,3,1,15,45,853.0,88.0,6.05,22.0,548.5,238.85,153.95
2016,3,1,16,0,838.0,83.0,6.0,22.0,502.0,182.75,107.09
2016,3,1,16,15,810.5,79.5,5.7,21.5,450.0,127.82,67.78
2016,3,1,16,30,783.0,76.0,5.4,21.0,398.0,75.6,42.3
2016,3,1,16,45,751.0,69.5,5.1,20.5,343.5,50.05,38.09
2016,3,1,17,0,719.0,63.0,4.8,20.0,289.0,46.89,35.49
2016,3,1,17,15,658.5,56.5,4.35,19.0,232.5,43.51,32.66
2016,3,1,17,30,598.0,50.0,3.9,18.0,176.0,36.55,26.51
2016,3,1,17,45,501.5,40.0,3.45,17.0,124.0,30.21,20.67
2016,3,1,18,0,405.0,30.0,3.0,16.0,72.0,23.54,14.07
2016,3,1,18,15,202.5,15.0,2.9,15.5,36.0,11.68,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.5,16.5,2.15,8.5,38.0,134.1,44.68
2016,3,2,7,30,399.0,33.0,2.3,9.0,76.0,274.48,220.04
2016,3,2,7,45,494.5,43.5,2.5,10.0,128.5,356.21,295.63
2016,3,2,8,0,590.0,54.0,2.7,11.0,181.0,445.04,372.35
2016,3,2,8,15,650.0,60.5,3.1,12.0,237.5,512.1,428.75
2016,3,2,8,30,710.0,67.0,3.5,13.0,294.0,577.7,481.68
2016,3,2,8,45,744.0,73.0,3.9,14.0,349.0,630.4,521.54
2016,3,2,9,0,778.0,79.0,4.3,15.0,404.0,682.55,559.42
2016,3,2,9,15,805.0,83.0,4.3,15.5,456.0,726.06,589.39
2016,3,2,9,30,832.0,87.0,4.3,16.0,508.0,767.89,617.48
2016,3,2,9,45,844.5,92.5,4.3,16.5,553.5,797.84,636.31
2016,3,2,10,0,857.0,98.0,4.3,17.0,599.0,824.93,652.92
2016,3,2,10,15,870.5,100.5,4.3,17.5,640.0,846.38,665.35
2016,3,2,10,30,884.0,103.0,4.3,18.0,681.0,858.64,671.27
2016,3,2,10,45,887.0,108.5,4.35,18.5,712.5,868.3,675.74
2016,3,2,11,0,890.0,114.0,4.4,19.0,744.0,874.42,677.9
2016,3,2,11,15,896.5,115.5,4.45,19.5,769.5,875.71,676.82
2016,3,2,11,30,903.0,117.0,4.5,20.0,795.0,873.5,673.45
2016,3,2,11,45,899.5,122.0,4.55,20.5,810.0,863.14,664.51
2016,3,2,12,0,896.0,127.0,4.6,21.0,825.0,849.4,653.39
2016,3,2,12,15,897.5,127.5,4.6,21.5,833.5,831.91,639.47
2016,3,2,12,30,899.0,128.0,4.6,22.0,842.0,811.18,623.42
2016,3,2,12,45,887.0,134.5,4.7,22.5,838.5,785.55,604.57
2016,3,2,13,0,875.0,141.0,4.8,23.0,835.0,754.45,580.88
2016,3,2,13,15,871.0,140.5,4.8,23.0,825.0,719.91,554.8
2016,3,2,13,30,867.0,140.0,4.8,23.0,815.0,683.02,526.59
2016,3,2,13,45,851.5,143.5,4.85,23.5,794.5,640.77,492.99
2016,3,2,14,0,836.0,147.0,4.9,24.0,774.0,597.39,458.02
2016,3,2,14,15,826.5,145.0,4.95,24.0,747.0,551.34,421.36
2016,3,2,14,30,817.0,143.0,5.0,24.0,720.0,504.29,383.02
2016,3,2,14,45,812.0,136.0,5.05,24.0,687.0,453.97,341.22
2016,3,2,15,0,807.0,129.0,5.1,24.0,654.0,402.72,297.6
2016,3,2,15,15,789.5,126.0,5.05,24.0,613.5,350.26,252.26
2016,3,2,15,30,772.0,123.0,5.0,24.0,573.0,293.52,203.27
2016,3,2,15,45,452.0,174.0,5.0,24.0,432.5,224.59,156.71
2016,3,2,16,0,132.0,225.0,5.0,24.0,292.0,197.76,147.91
2016,3,2,16,15,386.5,167.0,4.8,23.5,333.0,154.72,104.95
2016,3,2,16,30,641.0,109.0,4.6,23.0,374.0,93.32,58.21
2016,3,2,16,45,591.5,102.0,4.4,22.5,320.0,70.09,55.01
2016,3,2,17,0,542.0,95.0,4.2,22.0,266.0,68.22,53.63
2016,3,2,17,15,475.5,84.0,4.0,21.0,213.0,61.16,47.71
2016,3,2,17,30,409.0,73.0,3.8,20.0,160.0,54.51,41.88
2016,3,2,17,45,307.5,57.0,3.65,19.5,111.5,43.5,31.89
2016,3,2,18,0,206.0,41.0,3.5,19.0,63.0,31.99,20.95
2016,3,2,18,15,103.0,20.5,3.65,19.0,31.5,16.19,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
