Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.0,23.0,3.25,16.5,34.0,95.96,40.32
2016,3,3,7,30,200.0,46.0,3.5,17.0,68.0,188.72,147.15
2016,3,3,7,45,352.0,55.5,3.8,17.5,122.0,290.16,235.89
2016,3,3,8,0,504.0,65.0,4.1,18.0,176.0,408.39,335.65
2016,3,3,8,15,570.5,73.0,4.35,18.5,232.0,478.98,394.29
2016,3,3,8,30,637.0,81.0,4.6,19.0,288.0,552.34,453.16
2016,3,3,8,45,713.0,79.0,4.9,20.0,348.5,622.42,506.97
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,691.45,556.93
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.5,735.86,588.51
2016,3,3,9,30,846.0,84.0,5.9,22.0,516.0,778.63,618.54
2016,3,3,9,45,873.5,84.0,6.3,22.5,565.5,808.26,638.76
2016,3,3,10,0,901.0,84.0,6.7,23.0,615.0,841.86,661.85
2016,3,3,10,15,915.5,86.0,6.8,23.0,657.0,864.39,676.91
2016,3,3,10,30,930.0,88.0,6.9,23.0,699.0,883.72,689.77
2016,3,3,10,45,942.0,89.0,7.0,23.5,734.5,896.44,696.58
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,905.61,700.97
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,907.33,700.94
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,905.3,698.42
2016,3,3,11,45,976.0,91.5,7.0,24.5,843.0,897.51,690.78
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,885.97,680.67
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,867.64,666.83
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,845.73,650.59
2016,3,3,12,45,991.5,89.5,6.75,25.0,881.0,819.6,631.6
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,790.04,610.2
2016,3,3,13,15,993.0,87.5,6.6,25.0,872.5,754.4,583.96
2016,3,3,13,30,991.0,87.0,6.5,25.0,863.0,715.88,553.77
2016,3,3,13,45,990.0,85.0,6.45,25.0,845.5,673.87,520.65
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,629.29,484.89
2016,3,3,14,15,982.5,82.0,6.3,25.0,801.0,580.37,444.92
2016,3,3,14,30,976.0,81.0,6.2,25.0,774.0,529.71,402.67
2016,3,3,14,45,962.0,82.0,6.1,25.0,738.5,476.12,357.19
2016,3,3,15,0,948.0,83.0,6.0,25.0,703.0,421.93,310.22
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.0,365.21,260.91
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,308.39,210.87
2016,3,3,15,45,905.0,76.0,5.55,24.0,570.5,250.08,159.82
2016,3,3,16,0,888.0,73.0,5.4,24.0,522.0,192.62,111.9
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.0,135.49,70.77
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,73.99,37.64
2016,3,3,16,45,801.0,62.5,4.25,21.5,359.5,44.29,32.93
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,42.53,31.55
2016,3,3,17,15,706.0,52.5,3.5,19.5,245.0,39.83,29.38
2016,3,3,17,30,648.0,47.0,3.1,18.0,187.0,37.07,27.0
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.0,31.85,22.17
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,24.25,14.85
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,11.99,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,150.72,81.77
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,305.04,244.86
2016,3,4,7,45,550.5,42.5,1.3,11.0,142.5,390.63,320.96
2016,3,4,8,0,652.0,51.0,1.4,12.0,198.0,479.15,395.27
2016,3,4,8,15,709.5,57.0,1.6,13.0,256.5,547.5,450.52
2016,3,4,8,30,767.0,63.0,1.8,14.0,315.0,617.67,504.37
2016,3,4,8,45,803.0,67.5,2.0,15.0,372.0,671.97,542.87
2016,3,4,9,0,839.0,72.0,2.2,16.0,429.0,725.7,579.78
2016,3,4,9,15,864.0,75.5,2.3,16.5,482.5,768.77,608.38
2016,3,4,9,30,889.0,79.0,2.4,17.0,536.0,803.73,630.73
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.0,834.51,649.06
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,862.44,665.2
2016,3,4,10,15,931.5,88.0,2.6,19.0,673.5,883.48,677.13
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,901.22,686.81
2016,3,4,10,45,949.5,93.5,2.4,19.5,748.5,911.23,689.92
2016,3,4,11,0,955.0,97.0,2.3,20.0,782.0,917.53,690.68
2016,3,4,11,15,961.0,98.0,2.25,20.5,808.0,917.83,688.02
2016,3,4,11,30,967.0,99.0,2.2,21.0,834.0,914.4,683.09
2016,3,4,11,45,965.5,102.5,2.2,21.5,850.0,903.63,673.96
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,889.24,662.65
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,870.67,649.98
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,848.64,635.09
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,821.0,615.28
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,790.25,593.45
2016,3,4,13,15,961.0,107.5,2.2,23.0,871.0,754.57,568.56
2016,3,4,13,30,958.0,107.0,2.2,23.0,861.0,716.2,540.5
2016,3,4,13,45,843.0,153.0,2.25,23.0,805.5,649.2,490.6
2016,3,4,14,0,728.0,199.0,2.3,23.0,750.0,585.75,442.78
2016,3,4,14,15,830.0,150.5,2.35,23.0,759.0,562.56,424.82
2016,3,4,14,30,932.0,102.0,2.4,23.0,768.0,530.01,398.06
2016,3,4,14,45,920.5,100.5,2.45,23.0,733.0,477.06,354.83
2016,3,4,15,0,909.0,99.0,2.5,23.0,698.0,423.42,309.89
2016,3,4,15,15,894.5,96.5,2.5,23.0,655.5,367.55,262.1
2016,3,4,15,30,880.0,94.0,2.5,23.0,613.0,306.29,209.5
2016,3,4,15,45,665.5,138.5,2.5,23.0,512.5,242.36,162.39
2016,3,4,16,0,451.0,183.0,2.5,23.0,412.0,204.38,139.45
2016,3,4,16,15,618.0,124.0,2.2,22.0,403.5,145.48,88.22
2016,3,4,16,30,785.0,65.0,1.9,21.0,395.0,72.43,36.66
2016,3,4,16,45,719.0,70.5,1.65,20.5,340.5,50.32,38.32
2016,3,4,17,0,653.0,76.0,1.4,20.0,286.0,52.17,40.12
2016,3,4,17,15,591.0,68.0,1.45,19.0,231.0,48.48,37.05
2016,3,4,17,30,529.0,60.0,1.5,18.0,176.0,44.62,33.64
2016,3,4,17,45,436.5,47.5,1.55,17.0,125.0,36.42,26.19
2016,3,4,18,0,344.0,35.0,1.6,16.0,74.0,27.77,17.91
2016,3,4,18,15,172.0,17.5,1.65,15.5,37.0,13.7,0.0
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,80.5,22.0,1.15,11.5,31.5,77.03,43.91
2016,3,5,7,30,161.0,44.0,1.2,12.0,63.0,154.7,123.2
2016,3,5,7,45,208.5,65.0,1.3,13.0,104.0,212.51,174.49
2016,3,5,8,0,256.0,86.0,1.4,14.0,145.0,273.09,226.17
2016,3,5,8,15,298.0,102.0,1.45,15.0,188.5,325.98,269.7
2016,3,5,8,30,340.0,118.0,1.5,16.0,232.0,393.7,322.92
2016,3,5,8,45,473.0,113.5,1.6,17.0,301.0,491.72,399.58
2016,3,5,9,0,606.0,109.0,1.7,18.0,370.0,602.99,482.7
2016,3,5,9,15,709.5,102.0,1.7,18.5,443.5,688.11,542.24
2016,3,5,9,30,813.0,95.0,1.7,19.0,517.0,772.03,598.5
2016,3,5,9,45,832.0,98.5,1.7,19.5,564.5,804.57,617.39
2016,3,5,10,0,851.0,102.0,1.7,20.0,612.0,834.51,634.77
2016,3,5,10,15,865.5,105.0,1.8,20.5,653.0,857.29,648.2
2016,3,5,10,30,880.0,108.0,1.9,21.0,694.0,876.92,659.57
2016,3,5,10,45,890.0,110.0,2.0,21.5,728.0,882.23,661.4
2016,3,5,11,0,900.0,112.0,2.1,22.0,762.0,890.41,665.43
2016,3,5,11,15,907.0,113.5,2.25,22.5,787.5,892.02,665.59
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,890.07,663.5
2016,3,5,11,45,917.0,116.5,2.55,23.5,830.5,881.23,656.88
2016,3,5,12,0,920.0,118.0,2.7,24.0,848.0,868.88,648.02
2016,3,5,12,15,922.0,118.5,2.8,24.0,856.5,851.3,636.57
2016,3,5,12,30,924.0,119.0,2.9,24.0,865.0,830.38,622.9
2016,3,5,12,45,921.5,120.5,3.05,24.5,863.5,803.81,604.45
2016,3,5,13,0,919.0,122.0,3.2,25.0,862.0,774.29,583.91
2016,3,5,13,15,916.0,121.5,3.25,25.0,852.5,739.81,559.27
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,702.78,532.03
2016,3,5,13,45,903.0,122.0,3.4,25.0,823.0,660.45,500.52
2016,3,5,14,0,893.0,123.0,3.5,25.0,803.0,616.43,467.01
2016,3,5,14,15,821.5,147.0,3.5,25.0,756.5,557.28,421.09
2016,3,5,14,30,750.0,171.0,3.5,25.0,710.0,500.19,376.19
2016,3,5,14,45,782.0,152.0,3.55,25.0,690.5,457.62,341.12
2016,3,5,15,0,814.0,133.0,3.6,25.0,671.0,414.95,304.39
2016,3,5,15,15,796.5,129.5,3.55,24.5,629.5,361.41,259.45
2016,3,5,15,30,779.0,126.0,3.5,24.0,588.0,303.51,210.54
2016,3,5,15,45,753.5,122.5,3.5,24.0,540.0,249.51,164.65
2016,3,5,16,0,728.0,119.0,3.5,24.0,492.0,197.66,122.27
2016,3,5,16,15,696.0,113.0,3.15,23.0,440.0,145.61,84.77
2016,3,5,16,30,664.0,107.0,2.8,22.0,388.0,96.98,58.55
2016,3,5,16,45,616.5,100.0,2.5,21.5,333.0,67.79,53.21
2016,3,5,17,0,569.0,93.0,2.2,21.0,278.0,65.82,51.75
2016,3,5,17,15,504.0,82.5,2.05,20.0,223.5,60.64,47.47
2016,3,5,17,30,439.0,72.0,1.9,19.0,169.0,53.51,41.25
2016,3,5,17,45,339.0,57.0,1.8,18.0,119.0,43.3,32.05
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,32.63,22.01
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,16.49,2.29
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.5,3.2,13.5,16.5,15.31,4.81
2016,3,6,7,30,0.0,33.0,3.3,14.0,33.0,31.14,20.19
2016,3,6,7,45,0.0,54.0,3.45,14.5,54.0,53.42,39.55
2016,3,6,8,0,0.0,75.0,3.6,15.0,75.0,74.95,58.08
2016,3,6,8,15,2.5,97.0,3.9,15.5,98.0,98.84,78.33
2016,3,6,8,30,5.0,119.0,4.2,16.0,121.0,122.58,98.04
2016,3,6,8,45,273.0,131.0,4.5,16.5,249.5,357.17,296.97
2016,3,6,9,0,541.0,143.0,4.8,17.0,378.0,590.84,484.66
2016,3,6,9,15,369.0,188.5,4.95,17.5,358.0,508.68,414.56
2016,3,6,9,30,197.0,234.0,5.1,18.0,338.0,416.93,336.99
2016,3,6,9,45,98.5,156.0,5.25,18.5,208.0,247.43,199.66
2016,3,6,10,0,0.0,78.0,5.4,19.0,78.0,72.67,54.23
2016,3,6,10,15,0.0,83.5,5.5,19.0,83.5,77.83,58.39
2016,3,6,10,30,0.0,89.0,5.6,19.0,89.0,83.0,62.45
2016,3,6,10,45,0.0,104.5,5.75,19.5,104.5,97.69,74.1
2016,3,6,11,0,0.0,120.0,5.9,20.0,120.0,112.46,85.71
2016,3,6,11,15,0.0,124.0,6.0,20.5,124.0,116.22,88.42
2016,3,6,11,30,0.0,128.0,6.1,21.0,128.0,119.95,91.12
2016,3,6,11,45,0.0,129.5,6.25,21.5,129.5,121.3,91.92
2016,3,6,12,0,0.0,131.0,6.4,22.0,131.0,122.63,92.73
2016,3,6,12,15,0.0,132.5,6.45,22.0,132.5,123.96,93.73
2016,3,6,12,30,0.0,134.0,6.5,22.0,134.0,125.27,94.75
2016,3,6,12,45,0.0,134.0,6.55,22.5,134.0,125.16,94.47
2016,3,6,13,0,0.0,134.0,6.6,23.0,134.0,125.05,94.21
2016,3,6,13,15,78.5,265.0,6.55,23.0,327.5,301.54,233.79
2016,3,6,13,30,157.0,396.0,6.5,23.0,521.0,462.98,357.08
2016,3,6,13,45,155.0,389.0,6.45,23.5,510.5,444.49,341.8
2016,3,6,14,0,153.0,382.0,6.4,24.0,500.0,425.83,326.81
2016,3,6,14,15,77.0,271.0,6.3,24.0,331.0,283.91,218.24
2016,3,6,14,30,1.0,160.0,6.2,24.0,162.0,148.17,112.47
2016,3,6,14,45,5.0,186.0,6.1,24.0,190.0,172.49,131.89
2016,3,6,15,0,9.0,212.0,6.0,24.0,218.0,195.48,150.09
2016,3,6,15,15,128.5,241.5,5.8,23.5,318.5,245.77,187.49
2016,3,6,15,30,248.0,271.0,5.6,23.0,419.0,288.81,217.1
2016,3,6,15,45,467.0,199.0,5.45,23.0,450.0,251.53,178.44
2016,3,6,16,0,686.0,127.0,5.3,23.0,481.0,199.18,126.16
2016,3,6,16,15,661.0,113.5,5.1,22.5,426.5,144.11,85.11
2016,3,6,16,30,636.0,100.0,4.9,22.0,372.0,91.8,54.37
2016,3,6,16,45,570.0,101.0,4.75,22.0,320.0,68.21,53.47
2016,3,6,17,0,504.0,102.0,4.6,22.0,268.0,72.04,56.91
2016,3,6,17,15,444.0,89.5,4.45,21.5,215.5,64.78,50.76
2016,3,6,17,30,384.0,77.0,4.3,21.0,163.0,57.16,44.06
2016,3,6,17,45,290.0,61.0,4.2,20.5,115.0,46.31,34.3
2016,3,6,18,0,196.0,45.0,4.1,20.0,67.0,34.96,23.71
2016,3,6,18,15,98.0,22.5,4.25,19.5,33.5,17.67,3.8
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.46,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.92,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.85,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.78,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.24,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.71,0.0
2016,3,7,8,45,0.0,21.5,6.2,19.5,21.5,19.95,11.1
2016,3,7,9,0,0.0,39.0,6.6,20.0,39.0,36.23,24.59
2016,3,7,9,15,37.5,135.0,6.7,20.0,155.0,166.23,132.67
2016,3,7,9,30,75.0,231.0,6.8,20.0,271.0,304.07,243.89
2016,3,7,9,45,39.0,205.0,6.95,20.5,226.0,242.37,192.41
2016,3,7,10,0,3.0,179.0,7.1,21.0,181.0,174.31,135.95
2016,3,7,10,15,3.5,181.5,7.0,21.0,184.0,176.41,137.34
2016,3,7,10,30,4.0,184.0,6.9,21.0,187.0,178.65,138.81
2016,3,7,10,45,2.5,171.0,6.8,21.0,173.0,164.06,126.86
2016,3,7,11,0,1.0,158.0,6.7,21.0,159.0,149.82,115.24
2016,3,7,11,15,8.5,213.5,6.6,21.0,220.5,209.65,162.73
2016,3,7,11,30,16.0,269.0,6.5,21.0,282.0,269.25,209.35
2016,3,7,11,45,38.5,320.5,6.4,21.5,352.0,344.42,267.39
2016,3,7,12,0,61.0,372.0,6.3,22.0,422.0,410.43,317.3
2016,3,7,12,15,68.0,381.5,6.25,22.0,437.5,420.72,324.84
2016,3,7,12,30,75.0,391.0,6.2,22.0,453.0,430.19,331.89
2016,3,7,12,45,51.5,358.5,6.2,22.0,401.0,376.49,290.5
2016,3,7,13,0,28.0,326.0,6.2,22.0,349.0,324.93,250.61
2016,3,7,13,15,36.0,338.5,6.2,22.0,367.5,338.23,261.06
2016,3,7,13,30,44.0,351.0,6.2,22.0,386.0,350.39,270.51
2016,3,7,13,45,23.5,259.0,6.2,22.0,278.0,251.69,194.29
2016,3,7,14,0,3.0,167.0,6.2,22.0,170.0,156.39,119.58
2016,3,7,14,15,1.5,160.5,6.3,22.0,162.0,149.27,114.15
2016,3,7,14,30,0.0,154.0,6.4,22.0,154.0,142.31,108.81
2016,3,7,14,45,0.0,126.5,6.5,22.0,126.5,117.26,89.04
2016,3,7,15,0,0.0,99.0,6.6,22.0,99.0,92.23,69.14
2016,3,7,15,15,0.0,71.5,6.5,22.0,71.5,66.61,48.62
2016,3,7,15,30,0.0,44.0,6.4,22.0,44.0,40.94,27.86
2016,3,7,15,45,7.5,115.5,6.3,22.0,119.5,108.07,82.3
2016,3,7,16,0,15.0,187.0,6.2,22.0,195.0,167.31,129.95
2016,3,7,16,15,7.5,134.5,5.95,21.5,138.5,121.73,94.02
2016,3,7,16,30,0.0,82.0,5.7,21.0,82.0,76.13,57.47
2016,3,7,16,45,0.0,69.5,5.5,20.5,69.5,64.66,50.74
2016,3,7,17,0,0.0,57.0,5.3,20.0,57.0,52.99,40.8
2016,3,7,17,15,0.0,45.5,5.2,19.5,45.5,42.27,31.51
2016,3,7,17,30,0.0,34.0,5.1,19.0,34.0,31.56,22.07
2016,3,7,17,45,0.0,24.0,5.0,19.0,24.0,22.26,13.71
2016,3,7,18,0,0.0,14.0,4.9,19.0,14.0,12.97,5.32
2016,3,7,18,15,0.0,7.0,4.9,19.0,7.0,6.48,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.95,0.0
2016,3,8,7,15,0.0,5.5,4.45,19.0,5.5,5.09,0.0
2016,3,8,7,30,0.0,10.0,4.5,19.0,10.0,9.26,1.94
2016,3,8,7,45,0.0,16.5,4.6,19.5,16.5,15.29,7.11
2016,3,8,8,0,0.0,23.0,4.7,20.0,23.0,21.32,12.25
2016,3,8,8,15,0.0,30.0,4.8,20.0,30.0,27.83,17.76
2016,3,8,8,30,0.0,37.0,4.9,20.0,37.0,34.35,23.19
2016,3,8,8,45,0.0,44.5,5.05,20.5,44.5,41.34,28.89
2016,3,8,9,0,0.0,52.0,5.2,21.0,52.0,48.34,34.51
2016,3,8,9,15,208.5,127.0,5.3,21.5,238.0,312.37,254.21
2016,3,8,9,30,417.0,202.0,5.4,22.0,424.0,582.61,465.13
2016,3,8,9,45,410.5,225.0,5.5,22.5,459.0,607.23,480.27
2016,3,8,10,0,404.0,248.0,5.6,23.0,494.0,617.98,486.05
2016,3,8,10,15,364.5,277.0,5.45,23.5,510.5,617.2,481.55
2016,3,8,10,30,325.0,306.0,5.3,24.0,527.0,613.48,475.02
2016,3,8,10,45,389.5,300.5,5.2,24.5,578.0,659.52,508.16
2016,3,8,11,0,454.0,295.0,5.1,25.0,629.0,714.32,546.52
2016,3,8,11,15,665.5,207.0,4.9,25.0,715.0,801.91,612.61
2016,3,8,11,30,877.0,119.0,4.7,25.0,801.0,872.14,660.07
2016,3,8,11,45,872.5,125.5,4.55,25.0,816.0,862.27,651.18
2016,3,8,12,0,868.0,132.0,4.4,25.0,831.0,849.07,640.87
2016,3,8,12,15,870.5,132.5,4.15,25.0,839.5,832.49,628.09
2016,3,8,12,30,873.0,133.0,3.9,25.0,848.0,812.74,613.23
2016,3,8,12,45,868.5,136.0,3.7,25.0,846.5,789.6,596.34
2016,3,8,13,0,864.0,139.0,3.5,25.0,845.0,760.48,575.24
2016,3,8,13,15,861.0,138.5,3.3,25.0,835.5,726.56,549.6
2016,3,8,13,30,858.0,138.0,3.1,25.0,826.0,690.28,521.99
2016,3,8,13,45,852.0,137.5,2.95,25.0,808.0,649.95,491.27
2016,3,8,14,0,846.0,137.0,2.8,25.0,790.0,607.84,458.72
2016,3,8,14,15,837.5,135.0,2.7,25.0,763.5,561.51,422.63
2016,3,8,14,30,829.0,133.0,2.6,25.0,737.0,514.07,384.88
2016,3,8,14,45,797.0,140.0,2.55,25.0,699.0,463.43,344.03
2016,3,8,15,0,765.0,147.0,2.5,25.0,661.0,409.97,300.37
2016,3,8,15,15,748.0,143.5,2.45,25.0,620.5,358.25,257.07
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,307.33,213.8
2016,3,8,15,45,707.0,135.0,2.4,25.0,533.5,254.73,169.65
2016,3,8,16,0,683.0,130.0,2.4,25.0,487.0,204.23,128.58
2016,3,8,16,15,651.0,123.5,2.2,24.5,436.0,154.03,91.96
2016,3,8,16,30,619.0,117.0,2.0,24.0,385.0,107.36,65.52
2016,3,8,16,45,576.0,108.5,1.85,24.0,331.5,73.91,57.81
2016,3,8,17,0,533.0,100.0,1.7,24.0,278.0,71.04,55.53
2016,3,8,17,15,469.0,89.0,1.6,23.0,224.5,64.25,49.97
2016,3,8,17,30,405.0,78.0,1.5,22.0,171.0,57.77,44.44
2016,3,8,17,45,315.0,62.0,1.45,21.0,122.5,46.97,34.87
2016,3,8,18,0,225.0,46.0,1.4,20.0,74.0,35.66,24.47
2016,3,8,18,15,112.5,23.0,1.55,19.5,37.0,18.01,5.63
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,4.2,18.0,2.5,2.31,0.0
2016,3,9,7,30,0.0,5.0,4.2,18.0,5.0,4.62,0.0
2016,3,9,7,45,0.0,8.0,4.25,18.5,8.0,7.4,0.56
2016,3,9,8,0,0.0,11.0,4.3,19.0,11.0,10.19,2.94
2016,3,9,8,15,0.0,14.0,4.3,19.0,14.0,12.97,5.31
2016,3,9,8,30,0.0,17.0,4.3,19.0,17.0,15.76,7.65
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,27.85,17.73
2016,3,9,9,0,0.0,43.0,4.4,20.0,43.0,39.96,27.69
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,44.16,31.06
2016,3,9,9,30,0.0,52.0,4.3,20.0,52.0,48.37,34.41
2016,3,9,9,45,0.0,38.5,4.25,20.5,38.5,35.8,23.89
2016,3,9,10,0,0.0,25.0,4.2,21.0,25.0,23.25,13.46
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,33.04,21.43
2016,3,9,10,30,0.0,46.0,3.8,21.0,46.0,42.84,29.35
2016,3,9,10,45,0.0,40.0,3.65,21.5,40.0,37.26,24.69
2016,3,9,11,0,0.0,34.0,3.5,22.0,34.0,31.67,20.07
2016,3,9,11,15,0.0,56.5,3.55,21.5,56.5,52.68,37.07
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,73.73,54.03
2016,3,9,11,45,0.5,112.0,3.65,21.0,112.5,105.19,79.13
2016,3,9,12,0,1.0,145.0,3.7,21.0,146.0,136.68,104.03
2016,3,9,12,15,6.5,197.0,3.85,21.0,203.0,189.97,146.01
2016,3,9,12,30,12.0,249.0,4.0,21.0,260.0,242.64,186.96
2016,3,9,12,45,16.5,276.5,4.15,21.0,291.0,270.7,208.6
2016,3,9,13,0,21.0,304.0,4.3,21.0,322.0,298.0,229.62
2016,3,9,13,15,10.5,195.0,4.3,21.0,204.0,188.65,144.88
2016,3,9,13,30,0.0,86.0,4.3,21.0,86.0,80.31,59.13
2016,3,9,13,45,0.0,107.0,4.3,21.0,107.0,99.78,74.83
2016,3,9,14,0,0.0,128.0,4.3,21.0,128.0,119.05,90.26
2016,3,9,14,15,1.0,144.0,4.2,21.0,145.0,134.05,102.29
2016,3,9,14,30,2.0,160.0,4.1,21.0,162.0,148.7,114.04
2016,3,9,14,45,1.0,139.0,4.1,21.0,140.0,128.99,98.54
2016,3,9,15,0,0.0,118.0,4.1,21.0,118.0,109.44,83.14
2016,3,9,15,15,0.0,108.0,3.95,21.0,108.0,100.29,75.99
2016,3,9,15,30,0.0,98.0,3.8,21.0,98.0,91.18,68.84
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,88.36,66.77
2016,3,9,16,0,0.0,92.0,3.5,21.0,92.0,85.52,64.67
2016,3,9,16,15,0.0,56.5,3.3,20.5,56.5,52.55,37.93
2016,3,9,16,30,0.0,21.0,3.1,20.0,21.0,19.49,10.66
2016,3,9,16,45,0.0,18.0,2.9,19.5,18.0,16.69,9.04
2016,3,9,17,0,0.0,15.0,2.7,19.0,15.0,13.9,6.63
2016,3,9,17,15,0.0,12.0,2.6,18.5,12.0,11.12,4.2
2016,3,9,17,30,0.0,9.0,2.5,18.0,9.0,8.33,1.72
2016,3,9,17,45,0.0,6.5,2.4,18.0,6.5,6.01,0.0
2016,3,9,18,0,0.0,4.0,2.3,18.0,4.0,3.7,0.0
2016,3,9,18,15,0.0,2.0,2.55,17.5,2.0,1.85,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.95,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.7,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,6.48,0.0
2016,3,10,7,45,0.0,11.0,4.0,13.5,11.0,10.18,3.06
2016,3,10,8,0,0.0,15.0,4.0,14.0,15.0,13.9,6.29
2016,3,10,8,15,0.0,19.0,4.05,14.5,19.0,17.61,9.48
2016,3,10,8,30,0.0,23.0,4.1,15.0,23.0,21.33,12.61
2016,3,10,8,45,0.0,43.5,4.2,15.5,43.5,40.41,28.73
2016,3,10,9,0,0.0,64.0,4.3,16.0,64.0,59.54,44.65
2016,3,10,9,15,0.0,57.0,4.45,16.0,57.0,53.02,39.01
2016,3,10,9,30,0.0,50.0,4.6,16.0,50.0,46.51,33.42
2016,3,10,9,45,0.0,67.5,4.75,16.5,67.5,62.85,46.83
2016,3,10,10,0,0.0,85.0,4.9,17.0,85.0,79.22,60.08
2016,3,10,10,15,2.0,133.0,5.1,17.0,134.0,127.06,99.13
2016,3,10,10,30,4.0,181.0,5.3,17.0,183.0,175.6,138.22
2016,3,10,10,45,2.0,100.0,5.5,17.0,101.0,95.15,72.71
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,17.69,8.97
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,19.1,10.12
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,20.5,11.26
2016,3,10,11,45,0.5,84.0,6.05,17.5,84.5,78.85,58.95
2016,3,10,12,0,1.0,146.0,6.2,18.0,147.0,137.63,106.23
2016,3,10,12,15,3.5,164.5,6.15,18.0,167.5,156.91,121.67
2016,3,10,12,30,6.0,183.0,6.1,18.0,188.0,175.94,136.87
2016,3,10,12,45,3.0,144.0,6.05,18.0,146.5,136.79,105.44
2016,3,10,13,0,0.0,105.0,6.0,18.0,105.0,98.05,74.2
2016,3,10,13,15,4.5,159.0,5.95,18.0,162.5,151.24,117.15
2016,3,10,13,30,9.0,213.0,5.9,18.0,220.0,203.42,158.84
2016,3,10,13,45,12.5,241.0,5.85,18.0,251.0,230.09,180.03
2016,3,10,14,0,16.0,269.0,5.8,18.0,282.0,255.8,200.42
2016,3,10,14,15,9.0,218.5,5.7,18.0,226.0,205.44,160.64
2016,3,10,14,30,2.0,168.0,5.6,18.0,170.0,155.9,121.26
2016,3,10,14,45,1.0,112.5,5.6,18.0,113.5,105.03,80.41
2016,3,10,15,0,0.0,57.0,5.6,18.0,57.0,53.1,38.16
2016,3,10,15,15,0.0,80.0,5.5,17.5,80.0,74.56,56.04
2016,3,10,15,30,0.0,103.0,5.4,17.0,103.0,95.67,73.69
2016,3,10,15,45,0.0,62.0,5.3,17.0,62.0,57.71,42.5
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,19.5,10.72
2016,3,10,16,15,0.0,37.5,4.95,16.5,37.5,34.84,23.73
2016,3,10,16,30,0.0,54.0,4.7,16.0,54.0,50.2,36.85
2016,3,10,16,45,0.0,46.5,4.45,16.0,46.5,43.2,32.72
2016,3,10,17,0,0.0,39.0,4.2,16.0,39.0,36.21,26.61
2016,3,10,17,15,0.0,31.5,4.05,16.0,31.5,29.23,20.43
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,22.25,14.16
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,15.75,8.25
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,9.26,2.32
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,4.62,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,0.0,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.48,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,20.89,10.9
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,35.91,24.53
2016,3,11,7,45,0.0,58.5,1.85,14.5,58.5,57.28,43.05
2016,3,11,8,0,0.0,79.0,1.8,15.0,79.0,78.11,60.85
2016,3,11,8,15,0.5,100.5,1.85,15.0,100.5,100.09,79.39
2016,3,11,8,30,1.0,122.0,1.9,15.0,122.0,121.82,97.38
2016,3,11,8,45,0.5,71.5,1.95,15.5,71.5,66.9,51.04
2016,3,11,9,0,0.0,21.0,2.0,16.0,21.0,19.49,10.88
2016,3,11,9,15,0.0,15.5,2.15,16.0,15.5,14.39,6.52
2016,3,11,9,30,0.0,10.0,2.3,16.0,10.0,9.29,2.18
2016,3,11,9,45,0.0,79.5,2.5,16.5,79.5,74.06,56.13
2016,3,11,10,0,0.0,149.0,2.7,17.0,149.0,141.42,110.75
2016,3,11,10,15,0.0,82.5,2.85,17.5,82.5,76.91,57.8
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.89,6.67
2016,3,11,10,45,0.0,18.0,3.2,18.5,18.0,16.75,8.17
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,18.62,9.65
2016,3,11,11,15,0.0,36.0,3.4,19.0,36.0,33.55,21.85
2016,3,11,11,30,0.0,52.0,3.4,19.0,52.0,48.5,33.99
2016,3,11,11,45,0.0,42.5,3.4,19.5,42.5,39.64,26.68
2016,3,11,12,0,0.0,33.0,3.4,20.0,33.0,30.77,19.41
2016,3,11,12,15,0.0,59.5,3.3,20.0,59.5,55.54,39.45
2016,3,11,12,30,0.0,86.0,3.2,20.0,86.0,80.34,59.38
2016,3,11,12,45,279.0,199.5,3.1,20.0,430.5,409.73,323.21
2016,3,11,13,0,558.0,313.0,3.0,20.0,775.0,706.26,540.94
2016,3,11,13,15,280.5,239.0,2.9,20.0,472.0,421.78,327.76
2016,3,11,13,30,3.0,165.0,2.8,20.0,169.0,155.41,118.61
2016,3,11,13,45,76.0,278.5,2.7,20.5,339.5,301.91,233.67
2016,3,11,14,0,149.0,392.0,2.6,21.0,510.0,434.09,332.08
2016,3,11,14,15,77.5,294.5,2.6,21.0,355.5,305.48,234.65
2016,3,11,14,30,6.0,197.0,2.6,21.0,201.0,183.78,141.02
2016,3,11,14,45,12.0,221.5,2.6,21.0,229.5,206.88,159.52
2016,3,11,15,0,18.0,246.0,2.6,21.0,258.0,228.36,176.35
2016,3,11,15,15,201.0,249.0,2.55,20.5,372.0,277.78,211.73
2016,3,11,15,30,384.0,252.0,2.5,20.0,486.0,310.12,230.6
2016,3,11,15,45,192.0,164.5,2.45,20.0,281.5,175.33,129.49
2016,3,11,16,0,0.0,77.0,2.4,20.0,77.0,71.7,53.5
2016,3,11,16,15,198.0,118.5,2.15,19.5,205.5,114.09,80.19
2016,3,11,16,30,396.0,160.0,1.9,19.0,334.0,132.16,92.04
2016,3,11,16,45,365.5,144.0,1.65,19.0,288.5,98.51,80.17
2016,3,11,17,0,335.0,128.0,1.4,19.0,243.0,95.43,77.75
2016,3,11,17,15,303.5,107.5,1.2,18.5,197.5,81.79,66.15
2016,3,11,17,30,272.0,87.0,1.0,18.0,152.0,67.55,53.74
2016,3,11,17,45,211.0,67.5,0.85,17.5,109.5,53.38,41.06
2016,3,11,18,0,150.0,48.0,0.7,17.0,67.0,38.68,27.59
2016,3,11,18,15,75.0,24.0,0.7,16.5,33.5,19.98,8.76
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,8.1,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,58.71,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.0,168.48,129.02
2016,3,12,7,30,310.0,55.0,1.4,14.0,102.0,266.02,216.06
2016,3,12,7,45,413.0,65.0,1.45,14.5,156.0,350.09,288.17
2016,3,12,8,0,516.0,75.0,1.5,15.0,210.0,446.74,367.29
2016,3,12,8,15,573.0,83.5,1.65,15.5,266.0,514.19,420.72
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,583.7,473.84
2016,3,12,8,45,315.0,90.0,2.0,16.5,205.0,356.92,293.49
2016,3,12,9,0,0.0,88.0,2.2,17.0,88.0,82.28,63.02
2016,3,12,9,15,399.0,94.5,2.25,17.5,314.0,449.94,368.59
2016,3,12,9,30,798.0,101.0,2.3,18.0,540.0,788.62,618.16
2016,3,12,9,45,503.5,198.0,2.4,18.5,483.0,661.59,518.52
2016,3,12,10,0,209.0,295.0,2.5,19.0,426.0,497.68,389.08
2016,3,12,10,15,125.5,295.0,2.4,19.0,375.5,423.34,330.8
2016,3,12,10,30,42.0,295.0,2.3,19.0,325.0,336.02,261.36
2016,3,12,10,45,28.5,276.5,2.25,19.5,297.5,301.75,234.11
2016,3,12,11,0,15.0,258.0,2.2,20.0,270.0,259.86,200.8
2016,3,12,11,15,21.0,285.5,2.15,20.0,302.5,291.07,224.67
2016,3,12,11,30,27.0,313.0,2.1,20.0,335.0,330.28,254.07
2016,3,12,11,45,19.5,279.5,2.05,20.5,295.5,281.3,215.91
2016,3,12,12,0,12.0,246.0,2.0,21.0,256.0,241.75,185.13
2016,3,12,12,15,59.5,331.5,2.0,21.0,381.5,366.0,280.28
2016,3,12,12,30,107.0,417.0,2.0,21.0,507.0,481.15,364.82
2016,3,12,12,45,513.5,266.5,2.05,21.5,694.5,652.92,496.44
2016,3,12,13,0,920.0,116.0,2.1,22.0,882.0,787.97,593.92
2016,3,12,13,15,917.5,115.5,2.1,22.0,872.0,753.41,569.05
2016,3,12,13,30,915.0,115.0,2.1,22.0,862.0,716.28,542.05
2016,3,12,13,45,910.0,114.0,2.15,22.0,843.5,674.72,511.67
2016,3,12,14,0,905.0,113.0,2.2,22.0,825.0,631.13,479.03
2016,3,12,14,15,898.0,111.5,2.15,22.0,798.0,584.19,442.62
2016,3,12,14,30,891.0,110.0,2.1,22.0,771.0,535.79,404.16
2016,3,12,14,45,881.5,107.5,2.1,22.0,736.5,484.2,362.45
2016,3,12,15,0,872.0,105.0,2.1,22.0,702.0,431.84,318.93
2016,3,12,15,15,612.5,183.0,2.1,22.0,590.0,352.33,258.34
2016,3,12,15,30,353.0,261.0,2.1,22.0,478.0,309.08,228.25
2016,3,12,15,45,584.0,176.0,2.1,22.0,502.0,266.86,185.79
2016,3,12,16,0,815.0,91.0,2.1,22.0,526.0,206.65,126.65
2016,3,12,16,15,789.0,87.0,1.95,21.5,474.0,151.74,84.77
2016,3,12,16,30,763.0,83.0,1.8,21.0,422.0,99.46,53.36
2016,3,12,16,45,731.0,77.0,1.7,20.5,367.0,54.51,41.87
2016,3,12,17,0,699.0,71.0,1.6,20.0,312.0,47.23,35.78
2016,3,12,17,15,643.5,64.5,1.5,19.0,255.5,44.58,33.65
2016,3,12,17,30,588.0,58.0,1.4,18.0,199.0,41.81,31.28
2016,3,12,17,45,501.5,48.0,1.3,17.5,146.0,35.83,25.81
2016,3,12,18,0,415.0,38.0,1.2,17.0,93.0,29.54,19.8
2016,3,12,18,15,254.5,24.0,1.3,16.5,52.5,19.01,8.44
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,9.53,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,38.31,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,103.9,0.27
2016,3,13,7,15,287.0,32.5,3.75,13.5,70.0,216.77,169.43
2016,3,13,7,30,434.0,47.0,3.7,14.0,116.0,328.24,269.43
2016,3,13,7,45,539.5,54.5,3.7,15.0,174.5,418.9,347.43
2016,3,13,8,0,645.0,62.0,3.7,16.0,233.0,516.63,427.61
2016,3,13,8,15,699.0,68.0,3.8,17.0,292.5,583.6,480.09
2016,3,13,8,30,753.0,74.0,3.9,18.0,352.0,648.62,527.74
2016,3,13,8,45,799.0,76.0,4.0,19.0,411.5,708.06,569.01
2016,3,13,9,0,845.0,78.0,4.1,20.0,471.0,767.37,608.87
2016,3,13,9,15,868.0,81.0,4.25,20.5,524.5,808.86,636.12
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,841.71,656.89
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.5,873.34,676.0
2016,3,13,10,0,927.0,88.0,4.8,23.0,675.0,902.19,692.99
2016,3,13,10,15,938.0,90.0,4.95,23.0,716.0,921.93,706.0
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,938.28,716.82
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.5,947.56,721.43
2016,3,13,11,0,963.0,96.0,5.4,24.0,824.0,953.14,723.64
2016,3,13,11,15,968.0,97.0,5.5,24.0,849.0,952.15,722.58
2016,3,13,11,30,973.0,98.0,5.6,24.0,874.0,947.39,719.1
2016,3,13,11,45,975.0,99.5,5.75,24.5,890.5,936.82,710.58
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,922.56,699.63
2016,3,13,12,15,977.5,101.0,5.95,25.0,914.0,901.94,685.2
2016,3,13,12,30,978.0,101.0,6.0,25.0,921.0,877.86,668.43
2016,3,13,12,45,975.0,102.0,6.05,25.5,918.5,848.71,646.8
2016,3,13,13,0,972.0,103.0,6.1,26.0,916.0,816.49,623.07
2016,3,13,13,15,968.5,102.5,6.05,26.0,905.0,779.62,596.87
2016,3,13,13,30,965.0,102.0,6.0,26.0,894.0,740.09,567.5
2016,3,13,13,45,956.5,102.5,6.0,26.5,873.0,695.84,532.53
