Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,18.37,6.85
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,10.96,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,67.35,0.0
2016,4,3,6,45,282.0,26.0,2.1,10.5,59.0,203.75,152.36
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,320.33,261.87
2016,4,3,7,15,530.0,49.0,2.4,12.5,158.0,403.99,335.62
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,494.6,411.5
2016,4,3,7,45,675.0,64.5,2.45,14.0,273.5,565.48,467.55
2016,4,3,8,0,731.0,71.0,2.5,15.0,333.0,635.31,518.8
2016,4,3,8,15,768.0,76.0,2.5,16.0,392.0,694.96,559.68
2016,4,3,8,30,805.0,81.0,2.5,17.0,451.0,754.66,599.05
2016,4,3,8,45,831.0,84.5,2.5,18.5,508.0,803.08,627.81
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,850.08,654.69
2016,4,3,9,15,876.0,91.0,2.4,20.5,617.0,881.32,671.67
2016,4,3,9,30,895.0,94.0,2.3,21.0,669.0,917.4,691.75
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.5,946.2,706.5
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,972.01,719.1
2016,4,3,10,15,934.0,101.0,2.05,22.5,802.0,989.85,726.97
2016,4,3,10,30,944.0,103.0,2.0,23.0,842.0,1004.23,732.71
2016,4,3,10,45,951.5,104.5,2.0,23.5,874.0,1012.14,735.02
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,1016.37,735.19
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,1013.99,733.4
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,1007.88,729.43
2016,4,3,11,45,971.5,109.0,2.2,24.5,969.0,995.75,720.94
2016,4,3,12,0,974.0,110.0,2.3,25.0,984.0,979.98,710.22
2016,4,3,12,15,975.0,110.0,2.35,25.0,990.5,958.37,696.67
2016,4,3,12,30,976.0,110.0,2.4,25.0,997.0,933.37,680.97
2016,4,3,12,45,975.0,110.0,2.5,25.0,994.0,903.45,662.45
2016,4,3,13,0,974.0,110.0,2.6,25.0,991.0,870.5,641.78
2016,4,3,13,15,971.5,109.5,2.6,25.0,979.0,833.06,617.2
2016,4,3,13,30,969.0,109.0,2.6,25.0,967.0,792.99,590.72
2016,4,3,13,45,965.0,108.0,2.65,25.0,946.0,749.0,560.63
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,702.85,527.26
2016,4,3,14,15,954.5,106.0,2.7,25.0,895.5,653.28,490.32
2016,4,3,14,30,948.0,105.0,2.7,25.0,866.0,602.16,451.24
2016,4,3,14,45,939.0,103.0,2.7,25.0,829.0,547.67,408.56
2016,4,3,15,0,930.0,101.0,2.7,25.0,792.0,492.35,363.96
2016,4,3,15,15,917.5,98.5,2.65,25.0,748.0,434.69,316.24
2016,4,3,15,30,905.0,96.0,2.6,25.0,704.0,377.07,267.35
2016,4,3,15,45,888.5,93.5,2.6,25.0,654.5,318.62,217.23
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,254.51,162.88
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,196.29,115.32
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,140.33,74.52
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,85.69,45.45
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,52.9,40.05
2016,4,3,17,15,717.5,69.0,1.7,21.5,319.5,50.45,38.33
2016,4,3,17,30,671.0,63.0,1.5,20.0,260.0,43.54,32.6
2016,4,3,17,45,598.0,55.5,1.3,19.0,202.0,39.89,29.45
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,36.07,25.94
2016,4,3,18,15,398.0,36.0,1.15,17.0,94.0,27.9,18.32
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,19.24,7.85
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,11.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,67.39,0.0
2016,4,4,6,45,270.0,28.5,3.55,11.0,61.0,201.42,153.52
2016,4,4,7,0,422.0,43.0,3.8,12.0,104.0,314.77,259.06
2016,4,4,7,15,510.5,52.5,3.8,13.0,160.0,398.37,332.68
2016,4,4,7,30,599.0,62.0,3.8,14.0,216.0,488.77,408.39
2016,4,4,7,45,655.5,68.5,3.85,15.0,275.0,559.38,464.85
2016,4,4,8,0,712.0,75.0,3.9,16.0,334.0,632.68,519.71
2016,4,4,8,15,749.0,80.5,4.05,17.0,392.5,688.21,558.69
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,747.94,599.62
2016,4,4,8,45,813.0,89.5,4.35,19.0,507.0,796.65,631.34
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,844.02,661.66
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,882.08,684.16
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,910.32,699.72
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,938.73,714.14
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,964.2,726.33
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.0,981.75,734.16
2016,4,4,10,30,927.0,108.0,3.7,24.0,837.0,995.92,739.74
2016,4,4,10,45,934.0,110.0,3.55,25.0,869.0,1003.73,739.7
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,1007.91,737.38
2016,4,4,11,15,946.0,113.0,3.3,26.0,924.5,1005.49,734.16
2016,4,4,11,30,951.0,114.0,3.2,26.0,948.0,999.39,728.75
2016,4,4,11,45,954.0,114.5,3.1,26.5,962.5,987.31,718.2
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,971.66,705.55
2016,4,4,12,15,957.5,115.5,2.9,27.0,983.0,950.32,690.76
2016,4,4,12,30,958.0,116.0,2.8,27.0,989.0,925.67,673.94
2016,4,4,12,45,957.5,115.5,2.7,27.5,985.5,896.07,652.68
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,863.48,629.58
2016,4,4,13,15,954.0,114.5,2.5,28.0,970.0,826.15,604.64
2016,4,4,13,30,951.0,114.0,2.4,28.0,958.0,786.29,577.97
2016,4,4,13,45,946.5,113.0,2.35,28.5,937.0,742.61,546.76
2016,4,4,14,0,942.0,112.0,2.3,29.0,916.0,696.87,512.79
2016,4,4,14,15,935.0,110.5,2.2,28.5,887.0,647.36,477.23
2016,4,4,14,30,928.0,109.0,2.1,28.0,858.0,596.43,439.63
2016,4,4,14,45,919.0,107.0,2.05,28.0,821.0,542.88,398.4
2016,4,4,15,0,910.0,105.0,2.0,28.0,784.0,488.55,355.37
2016,4,4,15,15,897.0,102.5,1.95,28.0,740.0,431.72,309.32
2016,4,4,15,30,884.0,100.0,1.9,28.0,696.0,375.0,262.18
2016,4,4,15,45,867.5,97.0,1.85,28.0,646.5,317.28,213.61
2016,4,4,16,0,851.0,94.0,1.8,28.0,597.0,254.0,160.92
2016,4,4,16,15,828.0,90.5,1.7,27.5,543.0,196.88,115.03
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,142.1,75.54
2016,4,4,16,45,774.5,82.0,1.55,26.5,431.5,88.37,46.77
2016,4,4,17,0,744.0,77.0,1.5,26.0,374.0,54.34,40.73
2016,4,4,17,15,697.0,71.0,1.4,24.5,315.5,47.11,34.97
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,44.96,33.4
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,40.98,30.02
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,36.8,26.23
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,28.69,18.76
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,20.08,8.7
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,7.15,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,103.38,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,218.89,167.44
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,333.57,271.71
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,416.68,344.19
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,506.32,418.47
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,575.35,472.27
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,642.78,520.81
2016,4,5,8,15,765.5,78.5,3.2,19.0,400.5,700.79,560.65
2016,4,5,8,30,801.0,83.0,3.3,20.0,459.0,758.69,599.11
2016,4,5,8,45,826.5,87.0,3.45,21.5,515.0,807.2,628.75
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,854.26,656.6
2016,4,5,9,15,870.5,94.0,3.65,23.5,622.5,892.16,679.53
2016,4,5,9,30,889.0,97.0,3.7,24.0,674.0,920.21,695.51
2016,4,5,9,45,902.5,99.0,3.75,24.5,720.0,947.31,710.84
2016,4,5,10,0,916.0,101.0,3.8,25.0,766.0,971.43,724.13
2016,4,5,10,15,926.0,103.0,3.9,25.0,805.0,989.07,734.87
2016,4,5,10,30,936.0,105.0,4.0,25.0,844.0,1003.29,743.5
2016,4,5,10,45,943.0,106.5,4.15,25.5,876.0,1010.58,746.52
2016,4,5,11,0,950.0,108.0,4.3,26.0,908.0,1014.22,747.3
2016,4,5,11,15,955.0,109.0,4.4,26.0,931.5,1011.75,745.37
2016,4,5,11,30,960.0,110.0,4.5,26.0,955.0,1005.59,741.17
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.5,993.4,731.72
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,977.61,720.25
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,956.53,706.4
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,932.09,690.35
2016,4,5,12,45,966.5,112.0,4.9,27.5,992.5,901.88,669.36
2016,4,5,13,0,965.0,112.0,5.0,28.0,989.0,868.7,646.32
2016,4,5,13,15,962.5,111.5,5.05,28.0,976.5,831.49,621.44
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,791.68,594.6
2016,4,5,13,45,954.5,110.0,5.15,28.0,943.0,746.98,563.21
2016,4,5,14,0,949.0,109.0,5.2,28.0,922.0,700.29,528.61
2016,4,5,14,15,942.0,108.0,5.15,27.5,892.5,650.91,491.89
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,600.09,453.05
2016,4,5,14,45,924.5,105.5,5.1,27.0,825.5,545.89,409.85
2016,4,5,15,0,914.0,104.0,5.1,27.0,788.0,491.05,364.98
2016,4,5,15,15,901.0,101.5,5.0,26.5,744.0,434.02,317.79
2016,4,5,15,30,888.0,99.0,4.9,26.0,700.0,377.1,269.49
2016,4,5,15,45,741.5,133.5,4.8,26.0,611.0,302.57,210.22
2016,4,5,16,0,595.0,168.0,4.7,26.0,522.0,253.81,172.9
2016,4,5,16,15,701.0,127.5,4.5,25.5,506.5,201.78,125.88
2016,4,5,16,30,807.0,87.0,4.3,25.0,491.0,143.87,77.62
2016,4,5,16,45,773.5,82.5,4.15,25.0,433.5,90.26,48.05
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,55.03,41.51
2016,4,5,17,15,693.5,72.0,3.55,24.0,317.0,47.75,35.59
2016,4,5,17,30,647.0,66.0,3.1,23.0,258.0,45.64,33.97
2016,4,5,17,45,572.5,58.0,2.7,22.0,201.0,41.7,30.62
2016,4,5,18,0,498.0,50.0,2.3,21.0,144.0,37.56,26.88
2016,4,5,18,15,376.0,38.0,2.3,20.0,94.5,29.49,19.45
2016,4,5,18,30,254.0,26.0,2.3,19.0,45.0,20.93,9.67
2016,4,5,18,45,127.0,13.0,2.35,18.5,22.5,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,12.73,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,31.39,0.0
2016,4,6,6,45,121.5,38.0,3.0,15.5,55.5,127.24,96.13
2016,4,6,7,0,214.0,62.0,3.2,16.0,95.0,213.67,173.02
2016,4,6,7,15,293.5,80.0,3.45,16.5,145.5,301.12,248.19
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,385.59,319.07
2016,4,6,7,45,362.5,114.5,4.0,18.0,229.0,411.49,339.3
2016,4,6,8,0,352.0,131.0,4.3,19.0,262.0,435.46,356.94
2016,4,6,8,15,251.0,168.0,4.65,19.5,269.0,399.41,325.25
2016,4,6,8,30,150.0,205.0,5.0,20.0,276.0,354.78,286.16
2016,4,6,8,45,464.0,156.5,5.4,20.5,413.0,586.83,473.99
2016,4,6,9,0,778.0,108.0,5.8,21.0,550.0,812.9,644.06
2016,4,6,9,15,800.5,112.0,5.95,21.0,601.5,853.7,671.54
2016,4,6,9,30,823.0,116.0,6.1,21.0,653.0,892.44,698.26
2016,4,6,9,45,538.0,230.0,6.25,21.5,590.5,767.43,601.97
2016,4,6,10,0,253.0,344.0,6.4,22.0,528.0,617.45,480.57
2016,4,6,10,15,314.5,349.0,6.35,22.5,590.0,678.19,525.59
2016,4,6,10,30,376.0,354.0,6.3,23.0,652.0,738.49,568.78
2016,4,6,10,45,438.5,342.5,6.3,23.5,703.0,791.31,606.18
2016,4,6,11,0,501.0,331.0,6.3,24.0,754.0,832.44,634.92
2016,4,6,11,15,530.0,334.5,6.2,24.0,792.5,854.66,649.83
2016,4,6,11,30,559.0,338.0,6.1,24.0,831.0,874.05,662.74
2016,4,6,11,45,768.0,224.0,6.05,24.5,913.5,940.56,712.06
2016,4,6,12,0,977.0,110.0,6.0,25.0,996.0,988.28,742.64
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.5,968.21,727.72
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,944.66,710.88
2016,4,6,12,45,790.5,223.5,5.75,25.0,946.5,868.32,657.58
2016,4,6,13,0,598.0,337.0,5.7,25.0,882.0,790.68,597.21
2016,4,6,13,15,797.5,218.5,5.6,25.0,935.5,807.35,613.45
2016,4,6,13,30,997.0,100.0,5.5,25.0,989.0,809.98,616.72
2016,4,6,13,45,997.5,96.0,5.45,25.5,969.0,765.29,583.7
2016,4,6,14,0,998.0,92.0,5.4,26.0,949.0,718.06,546.88
2016,4,6,14,15,992.0,91.0,5.35,26.0,919.0,667.23,507.72
2016,4,6,14,30,986.0,90.0,5.3,26.0,889.0,614.74,466.39
2016,4,6,14,45,962.0,96.5,5.25,26.0,848.0,558.33,421.02
2016,4,6,15,0,938.0,103.0,5.2,26.0,807.0,502.35,374.9
2016,4,6,15,15,925.0,101.0,5.05,25.5,762.0,444.45,326.75
2016,4,6,15,30,912.0,99.0,4.9,25.0,717.0,386.64,277.44
2016,4,6,15,45,901.5,93.5,4.8,25.0,668.0,327.05,225.48
2016,4,6,16,0,891.0,88.0,4.7,25.0,619.0,267.81,173.88
2016,4,6,16,15,869.0,84.5,4.4,24.5,563.5,201.9,119.49
2016,4,6,16,30,847.0,81.0,4.1,24.0,508.0,144.86,76.89
2016,4,6,16,45,821.0,75.5,3.8,23.5,450.0,88.49,44.98
2016,4,6,17,0,795.0,70.0,3.5,23.0,392.0,48.73,36.45
2016,4,6,17,15,750.5,65.0,2.95,22.0,331.5,46.91,35.17
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,45.02,33.74
2016,4,6,17,45,639.5,53.0,1.9,20.0,212.5,41.24,30.51
2016,4,6,18,0,573.0,46.0,1.4,19.0,154.0,34.09,24.14
2016,4,6,18,15,450.5,35.5,1.35,18.0,102.5,27.19,17.73
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,19.92,9.36
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.05,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,19.22,0.0
2016,4,7,6,45,90.0,38.0,2.85,14.5,52.5,110.23,83.65
2016,4,7,7,0,180.0,57.0,3.2,16.0,86.0,186.36,150.91
2016,4,7,7,15,213.0,79.0,3.25,16.5,126.5,239.89,197.67
2016,4,7,7,30,246.0,101.0,3.3,17.0,167.0,295.3,244.46
2016,4,7,7,45,268.5,121.0,3.4,18.0,209.0,342.54,282.43
2016,4,7,8,0,291.0,141.0,3.5,19.0,251.0,390.68,319.7
2016,4,7,8,15,293.5,166.5,3.65,20.0,292.0,430.85,349.03
2016,4,7,8,30,296.0,192.0,3.8,21.0,333.0,469.77,376.53
2016,4,7,8,45,386.0,196.0,4.0,22.5,402.5,554.78,439.81
2016,4,7,9,0,476.0,200.0,4.2,24.0,472.0,658.56,514.12
2016,4,7,9,15,570.5,185.5,4.2,24.5,540.0,734.06,567.96
2016,4,7,9,30,665.0,171.0,4.2,25.0,608.0,818.32,625.34
2016,4,7,9,45,543.0,235.0,4.2,25.5,608.0,778.83,591.94
2016,4,7,10,0,421.0,299.0,4.2,26.0,608.0,737.17,556.55
2016,4,7,10,15,688.0,201.0,4.15,26.5,735.5,888.76,665.66
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,1023.29,751.98
2016,4,7,10,45,958.5,106.5,4.1,27.5,894.0,1029.35,752.26
2016,4,7,11,0,962.0,110.0,4.1,28.0,925.0,1031.64,751.21
2016,4,7,11,15,966.0,110.5,4.1,28.0,947.5,1027.5,747.66
2016,4,7,11,30,970.0,111.0,4.1,28.0,970.0,1019.66,741.89
2016,4,7,11,45,953.5,123.5,4.1,28.5,979.0,1001.27,727.93
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,979.39,711.92
2016,4,7,12,15,777.0,233.5,4.0,29.0,943.5,919.22,671.57
2016,4,7,12,30,617.0,331.0,3.9,29.0,899.0,850.27,620.97
2016,4,7,12,45,618.0,329.0,3.85,29.0,896.0,825.73,604.31
2016,4,7,13,0,619.0,327.0,3.8,29.0,893.0,799.21,585.9
2016,4,7,13,15,596.0,333.5,3.65,29.0,872.5,760.24,557.98
2016,4,7,13,30,573.0,340.0,3.5,29.0,852.0,721.06,529.8
2016,4,7,13,45,583.0,324.0,3.4,29.5,835.5,685.12,503.53
2016,4,7,14,0,593.0,308.0,3.3,30.0,819.0,647.35,475.63
2016,4,7,14,15,524.5,317.0,3.15,29.5,758.0,582.32,429.05
2016,4,7,14,30,456.0,326.0,3.0,29.0,697.0,522.36,385.59
2016,4,7,14,45,478.0,301.5,2.9,29.0,675.0,485.58,357.97
2016,4,7,15,0,500.0,277.0,2.8,29.0,653.0,446.29,327.56
2016,4,7,15,15,558.0,238.5,2.65,29.0,636.5,407.38,295.99
2016,4,7,15,30,616.0,200.0,2.5,29.0,620.0,361.26,257.56
2016,4,7,15,45,668.5,164.0,2.4,29.0,590.0,309.32,213.43
2016,4,7,16,0,721.0,128.0,2.3,29.0,560.0,251.85,164.05
2016,4,7,16,15,618.5,143.5,2.1,28.5,489.5,203.56,128.52
2016,4,7,16,30,516.0,159.0,1.9,28.0,419.0,167.08,105.78
2016,4,7,16,45,605.0,125.5,1.75,27.5,396.5,112.85,68.57
2016,4,7,17,0,694.0,92.0,1.6,27.0,374.0,59.62,44.96
2016,4,7,17,15,645.0,85.0,1.45,25.5,315.5,57.42,43.58
2016,4,7,17,30,596.0,78.0,1.3,24.0,257.0,55.07,41.92
2016,4,7,17,45,521.0,68.0,1.2,23.0,200.5,49.91,37.58
2016,4,7,18,0,446.0,58.0,1.1,22.0,144.0,44.47,32.74
2016,4,7,18,15,330.0,43.5,1.15,21.0,95.0,34.35,23.57
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,22.74,11.59
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.5,3.2,13.0,11.5,10.96,0.0
2016,4,8,6,30,0.0,23.0,3.4,13.0,23.0,25.2,1.65
2016,4,8,6,45,143.5,41.0,3.6,13.5,64.5,142.83,111.23
2016,4,8,7,0,287.0,59.0,3.8,14.0,106.0,261.56,215.05
2016,4,8,7,15,366.0,74.5,4.05,15.0,158.5,340.0,283.0
2016,4,8,7,30,445.0,90.0,4.3,16.0,211.0,424.96,353.97
2016,4,8,7,45,396.0,112.5,4.55,17.0,239.0,434.48,360.34
2016,4,8,8,0,347.0,135.0,4.8,18.0,267.0,438.43,361.25
2016,4,8,8,15,438.5,139.0,5.1,18.5,332.5,524.35,429.89
2016,4,8,8,30,530.0,143.0,5.4,19.0,398.0,615.21,500.42
2016,4,8,8,45,531.5,161.5,5.7,20.0,442.5,651.76,525.15
2016,4,8,9,0,533.0,180.0,6.0,21.0,487.0,686.17,547.98
2016,4,8,9,15,510.5,207.5,5.95,21.0,522.0,707.21,560.87
2016,4,8,9,30,488.0,235.0,5.9,21.0,557.0,724.59,571.01
2016,4,8,9,45,515.5,243.5,5.85,21.5,604.0,764.02,597.67
2016,4,8,10,0,543.0,252.0,5.8,22.0,651.0,802.0,622.8
2016,4,8,10,15,425.0,313.5,5.7,22.5,636.0,756.85,583.26
2016,4,8,10,30,307.0,375.0,5.6,23.0,621.0,696.95,533.74
2016,4,8,10,45,327.5,387.5,5.5,23.5,658.5,724.87,552.18
2016,4,8,11,0,348.0,400.0,5.4,24.0,696.0,751.07,568.8
2016,4,8,11,15,329.5,415.0,5.3,24.0,701.5,741.16,559.85
2016,4,8,11,30,311.0,430.0,5.2,24.0,707.0,729.72,550.09
2016,4,8,11,45,374.5,410.0,5.1,24.5,748.0,757.45,569.66
2016,4,8,12,0,438.0,390.0,5.0,25.0,789.0,787.42,590.13
2016,4,8,12,15,370.5,422.0,4.8,25.0,761.0,738.6,552.54
2016,4,8,12,30,303.0,454.0,4.6,25.0,733.0,695.47,519.25
2016,4,8,12,45,279.5,458.0,4.45,25.5,715.0,664.24,495.03
2016,4,8,13,0,256.0,462.0,4.3,26.0,697.0,633.37,471.32
2016,4,8,13,15,208.5,460.5,4.2,26.0,650.5,580.75,432.76
2016,4,8,13,30,161.0,459.0,4.1,26.0,604.0,531.55,396.53
2016,4,8,13,45,136.0,444.0,4.0,26.0,565.0,489.45,365.82
2016,4,8,14,0,111.0,429.0,3.9,26.0,526.0,453.16,339.14
2016,4,8,14,15,79.5,394.0,3.9,26.0,462.5,395.89,297.14
2016,4,8,14,30,48.0,359.0,3.9,26.0,399.0,342.16,257.47
2016,4,8,14,45,167.5,355.5,3.9,26.0,484.0,386.79,291.35
2016,4,8,15,0,287.0,352.0,3.9,26.0,569.0,417.24,312.72
2016,4,8,15,15,285.5,330.5,3.9,25.5,536.0,379.61,283.97
2016,4,8,15,30,284.0,309.0,3.9,25.0,503.0,342.18,255.0
2016,4,8,15,45,183.5,287.5,3.95,25.0,410.0,284.6,212.51
2016,4,8,16,0,83.0,266.0,4.0,25.0,317.0,238.74,180.2
2016,4,8,16,15,380.0,194.5,3.9,24.5,392.0,205.06,142.25
2016,4,8,16,30,677.0,123.0,3.8,24.0,467.0,156.89,93.07
2016,4,8,16,45,639.5,116.5,3.75,24.0,411.5,108.61,64.88
2016,4,8,17,0,602.0,110.0,3.7,24.0,356.0,73.16,57.12
2016,4,8,17,15,551.5,100.5,3.3,23.0,299.5,69.64,54.54
2016,4,8,17,30,501.0,91.0,2.9,22.0,243.0,65.05,50.89
2016,4,8,17,45,419.0,79.5,2.5,21.0,188.5,58.27,45.15
2016,4,8,18,0,337.0,68.0,2.1,20.0,134.0,51.16,38.82
2016,4,8,18,15,237.5,49.5,2.05,19.0,88.0,38.03,26.95
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,24.27,13.16
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,23.5,10.0,2.05,13.5,11.0,19.56,0.0
2016,4,9,6,30,47.0,20.0,2.3,14.0,22.0,56.46,18.48
2016,4,9,6,45,118.5,44.0,2.55,14.5,61.0,134.53,104.47
2016,4,9,7,0,190.0,68.0,2.8,15.0,100.0,209.16,170.53
2016,4,9,7,15,309.5,74.5,2.85,15.5,149.5,305.91,253.68
2016,4,9,7,30,429.0,81.0,2.9,16.0,199.0,403.81,335.53
2016,4,9,7,45,214.5,43.5,2.95,16.5,102.5,215.83,180.56
2016,4,9,8,0,0.0,6.0,3.0,17.0,6.0,5.56,0.0
2016,4,9,8,15,0.0,12.5,3.2,17.5,12.5,11.59,4.15
2016,4,9,8,30,0.0,19.0,3.4,18.0,19.0,17.64,9.17
2016,4,9,8,45,216.5,117.0,3.6,18.5,242.5,319.85,262.49
2016,4,9,9,0,433.0,215.0,3.8,19.0,466.0,640.52,509.46
2016,4,9,9,15,216.5,116.5,3.9,19.5,242.0,339.91,274.15
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,16.74,8.08
2016,4,9,9,45,0.0,32.0,4.15,20.5,32.0,29.79,18.74
2016,4,9,10,0,0.0,46.0,4.3,21.0,46.0,42.87,29.25
2016,4,9,10,15,17.0,188.0,4.35,21.5,202.0,202.11,156.48
2016,4,9,10,30,34.0,330.0,4.4,22.0,358.0,364.84,280.81
2016,4,9,10,45,19.0,246.5,4.5,22.5,262.0,253.14,194.21
2016,4,9,11,0,4.0,163.0,4.6,23.0,166.0,157.41,119.21
2016,4,9,11,15,2.0,101.5,4.6,23.0,103.0,96.93,71.67
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,37.36,24.27
2016,4,9,11,45,1.0,94.0,4.7,23.5,95.0,88.91,65.12
2016,4,9,12,0,2.0,148.0,4.8,24.0,150.0,140.6,105.4
2016,4,9,12,15,9.0,222.5,4.85,24.0,231.5,216.69,164.35
2016,4,9,12,30,16.0,297.0,4.9,24.0,313.0,291.87,221.61
2016,4,9,12,45,239.0,343.5,4.95,24.5,564.5,525.13,400.88
2016,4,9,13,0,462.0,390.0,5.0,25.0,816.0,732.84,551.84
2016,4,9,13,15,646.5,281.5,5.0,25.0,868.0,752.69,569.28
2016,4,9,13,30,831.0,173.0,5.0,25.0,920.0,760.5,578.26
2016,4,9,13,45,560.0,297.0,5.05,25.5,795.5,647.9,490.68
2016,4,9,14,0,289.0,421.0,5.1,26.0,671.0,553.05,416.02
2016,4,9,14,15,543.0,295.0,5.1,25.5,745.5,576.55,437.5
2016,4,9,14,30,797.0,169.0,5.1,25.0,820.0,580.61,441.98
2016,4,9,14,45,783.5,167.0,5.15,25.0,783.5,530.13,401.71
2016,4,9,15,0,770.0,165.0,5.2,25.0,747.0,475.29,357.43
2016,4,9,15,15,754.0,161.0,5.2,25.0,704.5,421.9,313.1
2016,4,9,15,30,738.0,157.0,5.2,25.0,662.0,369.35,268.52
2016,4,9,15,45,718.0,151.5,5.2,25.0,614.0,315.55,222.55
2016,4,9,16,0,698.0,146.0,5.2,25.0,566.0,263.51,178.09
2016,4,9,16,15,670.0,140.0,5.05,24.5,514.0,211.72,135.79
2016,4,9,16,30,642.0,134.0,4.9,24.0,462.0,163.05,99.43
2016,4,9,16,45,609.0,125.0,4.8,24.0,407.5,115.06,70.52
2016,4,9,17,0,576.0,116.0,4.7,24.0,353.0,77.76,61.05
2016,4,9,17,15,525.0,106.5,4.4,23.5,297.5,74.06,58.22
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,69.32,54.36
2016,4,9,17,45,405.0,83.5,3.8,22.5,189.0,61.21,47.4
2016,4,9,18,0,336.0,70.0,3.5,22.0,136.0,52.66,39.78
2016,4,9,18,15,233.0,51.5,3.55,21.5,90.0,39.58,27.97
2016,4,9,18,30,130.0,33.0,3.6,21.0,44.0,27.03,15.3
2016,4,9,18,45,65.0,16.5,3.65,20.5,22.0,15.73,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,24.93,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,70.95,31.44
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,161.88,126.65
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,265.64,216.63
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,343.36,283.8
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,427.74,354.38
2016,4,10,7,45,219.0,74.0,5.15,19.0,135.5,261.68,216.85
2016,4,10,8,0,0.0,54.0,5.5,20.0,54.0,50.19,36.28
2016,4,10,8,15,0.0,87.0,5.65,20.5,87.0,81.51,62.01
2016,4,10,8,30,0.0,120.0,5.8,21.0,120.0,114.51,88.6
2016,4,10,8,45,0.0,136.5,5.95,21.5,136.5,130.57,101.08
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,146.58,113.37
2016,4,10,9,15,0.0,153.0,6.1,22.5,153.0,145.84,112.16
2016,4,10,9,30,0.0,153.0,6.1,23.0,153.0,145.31,111.19
2016,4,10,9,45,2.0,164.5,6.15,24.0,166.0,158.15,120.66
2016,4,10,10,0,4.0,176.0,6.2,25.0,179.0,171.0,130.02
2016,4,10,10,15,4.0,172.0,6.2,25.5,175.0,166.75,126.18
2016,4,10,10,30,4.0,168.0,6.2,26.0,171.0,162.62,122.49
2016,4,10,10,45,10.0,224.5,6.2,26.5,232.5,222.99,168.75
2016,4,10,11,0,16.0,281.0,6.2,27.0,294.0,283.31,214.1
2016,4,10,11,15,21.0,316.0,6.2,26.5,334.5,321.21,242.88
2016,4,10,11,30,26.0,351.0,6.2,26.0,375.0,367.38,277.76
2016,4,10,11,45,27.5,353.0,6.2,26.0,379.0,367.7,277.75
2016,4,10,12,0,29.0,355.0,6.2,26.0,383.0,367.83,277.74
2016,4,10,12,15,19.5,285.0,6.1,25.5,304.0,284.94,215.64
2016,4,10,12,30,10.0,215.0,6.0,25.0,225.0,209.85,158.57
2016,4,10,12,45,31.5,319.5,5.95,25.0,349.0,326.36,247.8
2016,4,10,13,0,53.0,424.0,5.9,25.0,473.0,436.23,329.81
2016,4,10,13,15,63.5,429.0,5.7,25.0,487.0,443.07,334.66
2016,4,10,13,30,74.0,434.0,5.5,25.0,501.0,448.74,338.85
2016,4,10,13,45,52.5,393.0,5.3,25.0,440.0,391.31,295.85
2016,4,10,14,0,31.0,352.0,5.1,25.0,379.0,336.5,254.69
2016,4,10,14,15,18.5,268.5,5.25,25.0,284.5,256.72,194.72
2016,4,10,14,30,6.0,185.0,5.4,25.0,190.0,173.81,131.24
2016,4,10,14,45,21.5,249.5,5.6,25.5,266.0,232.85,176.89
2016,4,10,15,0,37.0,314.0,5.8,26.0,342.0,289.23,219.68
2016,4,10,15,15,35.5,295.0,5.85,26.0,321.0,268.27,203.85
2016,4,10,15,30,34.0,276.0,5.9,26.0,300.0,247.65,188.32
2016,4,10,15,45,19.5,229.5,5.95,26.0,243.0,209.76,159.7
2016,4,10,16,0,5.0,183.0,6.0,26.0,186.0,165.42,125.94
2016,4,10,16,15,76.0,204.5,5.9,25.5,243.5,185.04,139.12
2016,4,10,16,30,147.0,226.0,5.8,25.0,301.0,191.34,141.9
2016,4,10,16,45,131.0,202.5,5.7,25.0,263.5,160.79,120.41
2016,4,10,17,0,115.0,179.0,5.6,25.0,226.0,133.95,108.2
2016,4,10,17,15,101.0,153.0,5.3,24.5,190.0,116.76,94.23
2016,4,10,17,30,87.0,127.0,5.0,24.0,154.0,103.35,83.17
2016,4,10,17,45,64.0,101.5,4.7,23.5,119.0,84.0,66.71
2016,4,10,18,0,41.0,76.0,4.4,23.0,84.0,64.19,49.47
2016,4,10,18,15,20.5,51.0,4.35,22.5,55.0,44.24,31.81
2016,4,10,18,30,0.0,26.0,4.3,22.0,26.0,23.91,13.02
2016,4,10,18,45,0.0,13.0,4.25,21.5,13.0,12.39,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.0,2.0,1.91,0.0
2016,4,11,6,30,0.0,4.0,3.9,19.0,4.0,3.7,0.0
2016,4,11,6,45,0.0,10.0,3.95,19.5,10.0,9.26,1.84
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,14.82,6.66
2016,4,11,7,15,0.0,24.0,4.25,20.5,24.0,22.25,12.98
2016,4,11,7,30,0.0,32.0,4.5,21.0,32.0,29.69,19.22
2016,4,11,7,45,125.5,93.0,4.8,22.0,142.0,195.22,158.77
2016,4,11,8,0,251.0,154.0,5.1,23.0,252.0,379.47,307.06
2016,4,11,8,15,148.0,176.0,5.1,23.5,236.0,317.73,254.2
2016,4,11,8,30,45.0,198.0,5.1,24.0,220.0,247.96,194.92
2016,4,11,8,45,346.5,177.5,5.1,24.5,378.0,517.64,410.8
2016,4,11,9,0,648.0,157.0,5.1,25.0,536.0,770.36,599.61
2016,4,11,9,15,509.0,219.0,4.95,25.5,533.0,722.37,557.32
2016,4,11,9,30,370.0,281.0,4.8,26.0,530.0,657.68,503.87
2016,4,11,9,45,573.5,216.5,4.7,26.5,630.5,791.54,602.32
2016,4,11,10,0,777.0,152.0,4.6,27.0,731.0,917.09,686.31
2016,4,11,10,15,790.5,154.5,4.35,27.5,769.0,936.52,694.61
2016,4,11,10,30,804.0,157.0,4.1,28.0,807.0,952.91,701.55
2016,4,11,10,45,826.5,151.5,3.9,28.5,841.5,966.31,706.71
2016,4,11,11,0,849.0,146.0,3.7,29.0,876.0,976.45,709.71
2016,4,11,11,15,856.0,147.5,3.45,29.5,899.0,975.78,705.37
2016,4,11,11,30,863.0,149.0,3.2,30.0,922.0,964.24,694.13
2016,4,11,11,45,875.0,144.5,3.0,30.5,939.5,955.99,685.57
2016,4,11,12,0,887.0,140.0,2.8,31.0,957.0,944.34,674.92
2016,4,11,12,15,889.5,140.0,2.65,31.0,963.0,925.08,661.27
2016,4,11,12,30,892.0,140.0,2.5,31.0,969.0,902.72,645.78
2016,4,11,12,45,671.5,268.0,2.45,31.5,891.0,816.92,586.5
2016,4,11,13,0,451.0,396.0,2.4,32.0,813.0,730.68,522.7
2016,4,11,13,15,676.0,263.5,2.35,32.0,879.0,761.07,548.42
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,775.67,561.16
2016,4,11,13,45,635.0,264.0,2.3,32.0,832.0,670.75,485.51
2016,4,11,14,0,369.0,397.0,2.3,32.0,719.0,585.15,422.33
2016,4,11,14,15,630.5,258.0,2.25,32.0,785.0,597.81,434.44
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,595.64,433.28
2016,4,11,14,45,882.5,117.5,2.2,32.0,815.5,543.96,394.1
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,491.63,353.58
2016,4,11,15,15,860.5,113.0,2.15,31.5,737.0,436.49,310.39
2016,4,11,15,30,848.0,110.0,2.1,31.0,694.0,375.81,261.95
2016,4,11,15,45,838.0,104.5,2.05,31.0,647.0,319.48,215.03
2016,4,11,16,0,828.0,99.0,2.0,31.0,600.0,263.61,168.2
2016,4,11,16,15,805.5,95.0,1.85,30.5,546.5,207.48,123.04
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,153.65,83.28
2016,4,11,16,45,755.5,85.5,1.55,30.0,437.0,100.87,52.22
2016,4,11,17,0,728.0,80.0,1.4,30.0,381.0,55.94,41.29
2016,4,11,17,15,683.0,74.0,1.2,29.0,323.0,48.6,35.49
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,46.57,34.01
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,42.71,30.77
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,38.63,27.17
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,31.11,20.41
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,23.14,12.38
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,39.59,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,115.61,70.1
2016,4,12,6,45,231.0,43.0,3.75,13.5,77.5,202.78,162.66
2016,4,12,7,0,335.0,61.0,3.8,14.0,121.0,294.47,243.71
2016,4,12,7,15,178.5,83.0,3.7,14.5,116.0,224.77,186.8
2016,4,12,7,30,22.0,105.0,3.6,15.0,111.0,130.11,105.1
2016,4,12,7,45,11.0,94.5,3.5,15.5,97.5,99.3,78.88
2016,4,12,8,0,0.0,84.0,3.4,16.0,84.0,78.98,61.15
2016,4,12,8,15,0.0,98.0,3.45,16.5,98.0,92.6,72.17
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,106.19,82.97
2016,4,12,8,45,0.0,109.0,3.6,17.5,109.0,102.65,79.58
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,99.42,76.5
2016,4,12,9,15,0.0,111.5,3.7,18.5,111.5,104.65,80.35
2016,4,12,9,30,0.0,117.0,3.7,19.0,117.0,109.89,84.18
2016,4,12,9,45,0.0,124.5,3.7,19.5,124.5,117.07,89.55
2016,4,12,10,0,0.0,132.0,3.7,20.0,132.0,124.24,94.87
2016,4,12,10,15,0.0,130.5,3.65,20.5,130.5,122.71,93.26
2016,4,12,10,30,0.0,129.0,3.6,21.0,129.0,121.22,91.71
2016,4,12,10,45,9.0,213.0,3.55,21.5,221.0,210.81,161.9
2016,4,12,11,0,18.0,297.0,3.5,22.0,313.0,300.94,230.39
2016,4,12,11,15,9.0,177.0,3.5,22.0,185.0,175.36,133.43
2016,4,12,11,30,0.0,57.0,3.5,22.0,57.0,53.27,37.05
2016,4,12,11,45,4.5,129.5,3.5,22.5,134.0,125.61,94.37
2016,4,12,12,0,9.0,202.0,3.5,23.0,211.0,197.96,150.3
2016,4,12,12,15,4.5,150.0,3.5,23.0,154.5,144.53,108.64
2016,4,12,12,30,0.0,98.0,3.5,23.0,98.0,91.7,67.19
2016,4,12,12,45,0.0,97.5,3.55,23.5,97.5,91.19,66.71
2016,4,12,13,0,0.0,97.0,3.6,24.0,97.0,90.68,66.19
2016,4,12,13,15,25.5,254.0,3.65,24.0,277.5,255.32,194.0
2016,4,12,13,30,51.0,411.0,3.7,24.0,458.0,411.9,310.78
2016,4,12,13,45,45.0,391.5,3.75,24.0,432.0,385.02,290.51
2016,4,12,14,0,39.0,372.0,3.8,24.0,406.0,358.98,271.42
2016,4,12,14,15,26.5,319.0,3.85,24.0,342.0,301.42,228.56
2016,4,12,14,30,14.0,266.0,3.9,24.0,278.0,250.2,190.03
2016,4,12,14,45,7.0,178.5,4.0,24.0,184.5,167.81,127.0
2016,4,12,15,0,0.0,91.0,4.1,24.0,91.0,84.94,62.26
2016,4,12,15,15,14.0,179.5,4.1,24.0,189.0,169.73,129.13
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,239.69,183.22
2016,4,12,15,45,14.0,156.5,4.1,24.0,166.0,146.91,111.43
2016,4,12,16,0,0.0,45.0,4.1,24.0,45.0,41.87,28.32
2016,4,12,16,15,0.5,101.5,4.05,23.5,102.0,94.15,70.8
2016,4,12,16,30,1.0,158.0,4.0,23.0,159.0,140.91,108.73
2016,4,12,16,45,0.5,137.5,3.95,22.5,138.0,122.65,94.61
2016,4,12,17,0,0.0,117.0,3.9,22.0,117.0,104.64,84.46
2016,4,12,17,15,0.0,98.5,3.75,21.5,98.5,88.8,71.34
2016,4,12,17,30,0.0,80.0,3.6,21.0,80.0,72.79,57.8
2016,4,12,17,45,0.0,62.0,3.45,20.5,62.0,57.01,44.17
2016,4,12,18,0,0.0,44.0,3.3,20.0,44.0,40.89,29.98
2016,4,12,18,15,0.0,29.0,3.5,19.5,29.0,26.92,17.49
2016,4,12,18,30,0.0,14.0,3.7,19.0,14.0,12.97,4.79
2016,4,12,18,45,0.0,7.0,3.95,18.5,7.0,6.67,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
