Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,14.0,5.5,5.24,0.0
2016,4,13,6,30,0.0,11.0,2.8,14.0,11.0,10.19,1.4
2016,4,13,6,45,0.0,24.5,2.9,14.5,24.5,22.73,13.22
2016,4,13,7,0,0.0,38.0,3.0,15.0,38.0,35.3,24.23
2016,4,13,7,15,0.0,54.5,3.0,15.5,54.5,51.08,37.83
2016,4,13,7,30,0.0,71.0,3.0,16.0,71.0,67.45,51.7
2016,4,13,7,45,0.0,88.0,3.0,16.5,88.0,84.24,65.63
2016,4,13,8,0,0.0,105.0,3.0,17.0,105.0,100.92,79.18
2016,4,13,8,15,0.0,66.5,2.95,17.0,66.5,61.87,46.39
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,26.01,16.24
2016,4,13,8,45,0.0,53.0,2.85,17.5,53.0,49.3,35.55
2016,4,13,9,0,0.0,78.0,2.8,18.0,78.0,72.66,54.58
2016,4,13,9,15,0.0,94.0,2.75,18.0,94.0,87.66,66.64
2016,4,13,9,30,0.0,110.0,2.7,18.0,110.0,103.09,78.95
2016,4,13,9,45,3.5,155.5,2.65,18.5,158.5,150.62,116.87
2016,4,13,10,0,7.0,201.0,2.6,19.0,207.0,198.54,154.27
2016,4,13,10,15,30.0,282.5,2.6,19.5,307.0,312.93,242.82
2016,4,13,10,30,53.0,364.0,2.6,20.0,407.0,419.0,321.76
2016,4,13,10,45,33.5,316.0,2.6,20.5,344.0,346.92,265.92
2016,4,13,11,0,14.0,268.0,2.6,21.0,281.0,268.66,205.58
2016,4,13,11,15,11.5,236.0,2.6,21.0,247.0,234.45,179.4
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,200.83,153.39
2016,4,13,11,45,20.5,293.5,2.6,21.5,313.0,302.69,231.0
2016,4,13,12,0,32.0,383.0,2.6,22.0,413.0,397.84,300.89
2016,4,13,12,15,27.5,367.0,2.65,22.0,393.0,374.71,283.3
2016,4,13,12,30,23.0,351.0,2.7,22.0,373.0,348.65,263.99
2016,4,13,12,45,14.0,256.5,2.75,22.5,270.0,251.2,190.47
2016,4,13,13,0,5.0,162.0,2.8,23.0,167.0,155.21,116.72
2016,4,13,13,15,2.5,144.0,2.8,23.0,146.5,136.22,102.1
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,117.49,87.49
2016,4,13,13,45,0.0,106.5,2.8,23.5,106.5,99.36,73.22
2016,4,13,14,0,0.0,87.0,2.8,24.0,87.0,81.27,58.96
2016,4,13,14,15,0.0,96.0,2.75,24.0,96.0,89.59,65.6
2016,4,13,14,30,0.0,105.0,2.7,24.0,105.0,97.85,72.2
2016,4,13,14,45,101.5,238.5,2.65,24.0,316.0,259.9,198.18
2016,4,13,15,0,203.0,372.0,2.6,24.0,527.0,403.71,304.27
2016,4,13,15,15,172.5,350.5,2.5,23.5,477.0,359.19,270.61
2016,4,13,15,30,142.0,329.0,2.4,23.0,427.0,318.04,240.14
2016,4,13,15,45,475.0,216.0,2.35,23.0,511.5,302.78,219.58
2016,4,13,16,0,808.0,103.0,2.3,23.0,596.0,265.18,176.19
2016,4,13,16,15,785.0,99.0,2.2,22.5,543.0,210.11,130.3
2016,4,13,16,30,762.0,95.0,2.1,22.0,490.0,157.41,89.81
2016,4,13,16,45,731.0,90.0,2.05,22.0,434.0,106.04,58.01
2016,4,13,17,0,700.0,85.0,2.0,22.0,378.0,53.74,40.87
2016,4,13,17,15,655.0,79.0,1.8,21.5,321.0,52.06,39.69
2016,4,13,17,30,610.0,73.0,1.6,21.0,264.0,50.24,38.28
2016,4,13,17,45,542.0,64.5,1.4,20.5,208.5,46.17,34.78
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,41.87,30.89
2016,4,13,18,15,365.5,43.5,1.15,19.0,104.0,33.6,23.34
2016,4,13,18,30,257.0,31.0,1.1,18.0,55.0,24.81,14.56
2016,4,13,18,45,128.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,62.53,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,171.1,117.98
2016,4,14,6,45,348.5,38.5,2.75,13.5,91.0,263.39,213.04
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,365.79,302.7
2016,4,14,7,15,543.0,59.5,3.0,14.5,194.5,443.1,368.7
2016,4,14,7,30,616.0,68.0,3.0,15.0,250.0,525.54,435.79
2016,4,14,7,45,308.0,89.0,3.0,16.0,180.0,347.23,288.55
2016,4,14,8,0,0.0,110.0,3.0,17.0,110.0,106.17,83.2
2016,4,14,8,15,0.0,117.5,3.0,17.5,117.5,112.68,88.4
2016,4,14,8,30,0.0,125.0,3.0,18.0,125.0,119.41,93.38
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,130.85,101.94
2016,4,14,9,0,0.0,149.0,3.1,20.0,149.0,142.29,110.37
2016,4,14,9,15,2.0,167.5,3.05,20.5,169.0,162.1,125.64
2016,4,14,9,30,4.0,186.0,3.0,21.0,189.0,181.92,140.7
2016,4,14,9,45,12.0,230.0,2.95,21.5,239.5,233.14,180.26
2016,4,14,10,0,20.0,274.0,2.9,22.0,290.0,284.45,218.99
2016,4,14,10,15,25.0,300.5,2.85,22.0,320.5,314.89,241.59
2016,4,14,10,30,30.0,327.0,2.8,22.0,351.0,357.57,273.16
2016,4,14,10,45,77.0,381.0,2.8,22.5,447.0,456.65,346.73
2016,4,14,11,0,124.0,435.0,2.8,23.0,543.0,565.16,424.35
2016,4,14,11,15,532.0,274.0,2.8,23.0,753.0,802.69,602.49
2016,4,14,11,30,940.0,113.0,2.8,23.0,963.0,1005.29,738.73
2016,4,14,11,45,930.5,121.0,2.8,23.5,973.5,988.74,724.08
2016,4,14,12,0,921.0,129.0,2.8,24.0,984.0,968.83,709.47
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.5,948.08,695.4
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,924.18,679.34
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,894.67,658.72
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,862.41,636.35
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,825.98,612.05
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,787.19,586.08
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.0,744.31,555.59
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,699.53,522.26
2016,4,14,14,15,899.0,123.5,2.55,25.5,888.5,651.52,487.7
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,602.21,451.19
2016,4,14,14,45,882.5,119.5,2.5,25.0,822.5,549.73,410.61
2016,4,14,15,0,873.0,117.0,2.5,25.0,786.0,496.62,368.36
2016,4,14,15,15,860.0,114.5,2.5,25.0,743.0,441.72,323.57
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,381.39,273.59
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.0,324.93,225.59
2016,4,14,16,0,814.0,105.0,2.5,25.0,602.0,269.65,178.25
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.0,214.23,132.41
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,161.21,91.79
2016,4,14,16,45,736.5,92.0,2.4,23.5,439.5,103.78,55.18
2016,4,14,17,0,705.0,87.0,2.4,23.0,383.0,55.38,42.1
2016,4,14,17,15,660.0,80.5,2.2,22.0,325.5,53.1,40.5
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,50.94,38.88
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,46.91,35.42
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,42.65,31.56
2016,4,14,18,15,372.0,44.5,1.6,19.0,107.0,34.41,24.05
2016,4,14,18,30,264.0,32.0,1.6,18.0,58.0,25.67,15.37
2016,4,14,18,45,132.0,16.0,1.6,17.5,29.0,12.63,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,51.21,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,147.4,104.27
2016,4,15,6,45,268.5,47.0,1.75,14.0,89.0,229.72,185.06
2016,4,15,7,0,371.0,64.0,2.0,15.0,135.0,321.89,264.64
2016,4,15,7,15,186.0,83.0,2.05,15.5,118.5,229.82,189.81
2016,4,15,7,30,1.0,102.0,2.1,16.0,102.0,103.15,81.44
2016,4,15,7,45,10.5,125.0,2.2,17.0,129.0,133.07,106.31
2016,4,15,8,0,20.0,148.0,2.3,18.0,156.0,163.46,130.74
2016,4,15,8,15,62.0,184.0,2.25,18.5,214.0,247.06,198.54
2016,4,15,8,30,104.0,220.0,2.2,19.0,272.0,322.71,257.87
2016,4,15,8,45,59.0,213.5,2.2,19.5,244.0,274.76,217.46
2016,4,15,9,0,14.0,207.0,2.2,20.0,216.0,214.74,167.86
2016,4,15,9,15,48.5,259.5,2.2,20.5,292.5,313.76,245.12
2016,4,15,9,30,83.0,312.0,2.2,21.0,369.0,402.4,311.49
2016,4,15,9,45,461.5,220.0,2.25,21.5,566.5,694.75,534.11
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,957.0,712.21
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.5,974.12,718.52
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,979.7,719.88
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.5,988.27,723.43
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,993.51,724.92
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.0,990.61,721.31
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,984.29,715.7
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.5,970.92,706.12
2016,4,15,12,0,891.0,141.0,2.8,26.0,969.0,954.28,694.54
2016,4,15,12,15,891.5,141.5,2.85,26.0,974.0,933.5,681.29
2016,4,15,12,30,892.0,142.0,2.9,26.0,979.0,909.72,666.1
2016,4,15,12,45,891.5,141.5,3.0,26.5,975.0,881.33,646.9
2016,4,15,13,0,891.0,141.0,3.1,27.0,971.0,850.26,625.89
2016,4,15,13,15,888.0,140.0,3.2,27.0,958.5,814.27,602.67
2016,4,15,13,30,885.0,139.0,3.3,27.0,946.0,776.05,577.71
2016,4,15,13,45,879.5,138.0,3.4,27.5,924.5,734.0,547.63
2016,4,15,14,0,874.0,137.0,3.5,28.0,903.0,690.22,515.17
2016,4,15,14,15,866.0,135.5,3.55,28.0,874.0,642.96,480.35
2016,4,15,14,30,858.0,134.0,3.6,28.0,845.0,594.56,443.82
2016,4,15,14,45,850.0,130.5,3.7,28.0,809.0,540.01,402.02
2016,4,15,15,0,842.0,127.0,3.8,28.0,773.0,487.68,360.53
2016,4,15,15,15,828.0,124.0,3.8,27.5,730.0,432.98,316.59
2016,4,15,15,30,814.0,121.0,3.8,27.0,687.0,378.75,271.76
2016,4,15,15,45,793.0,118.5,3.85,27.0,638.0,323.6,225.04
2016,4,15,16,0,772.0,116.0,3.9,27.0,589.0,270.19,179.55
2016,4,15,16,15,748.0,111.5,3.9,26.5,536.5,211.02,131.1
2016,4,15,16,30,724.0,107.0,3.9,26.0,484.0,159.51,91.66
2016,4,15,16,45,688.5,102.0,3.9,25.5,428.5,109.61,60.57
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,63.94,49.01
2016,4,15,17,15,607.0,89.5,3.65,24.5,316.5,59.78,45.76
2016,4,15,17,30,561.0,82.0,3.4,24.0,260.0,57.2,43.74
2016,4,15,17,45,491.5,72.0,3.15,23.5,205.0,52.21,39.52
2016,4,15,18,0,422.0,62.0,2.9,23.0,150.0,46.93,34.81
2016,4,15,18,15,320.5,48.0,2.85,22.0,102.5,36.56,25.55
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,26.47,15.89
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,13.42,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,29.07,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,86.02,59.43
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,163.95,130.09
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,247.17,201.83
2016,4,16,7,15,292.0,97.5,4.2,18.5,173.5,318.1,262.15
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,406.09,334.12
2016,4,16,7,45,178.5,98.0,4.6,19.5,152.0,251.9,207.09
2016,4,16,8,0,0.0,80.0,4.8,20.0,80.0,74.72,56.53
2016,4,16,8,15,0.0,82.5,5.05,20.5,82.5,76.84,58.05
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,79.17,59.61
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,93.17,70.64
2016,4,16,9,0,0.0,114.0,5.8,22.0,114.0,107.23,81.6
2016,4,16,9,15,3.5,157.0,5.85,22.5,159.5,152.8,117.72
2016,4,16,9,30,7.0,200.0,5.9,23.0,205.0,198.79,153.52
2016,4,16,9,45,9.0,212.5,6.0,23.5,219.5,212.52,163.61
2016,4,16,10,0,11.0,225.0,6.1,24.0,234.0,226.24,173.66
2016,4,16,10,15,5.5,179.0,6.1,24.0,183.5,175.0,133.25
2016,4,16,10,30,0.0,133.0,6.1,24.0,133.0,125.05,93.71
2016,4,16,10,45,3.5,159.5,6.15,24.5,162.5,153.77,116.03
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,182.42,137.99
2016,4,16,11,15,6.0,174.5,6.2,25.5,180.0,170.17,128.04
2016,4,16,11,30,5.0,163.0,6.2,26.0,168.0,158.03,118.27
2016,4,16,11,45,6.5,177.0,6.25,26.5,183.5,172.46,129.13
2016,4,16,12,0,8.0,191.0,6.3,27.0,199.0,186.71,139.77
2016,4,16,12,15,6.5,176.5,6.25,27.0,183.0,171.27,127.81
2016,4,16,12,30,5.0,162.0,6.2,27.0,167.0,155.97,116.0
2016,4,16,12,45,2.5,148.5,6.2,27.0,151.0,140.92,104.34
2016,4,16,13,0,0.0,135.0,6.2,27.0,135.0,126.09,92.84
2016,4,16,13,15,0.0,133.5,6.2,26.5,133.5,124.57,91.89
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,123.05,90.96
2016,4,16,13,45,69.0,288.5,6.25,26.0,349.5,311.25,236.85
2016,4,16,14,0,138.0,445.0,6.3,26.0,567.0,481.74,364.29
2016,4,16,14,15,75.0,343.0,6.3,26.0,409.0,351.43,266.41
2016,4,16,14,30,12.0,241.0,6.3,26.0,251.0,227.2,171.82
2016,4,16,14,45,6.0,168.0,6.3,26.0,173.0,157.98,118.73
2016,4,16,15,0,0.0,95.0,6.3,26.0,95.0,88.64,64.7
2016,4,16,15,15,17.5,189.0,6.2,25.5,201.5,179.62,136.28
2016,4,16,15,30,35.0,283.0,6.1,25.0,308.0,254.25,194.23
2016,4,16,15,45,30.5,259.0,6.1,25.0,279.5,229.19,175.07
2016,4,16,16,0,26.0,235.0,6.1,25.0,251.0,213.03,162.94
2016,4,16,16,15,60.5,231.5,5.9,24.5,264.0,203.23,154.51
2016,4,16,16,30,95.0,228.0,5.7,24.0,277.0,196.64,148.59
2016,4,16,16,45,224.5,191.5,5.55,23.5,291.0,154.72,112.51
2016,4,16,17,0,354.0,155.0,5.4,23.0,305.0,114.06,92.13
2016,4,16,17,15,316.0,139.0,5.2,22.5,258.5,102.34,82.64
2016,4,16,17,30,278.0,123.0,5.0,22.0,212.0,92.11,74.19
2016,4,16,17,45,283.0,101.0,4.85,22.0,175.5,77.34,61.45
2016,4,16,18,0,288.0,79.0,4.7,22.0,139.0,59.09,45.43
2016,4,16,18,15,203.0,58.5,4.65,21.5,94.5,46.67,34.24
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,30.94,19.62
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,15.86,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.5,3.05,19.0,7.5,7.15,0.0
2016,4,17,6,30,0.0,15.0,3.2,19.0,15.0,13.9,4.95
2016,4,17,6,45,0.0,37.0,3.35,19.5,37.0,35.02,23.11
2016,4,17,7,0,0.0,59.0,3.5,20.0,59.0,58.31,42.86
2016,4,17,7,15,6.5,84.0,3.65,20.5,86.0,88.76,68.49
2016,4,17,7,30,13.0,109.0,3.8,21.0,113.0,119.18,93.66
2016,4,17,7,45,18.0,135.0,4.0,21.5,141.5,149.77,118.41
2016,4,17,8,0,23.0,161.0,4.2,22.0,170.0,180.36,142.65
2016,4,17,8,15,27.5,185.0,4.35,22.0,198.0,208.28,164.61
2016,4,17,8,30,32.0,209.0,4.5,22.0,226.0,249.22,196.57
2016,4,17,8,45,33.5,232.5,4.7,22.5,251.5,274.89,215.63
2016,4,17,9,0,35.0,256.0,4.9,23.0,277.0,300.31,234.28
2016,4,17,9,15,41.5,274.5,4.95,23.0,302.0,324.27,252.23
2016,4,17,9,30,48.0,293.0,5.0,23.0,327.0,348.27,270.1
2016,4,17,9,45,177.5,322.0,5.05,23.5,456.0,513.64,397.75
2016,4,17,10,0,307.0,351.0,5.1,24.0,585.0,680.95,521.09
2016,4,17,10,15,255.0,380.5,5.05,24.0,581.5,660.68,502.67
2016,4,17,10,30,203.0,410.0,5.0,24.0,578.0,625.65,474.73
2016,4,17,10,45,207.0,425.0,5.0,24.5,601.5,640.67,483.95
2016,4,17,11,0,211.0,440.0,5.0,25.0,625.0,654.52,492.1
2016,4,17,11,15,133.0,430.0,4.95,25.0,548.0,563.03,423.5
2016,4,17,11,30,55.0,420.0,4.9,25.0,471.0,463.91,348.77
2016,4,17,11,45,39.0,384.5,4.85,25.0,421.0,409.47,308.4
2016,4,17,12,0,23.0,349.0,4.8,25.0,371.0,350.52,264.22
2016,4,17,12,15,130.5,415.0,4.7,24.5,538.5,517.88,391.13
2016,4,17,12,30,238.0,481.0,4.6,24.0,706.0,664.82,498.46
2016,4,17,12,45,129.0,408.5,4.55,24.0,530.5,493.83,372.62
2016,4,17,13,0,20.0,336.0,4.5,24.0,355.0,328.45,248.04
2016,4,17,13,15,12.5,251.0,4.5,24.0,263.0,242.79,183.8
2016,4,17,13,30,5.0,166.0,4.5,24.0,171.0,158.13,118.87
2016,4,17,13,45,2.5,121.0,4.5,24.0,123.5,114.51,85.02
2016,4,17,14,0,0.0,76.0,4.5,24.0,76.0,71.04,50.88
2016,4,17,14,15,0.0,53.0,4.5,23.5,53.0,49.49,33.95
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,27.98,16.86
2016,4,17,14,45,0.0,79.5,4.55,23.0,79.5,74.22,53.92
2016,4,17,15,0,0.0,129.0,4.6,23.0,129.0,119.58,90.04
2016,4,17,15,15,2.5,159.5,4.7,23.0,161.5,147.64,112.36
2016,4,17,15,30,5.0,190.0,4.8,23.0,194.0,174.43,133.65
2016,4,17,15,45,2.5,121.5,4.95,23.0,123.5,113.04,85.4
2016,4,17,16,0,0.0,53.0,5.1,23.0,53.0,49.33,34.49
2016,4,17,16,15,0.0,31.5,5.05,22.5,31.5,29.28,18.35
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.28,2.0
2016,4,17,16,45,0.0,8.5,5.0,22.0,8.5,7.89,0.87
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,4.0,4.55,21.0,4.0,3.7,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.46,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.92,0.0
2016,4,18,6,45,0.0,3.0,3.05,16.5,3.0,2.77,0.0
2016,4,18,7,0,0.0,5.0,3.2,17.0,5.0,4.63,0.0
2016,4,18,7,15,0.0,7.0,3.3,17.0,7.0,6.48,0.0
2016,4,18,7,30,0.0,9.0,3.4,17.0,9.0,8.34,1.45
2016,4,18,7,45,0.0,28.5,3.5,17.5,28.5,26.45,16.78
2016,4,18,8,0,0.0,48.0,3.6,18.0,48.0,44.61,31.92
2016,4,18,8,15,0.0,58.0,3.6,18.5,58.0,53.94,39.49
2016,4,18,8,30,0.0,68.0,3.6,19.0,68.0,63.29,46.96
2016,4,18,8,45,0.0,51.0,3.6,19.5,51.0,47.45,33.64
2016,4,18,9,0,0.0,34.0,3.6,20.0,34.0,31.62,20.45
2016,4,18,9,15,0.0,48.0,3.7,20.0,48.0,44.69,31.08
2016,4,18,9,30,0.0,62.0,3.8,20.0,62.0,57.77,41.64
2016,4,18,9,45,18.5,189.5,3.9,20.5,204.0,206.71,161.08
2016,4,18,10,0,37.0,317.0,4.0,21.0,346.0,358.74,277.74
2016,4,18,10,15,39.0,331.0,3.75,21.5,363.0,373.01,286.78
2016,4,18,10,30,41.0,345.0,3.5,22.0,380.0,387.02,295.94
2016,4,18,10,45,72.0,389.5,3.3,22.5,452.0,460.78,350.04
2016,4,18,11,0,103.0,434.0,3.1,23.0,524.0,533.28,401.47
2016,4,18,11,15,104.5,446.0,3.05,23.0,539.5,542.27,406.93
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,550.6,412.25
2016,4,18,11,45,59.0,351.0,2.95,23.0,405.5,395.11,298.48
2016,4,18,12,0,12.0,244.0,2.9,23.0,256.0,240.57,182.0
2016,4,18,12,15,11.0,228.0,2.9,23.0,239.0,223.79,169.54
2016,4,18,12,30,10.0,212.0,2.9,23.0,222.0,207.18,156.84
2016,4,18,12,45,13.0,254.5,2.95,23.5,267.5,248.6,188.13
2016,4,18,13,0,16.0,297.0,3.0,24.0,313.0,289.26,218.29
2016,4,18,13,15,14.5,280.0,2.95,23.5,294.0,270.99,204.89
2016,4,18,13,30,13.0,263.0,2.9,23.0,275.0,252.99,191.76
2016,4,18,13,45,85.0,355.5,2.85,23.0,430.5,381.77,289.83
2016,4,18,14,0,157.0,448.0,2.8,23.0,586.0,497.06,374.18
2016,4,18,14,15,132.0,428.5,2.65,23.0,542.5,453.18,341.13
2016,4,18,14,30,107.0,409.0,2.5,23.0,499.0,417.36,314.61
2016,4,18,14,45,53.5,264.0,2.35,23.0,309.0,261.87,198.88
2016,4,18,15,0,0.0,119.0,2.2,23.0,119.0,110.53,82.46
2016,4,18,15,15,0.0,87.0,2.05,23.0,87.0,81.18,59.6
2016,4,18,15,30,0.0,55.0,1.9,23.0,55.0,51.24,35.81
2016,4,18,15,45,8.0,136.0,1.8,23.0,141.0,127.5,96.62
2016,4,18,16,0,16.0,217.0,1.7,23.0,227.0,196.43,150.46
2016,4,18,16,15,127.0,221.5,1.6,22.5,289.0,201.49,150.33
2016,4,18,16,30,238.0,226.0,1.5,22.0,351.0,198.77,144.03
2016,4,18,16,45,119.0,155.0,1.45,22.0,217.5,131.97,97.65
2016,4,18,17,0,0.0,84.0,1.4,22.0,84.0,77.8,61.38
2016,4,18,17,15,0.0,71.5,1.25,21.5,71.5,66.53,52.12
2016,4,18,17,30,0.0,59.0,1.1,21.0,59.0,54.86,42.26
2016,4,18,17,45,0.0,46.5,1.0,21.0,46.5,43.2,32.14
2016,4,18,18,0,0.0,34.0,0.9,21.0,34.0,31.56,21.88
2016,4,18,18,15,0.0,23.5,0.85,20.5,23.5,21.79,13.17
2016,4,18,18,30,0.0,13.0,0.8,20.0,13.0,12.04,4.35
2016,4,18,18,45,0.0,6.5,0.75,20.0,6.5,6.01,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,55.98,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,119.26,88.29
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,197.85,158.39
2016,4,19,7,0,293.0,77.0,2.1,18.0,137.0,295.11,240.64
2016,4,19,7,15,146.5,88.0,2.05,18.5,118.0,211.64,172.56
2016,4,19,7,30,0.0,99.0,2.0,19.0,99.0,97.93,76.15
2016,4,19,7,45,0.0,73.5,2.0,19.5,73.5,68.58,51.74
2016,4,19,8,0,0.0,48.0,2.0,20.0,48.0,44.61,31.63
2016,4,19,8,15,0.0,55.0,1.95,20.0,55.0,51.14,36.92
2016,4,19,8,30,0.0,62.0,1.9,20.0,62.0,57.69,42.15
2016,4,19,8,45,3.0,125.0,1.85,20.5,127.0,121.07,93.46
2016,4,19,9,0,6.0,188.0,1.8,21.0,192.0,187.39,145.53
2016,4,19,9,15,65.5,258.0,1.75,21.5,303.5,327.22,254.5
2016,4,19,9,30,125.0,328.0,1.7,22.0,415.0,473.39,362.31
2016,4,19,9,45,182.5,348.0,1.7,22.5,483.5,547.8,414.94
2016,4,19,10,0,240.0,368.0,1.7,23.0,552.0,622.74,466.9
2016,4,19,10,15,187.5,390.0,1.7,23.0,538.0,593.36,443.05
2016,4,19,10,30,135.0,412.0,1.7,23.0,524.0,562.15,418.74
2016,4,19,10,45,92.0,402.5,1.7,23.5,480.0,493.88,368.2
2016,4,19,11,0,49.0,393.0,1.7,24.0,436.0,438.49,326.49
2016,4,19,11,15,32.5,342.5,1.7,24.0,371.5,367.79,275.08
2016,4,19,11,30,16.0,292.0,1.7,24.0,307.0,292.02,219.09
2016,4,19,11,45,24.5,342.0,1.75,24.5,365.0,354.05,264.61
2016,4,19,12,0,33.0,392.0,1.8,25.0,423.0,407.53,302.49
2016,4,19,12,15,23.5,328.5,1.8,25.0,351.0,334.27,249.0
2016,4,19,12,30,14.0,265.0,1.8,25.0,279.0,260.34,194.62
2016,4,19,12,45,14.0,264.5,1.8,25.0,278.0,258.78,193.71
2016,4,19,13,0,14.0,264.0,1.8,25.0,277.0,257.16,192.53
2016,4,19,13,15,16.5,291.0,1.8,25.0,306.0,282.66,211.55
2016,4,19,13,30,19.0,318.0,1.8,25.0,335.0,307.45,229.86
2016,4,19,13,45,152.0,375.0,1.8,25.0,509.5,443.56,331.61
2016,4,19,14,0,285.0,432.0,1.8,25.0,684.0,563.58,417.08
2016,4,19,14,15,154.0,372.5,1.85,24.5,508.5,420.73,314.18
2016,4,19,14,30,23.0,313.0,1.9,24.0,333.0,296.61,223.06
2016,4,19,14,45,50.5,337.0,1.95,24.0,377.0,320.93,242.09
2016,4,19,15,0,78.0,361.0,2.0,24.0,421.0,346.52,261.08
2016,4,19,15,15,56.0,322.0,2.05,24.0,364.0,298.96,225.87
2016,4,19,15,30,34.0,283.0,2.1,24.0,307.0,254.32,192.89
2016,4,19,15,45,26.0,252.5,2.15,24.0,270.0,231.33,175.97
2016,4,19,16,0,18.0,222.0,2.2,24.0,233.0,201.05,153.3
2016,4,19,16,15,9.0,179.0,2.2,23.5,184.5,161.6,123.59
2016,4,19,16,30,0.0,136.0,2.2,23.0,136.0,123.17,94.21
2016,4,19,16,45,0.0,133.5,2.2,23.0,133.5,119.84,91.96
2016,4,19,17,0,0.0,131.0,2.2,23.0,131.0,116.01,89.22
2016,4,19,17,15,0.0,111.5,1.95,22.5,111.5,99.38,79.91
2016,4,19,17,30,0.0,92.0,1.7,22.0,92.0,82.72,66.01
2016,4,19,17,45,0.0,72.5,1.5,22.0,72.5,65.88,51.55
2016,4,19,18,0,0.0,53.0,1.3,22.0,53.0,48.82,36.65
2016,4,19,18,15,0.0,36.5,1.25,21.5,36.5,33.91,23.47
2016,4,19,18,30,0.0,20.0,1.2,21.0,20.0,18.55,9.73
2016,4,19,18,45,0.0,10.0,1.15,20.5,10.0,9.26,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.92,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.85,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.78,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.7,0.0
2016,4,20,7,45,81.0,90.0,0.65,19.5,124.5,160.33,129.71
2016,4,20,8,0,162.0,176.0,0.6,20.0,245.0,328.89,262.24
2016,4,20,8,15,346.0,174.0,0.6,20.0,347.0,489.15,384.44
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,663.89,509.47
2016,4,20,8,45,474.0,204.0,0.65,20.5,470.5,665.0,504.55
2016,4,20,9,0,418.0,236.0,0.7,21.0,492.0,660.48,497.92
2016,4,20,9,15,382.0,268.5,0.75,21.5,517.5,656.79,492.63
2016,4,20,9,30,346.0,301.0,0.8,22.0,543.0,663.35,494.09
2016,4,20,9,45,327.0,328.0,0.9,22.5,567.5,676.62,501.1
2016,4,20,10,0,308.0,355.0,1.0,23.0,592.0,687.49,506.39
2016,4,20,10,15,332.0,368.5,1.05,23.0,635.0,723.13,530.14
2016,4,20,10,30,356.0,382.0,1.1,23.0,678.0,757.42,552.55
2016,4,20,10,45,559.5,290.5,1.15,23.5,774.5,865.96,627.92
2016,4,20,11,0,763.0,199.0,1.2,24.0,871.0,965.53,691.63
2016,4,20,11,15,769.0,200.5,1.2,24.0,892.0,957.63,684.67
2016,4,20,11,30,775.0,202.0,1.2,24.0,913.0,952.53,681.0
2016,4,20,11,45,816.0,176.5,1.2,24.0,935.5,950.81,679.55
2016,4,20,12,0,857.0,151.0,1.2,24.0,958.0,938.39,671.44
2016,4,20,12,15,858.5,151.5,1.2,24.0,962.5,918.96,659.13
2016,4,20,12,30,860.0,152.0,1.2,24.0,967.0,896.65,645.11
2016,4,20,12,45,858.5,152.0,1.2,24.0,963.0,868.59,627.44
2016,4,20,13,0,857.0,152.0,1.2,24.0,959.0,838.05,608.18
2016,4,20,13,15,854.0,151.0,1.15,24.0,946.5,803.14,585.36
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,766.13,561.12
2016,4,20,13,45,847.0,148.0,1.1,24.0,913.5,725.61,533.79
2016,4,20,14,0,843.0,146.0,1.1,24.0,893.0,682.57,503.8
2016,4,20,14,15,835.0,144.0,1.1,24.0,864.0,635.4,470.23
2016,4,20,14,30,827.0,142.0,1.1,24.0,835.0,587.29,435.07
2016,4,20,14,45,830.0,132.0,1.1,24.0,802.0,537.3,397.66
2016,4,20,15,0,833.0,122.0,1.1,24.0,769.0,485.77,357.83
2016,4,20,15,15,819.0,119.5,1.15,24.0,726.5,432.1,315.33
2016,4,20,15,30,805.0,117.0,1.2,24.0,684.0,378.92,271.87
2016,4,20,15,45,785.5,114.5,1.3,24.0,636.0,324.81,226.86
2016,4,20,16,0,766.0,112.0,1.4,24.0,588.0,272.27,182.51
2016,4,20,16,15,742.5,107.5,1.45,23.5,536.5,219.14,138.72
2016,4,20,16,30,719.0,103.0,1.5,23.0,485.0,162.91,94.88
2016,4,20,16,45,685.5,98.5,1.55,23.0,430.0,113.77,62.56
2016,4,20,17,0,652.0,94.0,1.6,23.0,375.0,68.59,44.32
2016,4,20,17,15,608.0,87.0,1.45,22.5,320.0,57.2,43.9
2016,4,20,17,30,564.0,80.0,1.3,22.0,265.0,54.91,42.13
2016,4,20,17,45,497.0,71.5,1.2,22.0,211.0,51.13,38.86
2016,4,20,18,0,430.0,63.0,1.1,22.0,157.0,47.13,35.23
2016,4,20,18,15,334.5,49.5,1.1,21.5,109.5,37.5,26.57
2016,4,20,18,30,239.0,36.0,1.1,21.0,62.0,27.88,17.52
2016,4,20,18,45,119.5,18.0,1.1,20.5,31.0,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.0,0.3,18.0,3.0,2.77,0.0
2016,4,21,6,30,0.0,6.0,0.4,18.0,6.0,5.55,0.0
2016,4,21,6,45,0.0,11.5,0.55,18.5,11.5,10.65,3.23
2016,4,21,7,0,0.0,17.0,0.7,19.0,17.0,15.75,7.63
2016,4,21,7,15,0.0,23.0,0.7,19.5,23.0,21.32,12.38
2016,4,21,7,30,0.0,29.0,0.7,20.0,29.0,26.91,17.04
2016,4,21,7,45,0.0,40.0,0.75,20.5,40.0,37.15,25.5
2016,4,21,8,0,0.0,51.0,0.8,21.0,51.0,47.4,33.83
2016,4,21,8,15,0.0,33.5,0.8,21.0,33.5,31.12,20.23
2016,4,21,8,30,0.0,16.0,0.8,21.0,16.0,14.86,6.69
2016,4,21,8,45,0.0,21.0,0.85,21.5,21.0,19.51,10.47
2016,4,21,9,0,0.0,26.0,0.9,22.0,26.0,24.18,14.2
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,44.69,30.83
2016,4,21,9,30,0.0,70.0,0.9,22.0,70.0,65.25,47.28
2016,4,21,9,45,28.5,207.5,0.95,22.5,230.0,235.05,180.72
2016,4,21,10,0,57.0,345.0,1.0,23.0,390.0,408.28,307.89
2016,4,21,10,15,160.0,375.0,1.0,23.0,507.5,550.68,410.17
2016,4,21,10,30,263.0,405.0,1.0,23.0,625.0,691.8,506.84
2016,4,21,10,45,544.0,282.0,1.05,23.5,757.0,842.75,612.28
2016,4,21,11,0,825.0,159.0,1.1,24.0,889.0,980.18,699.37
2016,4,21,11,15,831.0,160.0,1.15,24.0,910.0,977.71,696.13
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,971.91,692.82
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,956.35,682.98
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,945.71,676.32
2016,4,21,12,15,873.0,143.5,1.5,25.0,970.0,925.63,664.91
2016,4,21,12,30,874.0,144.0,1.6,25.0,975.0,902.63,651.62
2016,4,21,12,45,668.0,276.5,1.7,25.0,910.0,830.26,603.82
2016,4,21,13,0,462.0,409.0,1.8,25.0,845.0,756.59,550.33
2016,4,21,13,15,662.5,276.5,1.85,25.0,893.0,770.69,566.04
2016,4,21,13,30,863.0,144.0,1.9,25.0,941.0,770.94,570.24
2016,4,21,13,45,853.0,146.0,2.0,25.0,918.5,729.2,542.03
2016,4,21,14,0,843.0,148.0,2.1,25.0,896.0,685.42,511.37
2016,4,21,14,15,835.0,146.0,2.15,25.0,867.0,638.26,477.3
2016,4,21,14,30,827.0,144.0,2.2,25.0,838.0,590.15,441.61
2016,4,21,14,45,817.5,141.0,2.25,25.0,802.5,539.67,403.16
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,488.84,363.26
2016,4,21,15,15,793.5,134.5,2.3,24.5,724.5,435.37,320.78
2016,4,21,15,30,779.0,131.0,2.3,24.0,682.0,382.52,277.48
2016,4,21,15,45,764.0,126.0,2.3,24.0,634.5,329.11,232.28
2016,4,21,16,0,749.0,121.0,2.3,24.0,587.0,276.83,187.58
2016,4,21,16,15,511.0,172.0,2.2,23.5,478.0,222.97,151.34
2016,4,21,16,30,273.0,223.0,2.1,23.0,369.0,203.13,145.56
2016,4,21,16,45,454.5,161.0,2.05,23.0,372.0,145.9,96.25
2016,4,21,17,0,636.0,99.0,2.0,23.0,375.0,73.43,47.47
2016,4,21,17,15,591.0,91.5,1.9,22.5,319.5,60.51,46.73
2016,4,21,17,30,546.0,84.0,1.8,22.0,264.0,57.99,44.79
2016,4,21,17,45,480.5,74.5,1.7,22.0,210.5,53.52,40.93
2016,4,21,18,0,415.0,65.0,1.6,22.0,157.0,48.77,36.64
2016,4,21,18,15,320.5,51.0,1.55,21.5,109.5,38.6,27.52
2016,4,21,18,30,226.0,37.0,1.5,21.0,62.0,28.63,18.2
2016,4,21,18,45,113.0,18.5,1.5,20.5,31.0,14.48,0.4
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,13.5,34.0,116.9,27.68
2016,4,22,6,30,338.0,32.0,2.1,14.0,68.0,241.33,189.03
2016,4,22,6,45,440.0,42.5,2.4,15.0,119.0,326.86,266.63
2016,4,22,7,0,542.0,53.0,2.7,16.0,170.0,421.82,347.51
2016,4,22,7,15,605.5,60.0,2.6,16.5,227.0,495.37,407.97
2016,4,22,7,30,669.0,67.0,2.5,17.0,284.0,573.05,468.5
2016,4,22,7,45,709.5,73.0,2.45,18.0,342.5,632.34,510.04
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,696.71,553.53
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,750.92,587.89
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,804.56,620.69
2016,4,22,8,45,829.5,91.5,2.25,22.0,568.5,848.21,645.53
2016,4,22,9,0,850.0,95.0,2.2,23.0,622.0,890.09,668.56
2016,4,22,9,15,866.0,98.0,2.25,23.0,671.5,917.43,684.98
2016,4,22,9,30,882.0,101.0,2.3,23.0,721.0,949.98,704.98
2016,4,22,9,45,893.0,104.0,2.4,23.5,764.5,975.07,719.09
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,997.1,731.27
2016,4,22,10,15,913.0,108.5,2.55,24.0,845.5,1012.32,740.05
2016,4,22,10,30,922.0,110.0,2.6,24.0,883.0,1024.19,746.86
2016,4,22,10,45,927.0,112.0,2.65,24.5,912.0,1029.21,747.96
2016,4,22,11,0,932.0,114.0,2.7,25.0,941.0,1030.67,746.97
2016,4,22,11,15,936.5,115.0,2.7,25.0,962.5,1027.03,743.87
2016,4,22,11,30,941.0,116.0,2.7,25.0,984.0,1019.82,738.66
2016,4,22,11,45,943.5,116.5,2.75,25.0,997.0,1006.68,730.28
2016,4,22,12,0,946.0,117.0,2.8,25.0,1010.0,990.11,719.81
2016,4,22,12,15,946.5,117.0,2.8,25.0,1014.5,967.92,705.34
2016,4,22,12,30,947.0,117.0,2.8,25.0,1019.0,942.6,688.9
2016,4,22,12,45,945.5,117.0,2.8,25.5,1014.0,912.57,668.09
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,879.78,645.51
2016,4,22,13,15,940.5,116.5,2.75,26.0,996.0,842.35,620.73
2016,4,22,13,30,937.0,116.0,2.7,26.0,983.0,802.58,594.28
2016,4,22,13,45,931.5,115.5,2.7,26.0,960.5,759.22,565.52
2016,4,22,14,0,926.0,115.0,2.7,26.0,938.0,714.01,533.25
2016,4,22,14,15,919.0,113.5,2.65,26.0,908.5,665.36,497.43
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,615.41,459.81
2016,4,22,14,45,901.5,110.5,2.6,26.0,841.5,562.54,419.25
2016,4,22,15,0,891.0,109.0,2.6,26.0,804.0,509.14,377.11
2016,4,22,15,15,878.5,107.0,2.5,25.5,760.5,454.2,333.05
2016,4,22,15,30,866.0,105.0,2.4,25.0,717.0,399.4,287.79
2016,4,22,15,45,849.5,102.0,2.35,25.0,668.0,336.72,235.26
2016,4,22,16,0,833.0,99.0,2.3,25.0,619.0,281.03,187.5
2016,4,22,16,15,810.5,95.0,2.15,24.5,565.5,224.79,140.48
2016,4,22,16,30,788.0,91.0,2.0,24.0,512.0,170.84,97.92
2016,4,22,16,45,758.5,86.5,1.85,24.0,456.0,118.48,62.8
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,69.62,42.11
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,49.38,37.0
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,47.81,35.84
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,44.46,33.04
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,40.92,29.89
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,33.99,23.67
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,26.67,16.73
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,13.14,0.69
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
