Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,52.91,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,176.43,131.66
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,279.84,228.9
2016,5,3,6,45,467.0,52.5,2.15,12.0,149.0,364.59,303.18
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,457.31,380.88
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,528.11,438.58
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,602.21,496.04
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.5,664.5,540.67
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,724.45,582.14
2016,5,3,8,15,785.0,89.0,3.05,16.5,489.0,776.19,616.81
2016,5,3,8,30,812.0,93.0,3.1,17.0,545.0,827.15,650.19
2016,5,3,8,45,832.0,96.5,3.15,17.5,598.0,870.17,677.28
2016,5,3,9,0,852.0,100.0,3.2,18.0,651.0,911.38,702.77
2016,5,3,9,15,867.0,102.5,3.2,18.5,699.0,936.67,716.61
2016,5,3,9,30,882.0,105.0,3.2,19.0,747.0,967.37,734.21
2016,5,3,9,45,892.5,108.0,3.2,19.5,789.5,991.58,747.25
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,1012.74,758.27
2016,5,3,10,15,911.5,112.5,3.2,20.0,868.0,1027.1,766.29
2016,5,3,10,30,920.0,114.0,3.2,20.0,904.0,1038.14,772.28
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,1042.32,772.41
2016,5,3,11,0,929.0,118.0,3.2,21.0,961.0,1042.98,770.45
2016,5,3,11,15,933.5,119.0,3.2,21.0,981.5,1039.09,767.16
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,1031.69,761.74
2016,5,3,11,45,941.0,120.0,3.2,21.5,1015.0,1018.39,751.16
2016,5,3,12,0,944.0,120.0,3.2,22.0,1028.0,1001.73,738.55
2016,5,3,12,15,944.5,120.0,3.2,22.0,1032.0,979.51,723.83
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,954.26,707.18
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.0,924.36,686.11
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,891.78,663.31
2016,5,3,13,15,940.0,118.5,3.2,23.0,1012.5,855.04,638.93
2016,5,3,13,30,937.0,118.0,3.2,23.0,999.0,815.99,612.85
2016,5,3,13,45,932.0,117.0,3.2,23.5,977.0,772.9,582.65
2016,5,3,14,0,927.0,116.0,3.2,24.0,955.0,727.97,549.74
2016,5,3,14,15,920.5,115.0,3.15,24.0,925.5,680.44,514.43
2016,5,3,14,30,914.0,114.0,3.1,24.0,896.0,631.58,477.34
2016,5,3,14,45,905.0,112.0,3.1,24.0,859.5,579.43,437.08
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,526.63,395.19
2016,5,3,15,15,884.0,107.5,3.1,23.5,779.5,471.7,351.21
2016,5,3,15,30,872.0,105.0,3.1,23.0,736.0,416.89,305.92
2016,5,3,15,45,856.5,102.0,3.1,23.0,688.0,360.89,258.05
2016,5,3,16,0,841.0,99.0,3.1,23.0,640.0,299.3,205.31
2016,5,3,16,15,820.5,95.5,3.0,22.5,587.0,243.74,157.84
2016,5,3,16,30,800.0,92.0,2.9,22.0,534.0,190.23,113.79
2016,5,3,16,45,771.5,88.0,2.8,22.0,478.0,137.8,75.35
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,88.73,48.68
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,50.24,38.08
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,49.11,37.4
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,46.24,35.03
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,43.18,32.35
2016,5,3,18,15,458.5,50.5,1.45,18.0,143.0,37.73,27.44
2016,5,3,18,30,370.0,41.0,1.4,17.0,91.0,31.98,21.98
2016,5,3,18,45,226.5,26.5,1.35,16.5,52.5,21.03,10.79
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,11.44,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,12.5,8.5,6.67,0.0
2016,5,4,6,0,78.0,14.0,2.1,13.0,17.0,47.78,0.0
2016,5,4,6,15,210.5,30.0,2.4,13.5,56.0,166.4,124.16
2016,5,4,6,30,343.0,46.0,2.7,14.0,95.0,267.96,217.57
2016,5,4,6,45,434.0,56.5,3.05,15.0,147.5,350.56,289.71
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,440.69,365.39
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,512.33,423.47
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,587.38,481.77
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.5,649.71,525.95
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,713.19,569.44
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,762.75,602.49
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,816.08,637.6
2016,5,4,8,45,804.5,107.5,3.7,21.0,593.5,859.61,664.04
2016,5,4,9,0,826.0,111.0,3.8,22.0,647.0,901.45,688.88
2016,5,4,9,15,842.0,114.0,3.8,22.5,695.5,935.59,708.83
2016,5,4,9,30,858.0,117.0,3.8,23.0,744.0,967.29,726.97
2016,5,4,9,45,870.0,120.0,3.85,23.5,786.5,983.92,735.18
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,1006.08,747.28
2016,5,4,10,15,891.0,125.0,3.9,24.5,865.5,1021.11,754.28
2016,5,4,10,30,900.0,127.0,3.9,25.0,902.0,1032.88,759.27
2016,5,4,10,45,906.5,129.0,3.9,25.5,931.0,1038.8,760.55
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,1041.26,759.75
2016,5,4,11,15,917.5,132.0,3.85,26.0,981.0,1037.26,756.06
2016,5,4,11,30,922.0,133.0,3.8,26.0,1002.0,1029.8,750.31
2016,5,4,11,45,929.0,131.0,3.8,26.0,1016.0,1018.4,742.49
2016,5,4,12,0,936.0,129.0,3.8,26.0,1030.0,1003.62,732.6
2016,5,4,12,15,936.5,129.0,3.8,26.0,1034.0,981.44,717.96
2016,5,4,12,30,937.0,129.0,3.8,26.0,1038.0,956.27,701.43
2016,5,4,12,45,936.5,128.5,3.8,26.5,1033.5,926.92,680.82
2016,5,4,13,0,936.0,128.0,3.8,27.0,1029.0,894.91,658.5
2016,5,4,13,15,933.5,127.5,3.8,27.0,1016.0,858.74,634.66
2016,5,4,13,30,931.0,127.0,3.8,27.0,1003.0,820.26,609.13
2016,5,4,13,45,927.5,125.0,3.8,27.0,981.5,777.59,580.55
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,732.98,548.98
2016,5,4,14,15,917.5,122.0,3.75,27.0,930.5,685.57,513.98
2016,5,4,14,30,911.0,121.0,3.7,27.0,901.0,636.84,477.23
2016,5,4,14,45,902.5,118.5,3.7,27.0,864.5,584.68,437.23
2016,5,4,15,0,894.0,116.0,3.7,27.0,828.0,531.84,395.62
2016,5,4,15,15,882.0,113.5,3.6,26.5,785.0,477.01,351.92
2016,5,4,15,30,870.0,111.0,3.5,26.0,742.0,422.3,307.02
2016,5,4,15,45,856.0,107.5,3.45,26.0,694.0,360.41,255.21
2016,5,4,16,0,842.0,104.0,3.4,26.0,646.0,305.07,207.62
2016,5,4,16,15,821.0,100.5,3.15,25.5,593.0,249.36,160.49
2016,5,4,16,30,800.0,97.0,2.9,25.0,540.0,195.77,116.8
2016,5,4,16,45,775.0,91.5,2.65,25.0,484.5,142.5,77.81
2016,5,4,17,0,750.0,86.0,2.4,25.0,429.0,92.21,50.0
2016,5,4,17,15,711.0,81.0,2.1,24.0,371.0,51.62,38.75
2016,5,4,17,30,672.0,76.0,1.8,23.0,313.0,50.55,38.16
2016,5,4,17,45,617.5,68.5,1.55,22.5,256.5,47.37,35.55
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,43.96,32.61
2016,5,4,18,15,471.5,51.5,1.25,21.0,147.5,38.52,27.77
2016,5,4,18,30,380.0,42.0,1.2,20.0,95.0,32.81,22.41
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,21.89,11.48
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,12.39,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,94.87,0.0
2016,5,5,6,15,283.0,28.5,1.3,16.0,62.5,202.74,151.48
2016,5,5,6,30,427.0,42.0,1.5,17.0,104.0,309.88,247.73
2016,5,5,6,45,510.0,50.5,1.7,18.0,157.5,389.02,315.38
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,474.99,385.42
2016,5,5,7,15,646.0,65.5,1.85,19.5,268.0,544.13,439.16
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,616.27,491.58
2016,5,5,7,45,732.5,77.5,1.8,20.5,381.5,671.26,528.93
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,730.44,568.08
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.5,781.16,598.88
2016,5,5,8,30,817.0,91.0,1.8,23.0,549.0,830.99,628.19
2016,5,5,8,45,832.0,96.0,1.8,24.0,600.0,871.46,650.4
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,909.83,670.82
2016,5,5,9,15,860.5,103.5,1.75,25.0,698.5,933.51,683.4
2016,5,5,9,30,874.0,106.0,1.7,25.0,746.0,962.61,699.56
2016,5,5,9,45,881.0,110.5,1.7,25.5,786.5,984.91,710.5
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,1004.08,719.51
2016,5,5,10,15,895.5,116.5,1.7,26.0,862.0,1017.25,726.27
2016,5,5,10,30,903.0,118.0,1.7,26.0,897.0,1027.15,731.16
2016,5,5,10,45,905.0,121.5,1.7,26.5,923.5,1030.32,730.6
2016,5,5,11,0,907.0,125.0,1.7,27.0,950.0,1030.0,728.1
2016,5,5,11,15,910.5,126.0,1.7,27.0,969.5,1025.17,724.43
2016,5,5,11,30,914.0,127.0,1.7,27.0,989.0,1016.93,718.83
2016,5,5,11,45,918.5,125.0,1.75,27.5,1001.5,1003.37,709.36
2016,5,5,12,0,923.0,123.0,1.8,28.0,1014.0,986.55,698.0
2016,5,5,12,15,923.0,123.5,1.85,28.0,1017.0,964.77,684.99
2016,5,5,12,30,923.0,124.0,1.9,28.0,1020.0,940.06,670.15
2016,5,5,12,45,921.0,124.0,2.0,28.5,1014.5,910.37,651.31
2016,5,5,13,0,919.0,124.0,2.1,29.0,1009.0,878.14,630.72
2016,5,5,13,15,915.5,123.0,2.15,29.0,995.5,841.41,607.86
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,802.5,583.35
2016,5,5,13,45,695.0,248.0,2.25,29.0,895.0,718.3,524.16
2016,5,5,14,0,478.0,374.0,2.3,29.0,808.0,647.21,471.37
2016,5,5,14,15,469.0,358.5,2.3,29.0,773.0,601.82,440.03
2016,5,5,14,30,460.0,343.0,2.3,29.0,738.0,556.76,408.13
2016,5,5,14,45,479.5,319.5,2.35,29.0,716.5,520.92,382.39
2016,5,5,15,0,499.0,296.0,2.4,29.0,695.0,482.9,354.17
2016,5,5,15,15,557.5,256.0,2.4,28.5,679.5,446.47,326.49
2016,5,5,15,30,616.0,216.0,2.4,28.0,664.0,402.62,291.74
2016,5,5,15,45,592.0,205.0,2.4,28.0,612.5,349.92,249.67
2016,5,5,16,0,568.0,194.0,2.4,28.0,561.0,300.4,209.62
2016,5,5,16,15,497.5,197.5,2.3,27.5,499.5,253.21,173.49
2016,5,5,16,30,427.0,201.0,2.2,27.0,438.0,213.58,144.75
2016,5,5,16,45,320.0,195.5,2.15,27.0,362.5,178.48,123.16
2016,5,5,17,0,213.0,190.0,2.1,27.0,287.0,155.1,112.67
2016,5,5,17,15,202.0,166.0,1.85,26.0,248.5,126.32,101.01
2016,5,5,17,30,191.0,142.0,1.6,25.0,210.0,110.09,88.14
2016,5,5,17,45,177.0,118.0,1.35,24.5,172.5,93.26,74.24
2016,5,5,18,0,163.0,94.0,1.1,24.0,135.0,72.21,56.41
2016,5,5,18,15,134.5,72.0,1.1,23.5,100.0,56.53,42.8
2016,5,5,18,30,106.0,50.0,1.1,23.0,65.0,40.19,28.33
2016,5,5,18,45,53.0,30.5,1.1,22.5,38.0,26.25,14.87
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,14.5,10.5,31.67,0.0
2016,5,6,6,0,121.0,16.0,1.1,15.0,21.0,86.81,0.0
2016,5,6,6,15,257.0,30.0,1.3,15.5,62.0,191.95,144.76
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,294.32,236.64
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,372.44,303.51
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,457.12,372.77
2016,5,6,7,15,607.0,72.5,1.95,18.5,264.5,527.28,428.0
2016,5,6,7,30,662.0,80.0,2.0,19.0,321.0,600.59,482.86
2016,5,6,7,45,699.5,86.0,2.05,20.0,378.0,661.3,524.27
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,722.85,564.81
2016,5,6,8,15,764.5,96.0,2.3,21.5,490.5,770.25,596.22
2016,5,6,8,30,792.0,100.0,2.5,22.0,546.0,820.98,629.52
2016,5,6,8,45,815.0,102.5,2.7,23.0,599.0,864.87,656.3
2016,5,6,9,0,838.0,105.0,2.9,24.0,652.0,907.15,681.59
2016,5,6,9,15,853.5,108.0,2.85,24.0,700.0,941.08,701.76
2016,5,6,9,30,869.0,111.0,2.8,24.0,748.0,964.26,714.71
2016,5,6,9,45,882.0,112.5,2.75,24.5,790.5,988.89,727.25
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,1010.62,737.83
2016,5,6,10,15,903.5,115.5,2.65,25.0,869.0,1024.83,745.01
2016,5,6,10,30,912.0,117.0,2.6,25.0,905.0,1035.76,750.23
2016,5,6,10,45,919.5,117.5,2.55,25.5,934.0,1041.26,750.65
2016,5,6,11,0,927.0,118.0,2.5,26.0,963.0,1043.33,749.05
2016,5,6,11,15,931.0,119.0,2.45,26.0,983.5,1038.96,745.02
2016,5,6,11,30,935.0,120.0,2.4,26.0,1004.0,1031.1,738.99
2016,5,6,11,45,944.5,115.5,2.35,26.5,1018.5,1019.68,729.44
2016,5,6,12,0,954.0,111.0,2.3,27.0,1033.0,1004.82,717.89
2016,5,6,12,15,954.5,111.0,2.25,27.0,1036.5,982.58,703.24
2016,5,6,12,30,955.0,111.0,2.2,27.0,1040.0,957.28,686.78
2016,5,6,12,45,955.0,110.0,2.15,27.5,1035.5,927.72,666.33
2016,5,6,13,0,955.0,109.0,2.1,28.0,1031.0,895.39,644.2
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.5,858.88,621.08
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,819.98,596.28
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,776.68,568.34
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,731.55,538.1
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,683.72,504.37
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,634.54,468.72
2016,5,6,14,45,914.0,105.0,2.25,28.0,864.0,582.1,429.65
2016,5,6,15,0,902.0,105.0,2.3,28.0,827.0,529.26,389.08
2016,5,6,15,15,890.5,103.0,2.4,28.0,784.0,474.84,346.23
2016,5,6,15,30,879.0,101.0,2.5,28.0,741.0,420.47,302.04
2016,5,6,15,45,861.0,99.5,2.65,28.0,692.0,364.65,255.76
2016,5,6,16,0,843.0,98.0,2.8,28.0,643.0,303.46,204.71
2016,5,6,16,15,822.5,95.0,2.75,27.5,590.5,248.3,158.48
2016,5,6,16,30,802.0,92.0,2.7,27.0,538.0,195.18,115.36
2016,5,6,16,45,772.0,88.5,2.65,26.5,482.0,142.92,77.4
2016,5,6,17,0,742.0,85.0,2.6,26.0,426.0,94.18,50.31
2016,5,6,17,15,704.5,80.0,2.35,25.0,369.5,50.69,37.78
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,49.58,37.15
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,46.36,34.52
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,42.9,31.56
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,37.43,26.73
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,31.65,21.38
2016,5,6,18,45,262.5,27.5,1.55,20.0,58.5,21.69,11.63
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,13.34,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,22.19,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,65.87,0.0
2016,5,7,6,15,178.5,34.5,2.9,16.0,57.5,157.52,119.1
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,244.86,197.97
2016,5,7,6,45,362.0,66.5,2.95,16.5,145.0,319.03,262.55
2016,5,7,7,0,440.0,80.0,3.0,17.0,194.0,400.22,330.63
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.0,472.27,389.01
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,544.64,445.67
2016,5,7,7,45,447.0,137.5,3.6,19.0,319.0,524.96,426.13
2016,5,7,8,0,343.0,175.0,3.8,20.0,336.0,486.53,392.14
2016,5,7,8,15,523.5,149.0,4.1,20.5,428.0,629.81,503.78
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,777.09,610.98
2016,5,7,8,45,723.0,129.0,4.7,22.0,570.0,818.83,637.49
2016,5,7,9,0,742.0,135.0,5.0,23.0,620.0,859.0,663.19
2016,5,7,9,15,758.5,139.0,5.0,23.5,666.0,887.72,680.07
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,919.35,698.91
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,941.97,711.72
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,961.7,722.61
2016,5,7,10,15,799.5,158.0,5.05,25.0,825.5,977.19,731.42
2016,5,7,10,30,809.0,161.0,5.0,25.0,860.0,989.65,738.26
2016,5,7,10,45,812.5,165.0,5.0,25.5,886.5,994.03,738.67
2016,5,7,11,0,816.0,169.0,5.0,26.0,913.0,995.17,737.08
2016,5,7,11,15,820.5,170.0,5.0,26.0,932.5,990.99,733.57
2016,5,7,11,30,825.0,171.0,5.0,26.0,952.0,983.6,728.09
2016,5,7,11,45,857.0,151.5,5.0,26.5,972.0,971.37,718.04
2016,5,7,12,0,889.0,132.0,5.0,27.0,992.0,964.69,711.88
2016,5,7,12,15,889.5,132.0,4.95,27.0,995.5,943.52,697.16
2016,5,7,12,30,890.0,132.0,4.9,27.0,999.0,919.54,680.7
2016,5,7,12,45,447.0,143.5,4.9,27.5,579.5,526.32,402.43
2016,5,7,13,0,4.0,155.0,4.9,28.0,160.0,148.08,108.79
2016,5,7,13,15,19.5,275.5,4.85,28.0,295.0,270.85,202.33
2016,5,7,13,30,35.0,396.0,4.8,28.0,430.0,388.12,288.84
2016,5,7,13,45,97.0,428.5,4.8,28.0,517.5,456.4,339.66
2016,5,7,14,0,159.0,461.0,4.8,28.0,605.0,513.55,381.65
2016,5,7,14,15,500.0,298.0,4.8,28.0,732.5,572.37,429.79
2016,5,7,14,30,841.0,135.0,4.8,28.0,860.0,610.84,460.11
2016,5,7,14,45,817.5,141.0,4.8,28.0,821.5,557.81,418.81
2016,5,7,15,0,794.0,147.0,4.8,28.0,783.0,508.37,379.57
2016,5,7,15,15,572.5,231.0,4.75,28.0,677.0,433.41,321.42
2016,5,7,15,30,351.0,315.0,4.7,28.0,571.0,388.07,286.94
2016,5,7,15,45,537.0,226.5,4.7,28.0,588.5,351.66,254.43
2016,5,7,16,0,723.0,138.0,4.7,28.0,606.0,299.03,206.07
2016,5,7,16,15,700.0,133.0,4.65,27.5,555.5,247.84,163.4
2016,5,7,16,30,677.0,128.0,4.6,27.0,505.0,199.1,124.02
2016,5,7,16,45,657.5,118.0,4.55,26.5,453.5,149.48,87.25
2016,5,7,17,0,638.0,108.0,4.5,26.0,402.0,102.27,59.16
2016,5,7,17,15,598.0,100.5,4.4,25.5,348.0,65.47,50.26
2016,5,7,17,30,558.0,93.0,4.3,25.0,294.0,63.25,48.65
2016,5,7,17,45,514.5,81.5,4.25,24.5,242.0,57.42,43.84
2016,5,7,18,0,471.0,70.0,4.2,24.0,190.0,51.13,38.47
2016,5,7,18,15,389.5,58.5,4.0,23.5,141.0,44.3,32.42
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,35.94,24.8
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.0,25.32,14.46
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.27,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,18.5,0.5,0.46,0.0
2016,5,8,6,30,0.0,1.0,3.7,19.0,1.0,0.92,0.0
2016,5,8,6,45,0.0,2.0,4.05,19.5,2.0,1.85,0.0
2016,5,8,7,0,0.0,3.0,4.4,20.0,3.0,2.78,0.0
2016,5,8,7,15,0.0,4.0,4.65,20.0,4.0,3.7,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,5,8,7,45,0.0,11.0,5.15,20.5,11.0,10.2,2.87
2016,5,8,8,0,0.0,17.0,5.4,21.0,17.0,15.78,7.46
2016,5,8,8,15,0.0,33.0,5.3,21.0,33.0,30.66,19.73
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,45.58,31.89
2016,5,8,8,45,0.0,99.5,5.15,21.5,99.5,93.02,70.23
2016,5,8,9,0,0.0,150.0,5.1,22.0,150.0,142.58,109.51
2016,5,8,9,15,0.5,152.5,5.0,22.0,153.5,145.13,111.18
2016,5,8,9,30,1.0,155.0,4.9,22.0,157.0,147.78,112.99
2016,5,8,9,45,0.5,121.0,4.8,22.5,122.0,114.13,85.87
2016,5,8,10,0,0.0,87.0,4.7,23.0,87.0,81.25,59.45
2016,5,8,10,15,0.0,87.5,4.6,23.0,87.5,81.77,59.77
2016,5,8,10,30,0.0,88.0,4.5,23.0,88.0,82.3,60.09
2016,5,8,10,45,1.0,117.0,4.45,23.0,118.5,110.83,82.56
2016,5,8,11,0,2.0,146.0,4.4,23.0,149.0,139.38,104.84
2016,5,8,11,15,7.5,195.5,4.35,23.0,203.5,191.89,145.68
2016,5,8,11,30,13.0,245.0,4.3,23.0,258.0,244.17,185.76
2016,5,8,11,45,15.0,275.5,4.25,23.5,290.0,274.49,208.17
2016,5,8,12,0,17.0,306.0,4.2,24.0,322.0,304.38,230.08
2016,5,8,12,15,9.5,225.0,4.05,24.0,234.5,219.9,165.89
2016,5,8,12,30,2.0,144.0,3.9,24.0,147.0,136.64,101.78
2016,5,8,12,45,6.0,174.5,3.8,24.0,181.0,168.34,126.52
2016,5,8,13,0,10.0,205.0,3.7,24.0,215.0,199.53,150.54
2016,5,8,13,15,158.0,332.5,3.6,23.5,482.5,433.49,330.52
2016,5,8,13,30,306.0,460.0,3.5,23.0,750.0,645.78,484.87
2016,5,8,13,45,158.0,338.5,3.45,23.0,488.5,419.78,318.77
2016,5,8,14,0,10.0,217.0,3.4,23.0,227.0,207.28,156.81
2016,5,8,14,15,11.5,237.0,3.6,23.0,248.0,225.26,171.25
2016,5,8,14,30,13.0,257.0,3.8,23.0,269.0,242.68,184.8
2016,5,8,14,45,11.5,239.0,4.0,23.0,249.0,224.5,171.1
2016,5,8,15,0,10.0,221.0,4.2,23.0,229.0,206.58,157.6
2016,5,8,15,15,19.5,252.5,4.7,22.5,267.0,236.49,181.52
2016,5,8,15,30,29.0,284.0,5.2,22.0,305.0,255.76,197.12
2016,5,8,15,45,14.5,207.0,5.7,22.0,217.5,191.6,147.63
2016,5,8,16,0,0.0,130.0,6.2,22.0,130.0,119.71,91.28
2016,5,8,16,15,204.5,168.5,6.15,22.0,283.5,177.9,130.61
2016,5,8,16,30,409.0,207.0,6.1,22.0,437.0,217.82,153.09
2016,5,8,16,45,204.5,162.5,6.05,22.0,277.5,145.17,104.22
2016,5,8,17,0,0.0,118.0,6.0,22.0,118.0,106.78,82.1
2016,5,8,17,15,0.0,102.0,5.55,21.5,102.0,92.56,74.4
2016,5,8,17,30,0.0,86.0,5.1,21.0,86.0,78.6,62.74
2016,5,8,17,45,0.0,70.0,4.7,21.0,70.0,64.5,50.63
2016,5,8,18,0,0.0,54.0,4.3,21.0,54.0,50.21,38.17
2016,5,8,18,15,0.0,40.0,3.95,20.5,40.0,37.16,26.67
2016,5,8,18,30,0.0,26.0,3.6,20.0,26.0,24.12,15.06
2016,5,8,18,45,0.0,15.0,3.3,19.5,15.0,13.9,5.6
2016,5,8,19,0,0.0,4.0,3.0,19.0,4.0,3.7,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.0,2.0,1.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.98,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,118.31,88.1
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,203.96,162.74
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,269.22,219.06
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,338.63,277.3
2016,5,9,7,15,210.5,127.0,5.5,21.5,188.5,307.77,251.07
2016,5,9,7,30,111.0,149.0,5.8,22.0,190.0,255.58,206.43
2016,5,9,7,45,168.5,172.0,6.1,22.5,246.0,328.1,265.17
2016,5,9,8,0,226.0,195.0,6.4,23.0,302.0,417.46,335.52
2016,5,9,8,15,240.5,219.5,6.45,23.5,345.5,462.98,369.15
2016,5,9,8,30,255.0,244.0,6.5,24.0,389.0,508.31,402.08
2016,5,9,8,45,439.5,219.0,6.6,24.5,496.5,662.58,521.23
2016,5,9,9,0,624.0,194.0,6.7,25.0,604.0,817.8,636.7
2016,5,9,9,15,645.0,200.0,6.65,25.0,650.5,855.37,661.32
2016,5,9,9,30,666.0,206.0,6.6,25.0,697.0,891.11,684.92
2016,5,9,9,45,698.5,201.0,6.55,25.5,742.0,924.18,705.06
2016,5,9,10,0,731.0,196.0,6.5,26.0,787.0,955.17,723.56
2016,5,9,10,15,742.5,199.0,6.35,26.5,822.0,971.68,731.36
2016,5,9,10,30,754.0,202.0,6.2,27.0,857.0,985.32,737.23
2016,5,9,10,45,779.0,194.0,6.05,27.5,889.0,991.59,738.1
2016,5,9,11,0,804.0,186.0,5.9,28.0,921.0,1001.75,741.7
2016,5,9,11,15,809.5,187.0,5.75,28.0,941.0,998.44,737.76
2016,5,9,11,30,815.0,188.0,5.6,28.0,961.0,991.93,731.87
2016,5,9,11,45,844.0,170.5,5.45,28.5,980.0,986.65,725.45
2016,5,9,12,0,873.0,153.0,5.3,29.0,999.0,970.59,711.96
2016,5,9,12,15,654.0,293.5,5.2,29.0,929.0,891.76,656.38
2016,5,9,12,30,435.0,434.0,5.1,29.0,859.0,805.3,590.15
2016,5,9,12,45,658.5,289.5,5.0,29.5,929.5,845.2,622.75
2016,5,9,13,0,882.0,145.0,4.9,30.0,1000.0,869.13,639.28
2016,5,9,13,15,879.5,144.5,4.8,30.0,986.5,834.85,615.57
2016,5,9,13,30,877.0,144.0,4.7,30.0,973.0,798.43,590.72
2016,5,9,13,45,875.5,140.5,4.65,30.5,953.0,758.19,562.26
2016,5,9,14,0,874.0,137.0,4.6,31.0,933.0,716.03,530.81
2016,5,9,14,15,867.0,135.0,4.55,31.0,904.5,669.83,497.0
2016,5,9,14,30,860.0,133.0,4.5,31.0,876.0,622.49,461.66
2016,5,9,14,45,852.0,130.0,4.45,31.0,840.5,572.85,423.83
2016,5,9,15,0,844.0,127.0,4.4,31.0,805.0,522.56,384.59
2016,5,9,15,15,832.0,124.0,4.3,30.5,763.0,465.27,339.94
2016,5,9,15,30,820.0,121.0,4.2,30.0,721.0,412.47,297.29
2016,5,9,15,45,804.5,117.5,4.15,30.0,674.0,358.61,252.36
2016,5,9,16,0,789.0,114.0,4.1,30.0,627.0,305.86,207.72
2016,5,9,16,15,768.0,110.0,3.95,29.5,576.0,252.82,163.5
2016,5,9,16,30,747.0,106.0,3.8,29.0,525.0,201.93,122.3
2016,5,9,16,45,721.0,100.5,3.7,29.0,471.5,145.94,80.65
2016,5,9,17,0,695.0,95.0,3.6,29.0,418.0,98.36,52.65
2016,5,9,17,15,657.0,89.0,3.4,28.0,362.5,56.76,42.38
2016,5,9,17,30,619.0,83.0,3.2,27.0,307.0,55.25,41.46
2016,5,9,17,45,567.0,75.0,3.0,26.5,253.0,51.94,38.8
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,48.38,35.81
2016,5,9,18,15,432.0,56.5,2.85,25.5,148.5,42.31,30.47
2016,5,9,18,30,349.0,46.0,2.9,25.0,98.0,35.89,24.59
2016,5,9,18,45,224.5,31.0,2.95,24.5,59.0,24.09,13.59
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.59,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,14.35,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,36.21,4.04
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.5,120.24,89.19
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,194.78,153.54
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,272.0,218.8
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,369.05,297.89
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.5,436.2,350.98
2016,5,10,7,30,466.0,123.0,3.2,24.0,297.0,507.2,405.21
2016,5,10,7,45,528.0,126.5,3.3,24.5,353.5,575.17,455.84
2016,5,10,8,0,590.0,130.0,3.4,25.0,410.0,652.65,511.78
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.5,705.14,546.48
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,757.38,580.16
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,804.89,609.98
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,851.61,638.73
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,885.12,658.07
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,916.54,675.9
2016,5,10,9,45,769.0,155.0,3.35,28.5,751.0,937.09,686.74
2016,5,10,10,0,786.0,156.0,3.4,29.0,792.0,960.59,699.62
2016,5,10,10,15,795.5,158.5,3.45,29.0,826.0,975.5,708.29
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,987.4,715.17
2016,5,10,10,45,812.0,162.0,3.55,29.5,886.5,992.13,716.11
2016,5,10,11,0,819.0,163.0,3.6,30.0,913.0,993.69,715.18
2016,5,10,11,15,823.5,164.5,3.65,30.0,932.5,990.1,712.51
2016,5,10,11,30,828.0,166.0,3.7,30.0,952.0,983.29,707.93
2016,5,10,11,45,826.5,169.0,3.8,30.0,962.5,969.02,698.94
2016,5,10,12,0,825.0,172.0,3.9,30.0,973.0,951.76,688.1
2016,5,10,12,15,825.5,172.5,3.95,30.0,976.5,931.12,674.8
2016,5,10,12,30,826.0,173.0,4.0,30.0,980.0,907.81,659.78
2016,5,10,12,45,820.5,175.5,4.05,30.5,973.5,878.63,639.59
2016,5,10,13,0,815.0,178.0,4.1,31.0,967.0,847.4,618.06
2016,5,10,13,15,811.5,177.0,4.1,30.5,954.5,812.75,596.42
2016,5,10,13,30,808.0,176.0,4.1,30.0,942.0,776.3,573.36
2016,5,10,13,45,797.5,177.5,4.15,30.0,920.0,735.29,544.68
2016,5,10,14,0,787.0,179.0,4.2,30.0,898.0,693.28,514.66
2016,5,10,14,15,779.0,177.0,4.2,30.0,870.0,649.09,482.46
2016,5,10,14,30,771.0,175.0,4.2,30.0,842.0,604.14,449.03
2016,5,10,14,45,751.5,177.0,4.2,30.0,805.0,555.79,412.31
2016,5,10,15,0,732.0,179.0,4.2,30.0,768.0,503.95,372.35
2016,5,10,15,15,717.5,175.0,4.15,30.0,727.5,453.86,332.71
2016,5,10,15,30,703.0,171.0,4.1,30.0,687.0,404.54,292.75
2016,5,10,15,45,526.5,221.0,4.05,30.0,593.5,346.75,248.75
2016,5,10,16,0,350.0,271.0,4.0,30.0,500.0,310.17,222.73
2016,5,10,16,15,468.0,216.0,3.85,29.5,495.5,265.48,183.56
2016,5,10,16,30,586.0,161.0,3.7,29.0,491.0,214.1,138.17
2016,5,10,16,45,539.0,157.0,3.6,29.0,437.0,171.39,107.75
2016,5,10,17,0,492.0,153.0,3.5,29.0,383.0,132.9,85.45
2016,5,10,17,15,450.5,141.0,3.35,28.5,330.5,95.24,74.41
2016,5,10,17,30,409.0,129.0,3.2,28.0,278.0,89.64,70.15
2016,5,10,17,45,346.0,115.0,3.1,27.5,226.5,82.07,64.05
2016,5,10,18,0,283.0,101.0,3.0,27.0,175.0,77.35,60.15
2016,5,10,18,15,217.5,80.5,3.05,26.5,129.0,62.78,47.62
2016,5,10,18,30,152.0,60.0,3.1,26.0,83.0,47.66,34.32
2016,5,10,18,45,76.0,36.5,3.2,25.5,48.0,30.99,19.13
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,21.65,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,58.32,14.85
2016,5,11,6,15,156.5,37.0,2.55,19.5,59.0,149.82,113.63
2016,5,11,6,30,246.0,57.0,2.8,20.0,97.0,230.07,183.7
2016,5,11,6,45,315.5,74.0,3.05,20.5,145.5,302.36,245.39
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,380.6,310.04
2016,5,11,7,15,439.0,103.5,3.55,21.5,247.0,447.88,363.97
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,518.76,418.94
2016,5,11,7,45,524.5,128.5,4.1,22.5,353.0,575.37,461.24
2016,5,11,8,0,556.0,141.0,4.4,23.0,406.0,632.83,503.16
2016,5,11,8,15,587.0,149.5,4.45,23.5,458.5,691.43,544.27
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,744.85,580.36
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,783.06,603.79
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,819.27,625.52
2016,5,11,9,15,653.5,191.5,4.7,26.5,649.5,855.2,647.43
2016,5,11,9,30,672.0,198.0,4.7,27.0,695.0,889.23,667.79
2016,5,11,9,45,668.0,213.5,4.7,27.5,731.0,908.82,678.11
2016,5,11,10,0,664.0,229.0,4.7,28.0,767.0,925.35,686.46
2016,5,11,10,15,675.5,233.5,4.6,28.0,801.0,942.77,696.14
2016,5,11,10,30,687.0,238.0,4.5,28.0,835.0,957.47,704.31
2016,5,11,10,45,685.5,247.5,4.45,28.5,859.5,961.49,704.31
2016,5,11,11,0,684.0,257.0,4.4,29.0,884.0,962.5,702.5
2016,5,11,11,15,689.5,260.0,4.3,29.0,903.5,960.95,700.3
2016,5,11,11,30,695.0,263.0,4.2,29.0,923.0,956.45,696.3
2016,5,11,11,45,776.5,210.5,4.1,29.5,957.0,961.87,697.56
2016,5,11,12,0,858.0,158.0,4.0,30.0,991.0,962.31,695.58
2016,5,11,12,15,562.5,324.5,3.9,30.0,871.5,839.34,609.75
2016,5,11,12,30,267.0,491.0,3.8,30.0,752.0,707.67,512.01
2016,5,11,12,45,149.0,444.0,3.7,30.5,590.0,546.68,398.31
2016,5,11,13,0,31.0,397.0,3.6,31.0,428.0,394.78,287.77
2016,5,11,13,15,94.5,441.5,3.5,31.0,532.0,481.4,351.24
2016,5,11,13,30,158.0,486.0,3.4,31.0,636.0,559.15,406.15
2016,5,11,13,45,142.5,472.5,3.3,31.0,605.5,524.43,381.19
2016,5,11,14,0,127.0,459.0,3.2,31.0,575.0,491.03,357.58
2016,5,11,14,15,464.5,310.0,3.1,31.0,715.5,562.27,413.49
2016,5,11,14,30,802.0,161.0,3.0,31.0,856.0,611.51,450.12
2016,5,11,14,45,498.5,277.0,2.95,31.0,703.0,500.88,367.38
2016,5,11,15,0,195.0,393.0,2.9,31.0,550.0,426.84,312.07
2016,5,11,15,15,430.0,293.5,2.9,30.5,616.5,425.23,310.8
2016,5,11,15,30,665.0,194.0,2.9,30.0,683.0,409.56,295.53
2016,5,11,15,45,643.0,189.0,2.9,30.0,636.5,359.92,255.38
2016,5,11,16,0,621.0,184.0,2.9,30.0,590.0,312.37,216.52
2016,5,11,16,15,595.5,177.0,2.85,29.5,540.5,264.7,178.19
2016,5,11,16,30,570.0,170.0,2.8,29.0,491.0,220.23,143.28
2016,5,11,16,45,534.5,161.5,2.8,29.0,438.5,175.3,110.71
2016,5,11,17,0,499.0,153.0,2.8,29.0,386.0,134.42,86.0
2016,5,11,17,15,457.0,141.0,2.65,28.5,333.5,95.16,74.29
2016,5,11,17,30,415.0,129.0,2.5,28.0,281.0,89.56,70.04
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,81.25,63.34
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,76.01,59.0
2016,5,11,18,15,234.0,79.0,2.25,26.5,131.5,61.76,46.77
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,46.97,33.79
2016,5,11,18,45,97.5,36.0,2.35,25.5,50.0,29.41,17.98
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,11.77,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,6.2,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,3.5,1.1,19.5,3.5,3.34,0.0
2016,5,12,6,0,0.0,7.0,1.2,20.0,7.0,6.48,0.0
2016,5,12,6,15,0.0,18.5,1.4,20.5,18.5,17.15,8.05
2016,5,12,6,30,0.0,30.0,1.6,21.0,30.0,27.84,17.3
2016,5,12,6,45,0.0,44.0,1.8,21.5,44.0,40.88,28.35
2016,5,12,7,0,0.0,58.0,2.0,22.0,58.0,54.06,39.35
2016,5,12,7,15,0.0,73.5,2.0,22.5,73.5,69.34,51.87
2016,5,12,7,30,0.0,89.0,2.0,23.0,89.0,84.55,64.05
2016,5,12,7,45,0.0,101.0,2.05,23.5,101.0,96.04,73.0
2016,5,12,8,0,0.0,113.0,2.1,24.0,113.0,107.54,81.8
2016,5,12,8,15,0.0,68.0,2.05,24.0,68.0,63.29,45.9
2016,5,12,8,30,0.0,23.0,2.0,24.0,23.0,21.37,11.79
2016,5,12,8,45,1.5,100.0,2.0,24.5,101.0,94.84,70.82
2016,5,12,9,0,3.0,177.0,2.0,25.0,179.0,172.44,131.18
2016,5,12,9,15,4.5,185.5,1.95,25.5,189.0,181.77,137.6
2016,5,12,9,30,6.0,194.0,1.9,26.0,199.0,191.18,144.19
2016,5,12,9,45,222.0,258.5,1.85,26.5,439.0,503.25,381.21
2016,5,12,10,0,438.0,323.0,1.8,27.0,679.0,798.71,583.79
2016,5,12,10,15,351.0,372.5,1.7,27.0,665.5,752.18,545.62
2016,5,12,10,30,264.0,422.0,1.6,27.0,652.0,714.63,516.36
2016,5,12,10,45,226.5,443.0,1.55,27.5,645.0,682.4,492.05
2016,5,12,11,0,189.0,464.0,1.5,28.0,638.0,661.2,474.94
2016,5,12,11,15,174.5,475.5,1.5,28.0,639.0,652.09,468.01
2016,5,12,11,30,160.0,487.0,1.5,28.0,640.0,642.2,460.53
2016,5,12,11,45,281.0,458.0,1.55,28.0,730.0,728.46,521.47
2016,5,12,12,0,402.0,429.0,1.6,28.0,820.0,802.38,572.26
2016,5,12,12,15,433.5,431.0,1.65,28.0,854.0,820.78,584.11
2016,5,12,12,30,465.0,433.0,1.7,28.0,888.0,832.24,592.07
2016,5,12,12,45,264.5,446.5,1.75,28.5,705.5,650.02,467.27
2016,5,12,13,0,64.0,460.0,1.8,29.0,523.0,480.0,346.74
2016,5,12,13,15,38.5,354.5,1.85,29.0,392.0,358.13,261.98
2016,5,12,13,30,13.0,249.0,1.9,29.0,261.0,240.72,177.03
2016,5,12,13,45,371.5,231.5,1.95,29.0,571.5,476.96,356.58
2016,5,12,14,0,730.0,214.0,2.0,29.0,882.0,684.97,502.84
2016,5,12,14,15,721.5,211.5,2.0,28.5,854.5,641.55,471.21
2016,5,12,14,30,713.0,209.0,2.0,28.0,827.0,597.59,440.38
2016,5,12,14,45,550.5,276.5,2.0,28.0,742.0,529.46,389.52
2016,5,12,15,0,388.0,344.0,2.0,28.0,657.0,477.32,350.36
2016,5,12,15,15,337.5,339.0,1.95,28.0,601.0,426.64,313.0
2016,5,12,15,30,287.0,334.0,1.9,28.0,545.0,380.74,278.96
2016,5,12,15,45,307.5,305.5,1.9,28.0,518.5,346.24,252.18
2016,5,12,16,0,328.0,277.0,1.9,28.0,492.0,309.8,223.18
2016,5,12,16,15,325.0,253.0,1.8,27.5,451.5,269.35,191.74
2016,5,12,16,30,322.0,229.0,1.7,27.0,411.0,229.49,160.98
2016,5,12,16,45,403.0,193.0,1.6,26.5,397.5,184.28,123.73
2016,5,12,17,0,484.0,157.0,1.5,26.0,384.0,137.5,89.4
2016,5,12,17,15,442.5,144.5,1.35,25.5,332.0,98.6,77.97
2016,5,12,17,30,401.0,132.0,1.2,25.0,280.0,91.59,72.53
2016,5,12,17,45,347.0,117.0,1.1,25.0,229.5,83.37,65.73
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,78.07,61.19
2016,5,12,18,15,227.5,82.0,0.95,24.5,133.0,63.88,48.96
2016,5,12,18,30,162.0,62.0,0.9,24.0,87.0,49.15,35.96
2016,5,12,18,45,81.0,39.0,0.9,23.5,51.5,32.94,21.15
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.86,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
