Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,10.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,26.05,6.71
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,89.32,66.52
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,150.35,119.54
2016,5,13,6,45,156.5,95.5,2.4,18.5,133.0,216.62,175.93
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,296.39,241.65
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,360.48,293.03
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,427.93,345.35
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,486.85,388.69
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,547.9,432.14
2016,5,13,8,15,413.0,212.5,2.4,22.5,431.5,600.06,468.53
2016,5,13,8,30,445.0,226.0,2.4,23.0,482.0,666.51,513.95
2016,5,13,8,45,466.5,239.5,2.4,23.5,529.5,710.94,542.66
2016,5,13,9,0,488.0,253.0,2.4,24.0,577.0,754.63,570.44
2016,5,13,9,15,509.0,262.0,2.35,24.5,621.0,791.92,593.1
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,827.95,614.54
2016,5,13,9,45,554.0,273.5,2.25,25.5,705.5,858.36,632.12
2016,5,13,10,0,578.0,276.0,2.2,26.0,746.0,887.15,648.41
2016,5,13,10,15,590.5,281.5,2.1,26.0,779.5,905.79,658.44
2016,5,13,10,30,603.0,287.0,2.0,26.0,813.0,924.1,668.2
2016,5,13,10,45,621.0,284.5,1.95,26.5,841.5,935.2,672.84
2016,5,13,11,0,639.0,282.0,1.9,27.0,870.0,943.56,675.82
2016,5,13,11,15,538.5,345.5,1.85,27.0,848.5,897.31,641.72
2016,5,13,11,30,438.0,409.0,1.8,27.0,827.0,849.83,607.25
2016,5,13,11,45,410.0,423.0,1.75,27.5,818.0,823.14,587.56
2016,5,13,12,0,382.0,437.0,1.7,28.0,809.0,791.58,564.67
2016,5,13,12,15,290.0,470.5,1.65,28.0,753.5,724.01,517.46
2016,5,13,12,30,198.0,504.0,1.6,28.0,698.0,656.29,469.93
2016,5,13,12,45,245.0,491.5,1.6,28.0,730.5,673.75,483.32
2016,5,13,13,0,292.0,479.0,1.6,28.0,763.0,687.56,493.44
2016,5,13,13,15,238.5,482.5,1.6,28.0,712.5,632.64,455.32
2016,5,13,13,30,185.0,486.0,1.6,28.0,662.0,580.2,419.03
2016,5,13,13,45,245.0,462.5,1.6,28.5,690.5,586.88,424.51
2016,5,13,14,0,305.0,439.0,1.6,29.0,719.0,591.79,427.93
2016,5,13,14,15,383.5,392.5,1.6,28.5,733.0,584.39,424.76
2016,5,13,14,30,462.0,346.0,1.6,28.0,747.0,565.39,413.06
2016,5,13,14,45,520.0,309.5,1.6,28.0,743.5,540.41,395.23
2016,5,13,15,0,578.0,273.0,1.6,28.0,740.0,509.63,372.32
2016,5,13,15,15,561.5,259.0,1.55,28.0,693.5,457.68,333.23
2016,5,13,15,30,545.0,245.0,1.5,28.0,647.0,407.07,294.41
2016,5,13,15,45,549.5,223.5,1.5,28.0,606.5,359.23,256.63
2016,5,13,16,0,554.0,202.0,1.5,28.0,566.0,310.9,217.58
2016,5,13,16,15,395.5,223.5,1.45,27.5,472.5,257.34,180.01
2016,5,13,16,30,237.0,245.0,1.4,27.0,379.0,234.59,168.06
2016,5,13,16,45,269.5,214.0,1.35,27.0,352.5,191.4,134.22
2016,5,13,17,0,302.0,183.0,1.3,27.0,326.0,153.07,106.62
2016,5,13,17,15,257.0,171.0,1.2,26.5,282.0,123.56,98.28
2016,5,13,17,30,212.0,159.0,1.1,26.0,238.0,121.06,96.76
2016,5,13,17,45,236.0,134.0,1.0,26.0,208.0,99.35,78.8
2016,5,13,18,0,260.0,109.0,0.9,26.0,178.0,82.79,64.88
2016,5,13,18,15,199.0,86.5,0.9,25.5,132.0,66.99,51.39
2016,5,13,18,30,138.0,64.0,0.9,25.0,86.0,50.57,37.02
2016,5,13,18,45,69.0,40.0,0.9,24.5,51.0,33.71,21.78
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.5,10.0,1.6,20.5,10.5,9.74,0.0
2016,5,14,6,0,1.0,20.0,1.7,21.0,21.0,19.75,4.46
2016,5,14,6,15,61.0,41.5,1.7,21.0,52.0,88.25,65.06
2016,5,14,6,30,121.0,63.0,1.7,21.0,83.0,149.22,117.46
2016,5,14,6,45,175.5,80.5,1.7,21.5,122.5,215.75,173.33
2016,5,14,7,0,230.0,98.0,1.7,22.0,162.0,277.68,224.25
2016,5,14,7,15,194.5,125.0,1.65,22.5,187.5,294.12,236.06
2016,5,14,7,30,159.0,152.0,1.6,23.0,213.0,294.2,234.49
2016,5,14,7,45,135.5,178.0,1.55,24.0,235.5,310.04,244.4
2016,5,14,8,0,112.0,204.0,1.5,25.0,258.0,323.34,251.82
2016,5,14,8,15,118.5,230.0,1.5,25.0,292.5,359.58,278.22
2016,5,14,8,30,125.0,256.0,1.5,25.0,327.0,395.52,303.81
2016,5,14,8,45,81.0,261.5,1.5,25.5,309.5,347.69,265.43
2016,5,14,9,0,37.0,267.0,1.5,26.0,292.0,311.61,235.99
2016,5,14,9,15,27.5,264.5,1.45,26.0,284.0,297.62,224.7
2016,5,14,9,30,18.0,262.0,1.4,26.0,276.0,271.61,204.44
2016,5,14,9,45,19.0,277.0,1.4,26.0,292.5,286.81,215.37
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,301.91,226.01
2016,5,14,10,15,24.0,316.5,1.3,26.0,337.5,329.45,245.59
2016,5,14,10,30,28.0,341.0,1.2,26.0,366.0,369.2,273.58
2016,5,14,10,45,22.0,316.0,1.15,26.0,336.0,324.62,240.61
2016,5,14,11,0,16.0,291.0,1.1,26.0,306.0,293.11,217.38
2016,5,14,11,15,15.0,278.0,1.0,26.0,292.0,278.66,206.57
2016,5,14,11,30,14.0,265.0,0.9,26.0,278.0,264.38,195.83
2016,5,14,11,45,15.5,291.5,0.8,26.0,307.0,290.33,214.47
2016,5,14,12,0,17.0,318.0,0.7,26.0,336.0,315.89,232.37
2016,5,14,12,15,21.5,350.0,0.65,25.5,372.0,348.94,256.12
2016,5,14,12,30,26.0,382.0,0.6,25.0,408.0,384.52,281.35
2016,5,14,12,45,28.5,389.0,0.6,25.0,417.0,389.46,284.61
2016,5,14,13,0,31.0,396.0,0.6,25.0,426.0,393.99,287.83
2016,5,14,13,15,24.5,357.5,0.65,24.5,381.0,349.71,257.23
2016,5,14,13,30,18.0,319.0,0.7,24.0,336.0,308.41,228.5
2016,5,14,13,45,9.0,179.0,0.8,24.0,187.5,172.77,128.6
2016,5,14,14,0,0.0,39.0,0.9,24.0,39.0,36.44,23.34
2016,5,14,14,15,0.0,86.0,1.0,23.5,86.0,80.33,58.29
2016,5,14,14,30,0.0,133.0,1.1,23.0,133.0,123.54,92.28
2016,5,14,14,45,0.0,82.0,1.25,23.0,82.0,76.6,55.53
2016,5,14,15,0,0.0,31.0,1.4,23.0,31.0,28.9,17.65
2016,5,14,15,15,0.0,64.0,1.45,22.5,64.0,59.7,42.52
2016,5,14,15,30,0.0,97.0,1.5,22.0,97.0,90.45,67.28
2016,5,14,15,45,3.5,147.5,1.6,22.0,150.0,136.74,104.08
2016,5,14,16,0,7.0,198.0,1.7,22.0,203.0,180.23,138.33
2016,5,14,16,15,22.5,211.5,1.65,21.5,225.0,192.96,148.26
2016,5,14,16,30,38.0,225.0,1.6,21.0,247.0,193.97,148.98
2016,5,14,16,45,19.0,149.5,1.6,21.0,160.5,136.36,104.61
2016,5,14,17,0,0.0,74.0,1.6,21.0,74.0,68.88,51.23
2016,5,14,17,15,0.0,64.0,1.65,20.5,64.0,59.53,46.15
2016,5,14,17,30,0.0,54.0,1.7,20.0,54.0,50.19,38.3
2016,5,14,17,45,0.0,44.5,1.75,20.0,44.5,41.33,30.66
2016,5,14,18,0,0.0,35.0,1.8,20.0,35.0,32.48,22.91
2016,5,14,18,15,0.0,26.0,2.05,19.5,26.0,24.11,15.49
2016,5,14,18,30,0.0,17.0,2.3,19.0,17.0,15.75,8.01
2016,5,14,18,45,0.0,10.0,2.55,19.0,10.0,9.26,2.07
2016,5,14,19,0,0.0,3.0,2.8,19.0,3.0,2.77,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.0,1.5,1.43,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.91,2.2
2016,5,15,6,15,8.5,37.0,2.7,14.0,38.5,41.88,28.83
2016,5,15,6,30,17.0,59.0,2.7,14.0,62.0,76.31,58.93
2016,5,15,6,45,41.0,81.5,2.75,14.5,92.0,116.29,93.71
2016,5,15,7,0,65.0,104.0,2.8,15.0,122.0,157.66,129.17
2016,5,15,7,15,134.0,127.0,2.8,15.0,174.5,243.22,201.66
2016,5,15,7,30,203.0,150.0,2.8,15.0,227.0,336.09,278.09
2016,5,15,7,45,140.5,175.0,2.85,15.5,232.5,310.06,254.12
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,278.08,225.44
2016,5,15,8,15,106.0,228.5,2.9,16.5,286.0,333.94,269.45
2016,5,15,8,30,134.0,257.0,2.9,17.0,334.0,404.52,323.41
2016,5,15,8,45,80.5,255.0,2.95,17.5,302.5,339.66,269.81
2016,5,15,9,0,27.0,253.0,3.0,18.0,271.0,286.51,225.39
2016,5,15,9,15,110.0,303.5,2.95,18.5,384.5,433.25,339.86
2016,5,15,9,30,193.0,354.0,2.9,19.0,498.0,568.14,439.96
2016,5,15,9,45,168.5,376.0,2.9,19.5,506.5,567.1,435.57
2016,5,15,10,0,144.0,398.0,2.9,20.0,515.0,564.46,430.92
2016,5,15,10,15,134.5,415.0,2.85,20.0,528.5,569.96,433.51
2016,5,15,10,30,125.0,432.0,2.8,20.0,542.0,574.52,435.44
2016,5,15,10,45,95.0,431.0,2.8,20.5,516.0,527.09,398.96
2016,5,15,11,0,65.0,430.0,2.8,21.0,490.0,492.22,371.66
2016,5,15,11,15,48.5,410.5,2.7,21.0,456.0,452.17,341.65
2016,5,15,11,30,32.0,391.0,2.6,21.0,422.0,412.92,312.12
2016,5,15,11,45,24.0,348.0,2.55,21.5,371.5,359.65,272.08
2016,5,15,12,0,16.0,305.0,2.5,22.0,321.0,302.61,228.99
2016,5,15,12,15,20.0,337.0,2.45,22.0,357.0,335.3,253.5
2016,5,15,12,30,24.0,369.0,2.4,22.0,393.0,367.26,276.94
2016,5,15,12,45,27.0,381.0,2.35,22.5,407.5,380.75,286.14
2016,5,15,13,0,30.0,393.0,2.3,23.0,422.0,390.45,292.6
2016,5,15,13,15,35.5,403.5,2.3,23.0,437.5,400.21,299.87
2016,5,15,13,30,41.0,414.0,2.3,23.0,453.0,409.19,306.57
2016,5,15,13,45,30.0,364.5,2.3,23.0,392.5,352.78,265.28
2016,5,15,14,0,19.0,315.0,2.3,23.0,332.0,301.79,227.73
2016,5,15,14,15,25.5,333.5,2.3,22.5,356.0,315.2,238.66
2016,5,15,14,30,32.0,352.0,2.3,22.0,380.0,330.92,251.09
2016,5,15,14,45,54.5,364.0,2.3,22.0,409.5,348.53,264.59
2016,5,15,15,0,77.0,376.0,2.3,22.0,439.0,363.03,275.51
2016,5,15,15,15,164.5,359.5,2.3,22.0,484.5,374.14,283.6
2016,5,15,15,30,252.0,343.0,2.3,22.0,530.0,375.39,283.06
2016,5,15,15,45,130.5,273.0,2.3,22.0,369.5,271.15,205.43
2016,5,15,16,0,9.0,203.0,2.3,22.0,209.0,185.04,141.93
2016,5,15,16,15,4.5,151.0,2.25,21.5,154.0,138.55,106.2
2016,5,15,16,30,0.0,99.0,2.2,21.0,99.0,91.89,69.51
2016,5,15,16,45,0.0,60.0,2.15,21.0,60.0,55.82,40.41
2016,5,15,17,0,0.0,21.0,2.1,21.0,21.0,19.49,10.56
2016,5,15,17,15,0.0,18.0,1.95,20.5,18.0,16.7,8.96
2016,5,15,17,30,0.0,15.0,1.8,20.0,15.0,13.91,6.58
2016,5,15,17,45,0.0,12.5,1.7,20.0,12.5,11.58,4.56
2016,5,15,18,0,0.0,10.0,1.6,20.0,10.0,9.26,2.51
2016,5,15,18,15,0.0,7.5,1.45,19.5,7.5,6.94,0.45
2016,5,15,18,30,0.0,5.0,1.3,19.0,5.0,4.62,0.0
2016,5,15,18,45,0.0,3.0,1.15,19.0,3.0,2.77,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.92,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.48,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,1.55,18.0,5.5,5.24,0.0
2016,5,16,6,0,0.0,11.0,1.8,18.0,11.0,10.19,0.32
2016,5,16,6,15,0.0,25.5,2.05,18.0,25.5,23.67,13.58
2016,5,16,6,30,0.0,40.0,2.3,18.0,40.0,37.22,25.4
2016,5,16,6,45,0.0,58.0,2.55,18.5,58.0,55.54,41.02
2016,5,16,7,0,0.0,76.0,2.8,19.0,76.0,73.58,56.16
2016,5,16,7,15,0.0,95.0,3.0,19.0,95.0,92.52,71.89
2016,5,16,7,30,0.0,114.0,3.2,19.0,114.0,111.3,87.21
2016,5,16,7,45,1.5,133.5,3.4,19.5,134.5,131.66,103.45
2016,5,16,8,0,3.0,153.0,3.6,20.0,155.0,152.02,119.41
2016,5,16,8,15,6.0,170.5,3.7,20.0,174.0,171.52,134.74
2016,5,16,8,30,9.0,188.0,3.8,20.0,193.0,191.15,150.04
2016,5,16,8,45,4.5,169.5,3.9,20.5,172.0,166.83,129.74
2016,5,16,9,0,0.0,151.0,4.0,21.0,151.0,143.47,110.36
2016,5,16,9,15,2.0,161.0,3.95,21.5,162.5,154.89,118.99
2016,5,16,9,30,4.0,171.0,3.9,22.0,174.0,166.37,127.56
2016,5,16,9,45,12.0,231.0,3.85,22.5,241.0,233.41,179.43
2016,5,16,10,0,20.0,291.0,3.8,23.0,308.0,300.87,230.32
2016,5,16,10,15,40.5,345.5,3.65,23.0,381.0,388.85,296.3
2016,5,16,10,30,61.0,400.0,3.5,23.0,454.0,464.11,351.3
2016,5,16,10,45,34.5,294.0,3.35,23.5,325.0,325.11,246.68
2016,5,16,11,0,8.0,188.0,3.2,24.0,196.0,185.53,139.77
2016,5,16,11,15,25.0,303.0,3.05,24.5,327.5,320.9,242.23
2016,5,16,11,30,42.0,418.0,2.9,25.0,459.0,449.64,335.15
2016,5,16,11,45,113.0,460.0,2.8,25.5,571.0,562.93,416.11
2016,5,16,12,0,184.0,502.0,2.7,26.0,683.0,663.19,485.24
2016,5,16,12,15,112.0,465.0,2.75,26.0,575.5,551.62,405.59
2016,5,16,12,30,40.0,428.0,2.8,26.0,468.0,440.56,325.46
2016,5,16,12,45,63.0,454.5,2.85,26.5,516.5,480.43,354.41
2016,5,16,13,0,86.0,481.0,2.9,27.0,565.0,517.92,380.61
2016,5,16,13,15,60.5,440.0,3.0,27.0,499.0,453.27,334.39
2016,5,16,13,30,35.0,399.0,3.1,27.0,433.0,391.33,289.86
2016,5,16,13,45,48.5,413.0,3.25,27.0,458.5,408.82,303.36
2016,5,16,14,0,62.0,427.0,3.4,27.0,484.0,424.56,315.24
2016,5,16,14,15,45.5,385.0,3.5,26.5,426.5,372.02,277.67
2016,5,16,14,30,29.0,343.0,3.6,26.0,369.0,321.66,241.34
2016,5,16,14,45,34.0,340.5,3.7,26.0,369.5,318.11,239.21
2016,5,16,15,0,39.0,338.0,3.8,26.0,370.0,313.85,236.35
2016,5,16,15,15,86.0,345.0,3.85,26.0,410.5,335.04,252.35
2016,5,16,15,30,133.0,352.0,3.9,26.0,451.0,342.91,257.66
2016,5,16,15,45,202.5,322.0,4.0,26.0,461.5,332.59,248.39
2016,5,16,16,0,272.0,292.0,4.1,26.0,472.0,307.32,226.65
2016,5,16,16,15,259.5,269.0,4.1,25.5,429.5,268.34,196.4
2016,5,16,16,30,247.0,246.0,4.1,25.0,387.0,230.97,167.61
2016,5,16,16,45,231.0,222.0,4.1,24.5,344.0,201.97,146.33
2016,5,16,17,0,215.0,198.0,4.1,24.0,301.0,167.19,122.13
2016,5,16,17,15,202.5,174.5,4.05,23.5,262.0,134.88,102.68
2016,5,16,17,30,190.0,151.0,4.0,23.0,223.0,116.23,94.18
2016,5,16,17,45,338.5,112.0,3.95,23.0,214.0,79.23,62.81
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,52.62,39.95
2016,5,16,18,15,411.5,62.0,3.65,22.0,155.5,46.33,34.5
2016,5,16,18,30,336.0,51.0,3.4,21.0,106.0,38.69,27.61
2016,5,16,18,45,235.0,35.5,3.2,20.5,67.0,27.44,17.22
2016,5,16,19,0,134.0,20.0,3.0,20.0,28.0,15.69,1.64
2016,5,16,19,15,67.0,10.0,2.9,19.5,14.0,9.53,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.67,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,12.98,2.29
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,30.42,19.08
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,49.11,35.29
2016,5,17,6,45,1.5,72.0,2.85,18.5,72.5,72.99,55.61
2016,5,17,7,0,3.0,94.0,3.0,19.0,95.0,96.45,75.24
2016,5,17,7,15,1.5,89.5,3.1,19.5,90.0,87.41,67.53
2016,5,17,7,30,0.0,85.0,3.2,20.0,85.0,80.2,61.24
2016,5,17,7,45,0.0,71.5,3.35,20.5,71.5,66.53,49.65
2016,5,17,8,0,0.0,58.0,3.5,21.0,58.0,53.95,39.01
2016,5,17,8,15,0.0,104.0,3.5,21.0,104.0,97.77,74.64
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,143.68,111.29
2016,5,17,8,45,0.0,132.0,3.5,21.5,132.0,124.94,95.67
2016,5,17,9,0,0.0,114.0,3.5,22.0,114.0,107.02,80.9
2016,5,17,9,15,1.5,140.5,3.45,22.5,142.0,134.19,102.15
2016,5,17,9,30,3.0,167.0,3.4,23.0,170.0,161.45,123.11
2016,5,17,9,45,4.0,170.0,3.35,23.5,173.5,165.12,125.45
2016,5,17,10,0,5.0,173.0,3.3,24.0,177.0,168.84,127.85
2016,5,17,10,15,22.0,272.0,3.25,24.0,291.0,293.3,223.31
2016,5,17,10,30,39.0,371.0,3.2,24.0,405.0,411.55,310.74
2016,5,17,10,45,25.0,301.5,3.15,24.0,324.0,323.28,244.35
2016,5,17,11,0,11.0,232.0,3.1,24.0,243.0,230.88,174.39
2016,5,17,11,15,21.5,312.0,3.05,24.0,333.0,326.44,246.49
2016,5,17,11,30,32.0,392.0,3.0,24.0,423.0,413.95,310.41
2016,5,17,11,45,53.0,432.5,2.95,24.5,484.5,470.67,350.73
2016,5,17,12,0,74.0,473.0,2.9,25.0,546.0,525.44,388.96
2016,5,17,12,15,105.0,488.5,2.85,25.0,592.0,563.14,415.89
2016,5,17,12,30,136.0,504.0,2.8,25.0,638.0,601.29,442.86
2016,5,17,12,45,177.5,501.0,2.8,25.5,675.0,624.58,459.05
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,645.05,473.13
2016,5,17,13,15,508.5,337.0,2.8,26.0,824.5,719.77,532.6
2016,5,17,13,30,798.0,176.0,2.8,26.0,937.0,773.96,575.53
2016,5,17,13,45,450.5,315.5,2.8,26.0,743.0,609.49,454.01
2016,5,17,14,0,103.0,455.0,2.8,26.0,549.0,476.74,352.81
2016,5,17,14,15,435.0,313.5,2.8,25.5,695.0,549.65,412.66
2016,5,17,14,30,767.0,172.0,2.8,25.0,841.0,605.85,456.33
2016,5,17,14,45,763.0,165.5,2.85,25.0,808.0,559.28,420.58
2016,5,17,15,0,759.0,159.0,2.9,25.0,775.0,512.0,383.91
2016,5,17,15,15,745.0,156.0,2.9,25.0,735.0,462.58,344.53
2016,5,17,15,30,731.0,153.0,2.9,25.0,695.0,408.96,301.11
2016,5,17,15,45,711.0,150.0,2.95,25.0,649.5,358.38,259.15
2016,5,17,16,0,691.0,147.0,3.0,25.0,604.0,309.49,217.88
2016,5,17,16,15,668.0,142.0,2.95,24.5,555.0,260.23,176.69
2016,5,17,16,30,645.0,137.0,2.9,24.0,506.0,213.4,138.23
2016,5,17,16,45,611.0,131.5,2.9,24.0,454.0,167.42,103.13
2016,5,17,17,0,577.0,126.0,2.9,24.0,402.0,125.45,76.09
2016,5,17,17,15,537.5,118.0,2.8,23.5,349.5,85.53,59.27
2016,5,17,17,30,498.0,110.0,2.7,23.0,297.0,75.64,59.61
2016,5,17,17,45,446.5,99.0,2.65,23.0,246.0,69.89,54.82
2016,5,17,18,0,395.0,88.0,2.6,23.0,195.0,63.77,49.56
2016,5,17,18,15,323.5,73.5,2.6,22.5,148.0,54.55,41.5
2016,5,17,18,30,252.0,59.0,2.6,22.0,101.0,44.83,32.76
2016,5,17,18,45,162.0,40.0,2.6,22.0,63.5,30.95,20.06
2016,5,17,19,0,72.0,21.0,2.6,22.0,26.0,17.54,3.32
2016,5,17,19,15,36.0,10.5,2.65,21.5,13.0,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.63,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,14.84,3.86
2016,5,18,6,15,0.0,36.5,3.75,15.0,37.0,36.23,24.14
2016,5,18,6,30,0.0,57.0,3.7,15.0,58.0,57.93,43.15
2016,5,18,6,45,12.5,79.0,3.7,15.5,83.0,88.28,69.4
2016,5,18,7,0,25.0,101.0,3.7,16.0,108.0,127.01,102.33
2016,5,18,7,15,12.5,65.0,3.65,16.0,68.5,72.92,56.64
2016,5,18,7,30,0.0,29.0,3.6,16.0,29.0,26.91,17.26
2016,5,18,7,45,11.5,103.5,3.6,16.5,109.0,107.38,85.04
2016,5,18,8,0,23.0,178.0,3.6,17.0,189.0,195.55,157.06
2016,5,18,8,15,69.5,217.5,3.5,17.5,257.0,289.66,232.93
2016,5,18,8,30,116.0,257.0,3.4,18.0,325.0,388.63,310.06
2016,5,18,8,45,176.0,280.0,3.35,18.5,393.0,468.73,371.16
2016,5,18,9,0,236.0,303.0,3.3,19.0,461.0,551.07,432.25
2016,5,18,9,15,176.5,328.0,3.3,19.0,451.0,524.03,408.5
2016,5,18,9,30,117.0,353.0,3.3,19.0,441.0,493.71,382.82
2016,5,18,9,45,66.5,312.0,3.3,19.5,362.5,383.09,297.26
2016,5,18,10,0,16.0,271.0,3.3,20.0,284.0,276.72,213.62
2016,5,18,10,15,13.0,246.5,3.25,20.5,258.0,248.59,191.4
2016,5,18,10,30,10.0,222.0,3.2,21.0,232.0,221.04,169.48
2016,5,18,10,45,17.5,286.5,3.15,21.5,303.0,291.08,222.7
2016,5,18,11,0,25.0,351.0,3.1,22.0,374.0,371.53,282.15
2016,5,18,11,15,19.0,301.0,3.05,22.0,319.0,304.91,231.73
2016,5,18,11,30,13.0,251.0,3.0,22.0,264.0,250.02,190.08
2016,5,18,11,45,17.5,304.0,2.95,22.5,321.5,304.26,230.69
2016,5,18,12,0,22.0,357.0,2.9,23.0,379.0,357.81,269.73
2016,5,18,12,15,55.5,422.0,2.85,23.0,477.0,453.79,340.51
2016,5,18,12,30,89.0,487.0,2.8,23.0,575.0,540.37,402.61
2016,5,18,12,45,51.0,367.5,2.8,23.5,418.5,389.19,292.07
2016,5,18,13,0,13.0,248.0,2.8,24.0,262.0,242.07,182.01
2016,5,18,13,15,13.0,254.0,2.8,24.0,268.0,246.54,185.8
2016,5,18,13,30,13.0,260.0,2.8,24.0,274.0,250.9,189.14
2016,5,18,13,45,51.0,354.0,2.85,24.0,402.0,359.05,270.77
2016,5,18,14,0,89.0,448.0,2.9,24.0,530.0,461.32,345.59
2016,5,18,14,15,133.5,441.5,2.95,24.0,560.5,471.38,353.43
2016,5,18,14,30,178.0,435.0,3.0,24.0,591.0,481.49,361.35
2016,5,18,14,45,99.5,365.5,3.1,24.0,452.5,374.99,282.97
2016,5,18,15,0,21.0,296.0,3.2,24.0,314.0,277.49,210.24
2016,5,18,15,15,16.5,264.5,3.3,23.5,278.0,246.01,187.33
2016,5,18,15,30,12.0,233.0,3.4,23.0,242.0,215.21,164.46
2016,5,18,15,45,6.0,191.0,3.5,23.0,195.5,175.53,134.11
2016,5,18,16,0,0.0,149.0,3.6,23.0,149.0,136.46,103.92
2016,5,18,16,15,82.0,202.0,3.65,22.5,249.5,186.46,141.21
2016,5,18,16,30,164.0,255.0,3.7,22.0,350.0,231.05,173.11
2016,5,18,16,45,176.0,228.5,3.75,22.0,321.0,200.48,148.78
2016,5,18,17,0,188.0,202.0,3.8,22.0,292.0,169.0,125.21
2016,5,18,17,15,172.5,179.5,3.8,21.5,254.0,138.63,106.23
2016,5,18,17,30,157.0,157.0,3.8,21.0,216.0,119.9,98.04
2016,5,18,17,45,141.0,133.0,3.8,20.5,179.5,103.44,84.33
2016,5,18,18,0,125.0,109.0,3.8,20.0,143.0,86.39,69.79
2016,5,18,18,15,99.0,85.5,3.65,19.5,109.0,69.1,54.66
2016,5,18,18,30,73.0,62.0,3.5,19.0,75.0,51.28,38.76
2016,5,18,18,45,36.5,41.0,3.35,18.5,47.5,35.92,24.63
2016,5,18,19,0,0.0,20.0,3.2,18.0,20.0,18.45,4.74
2016,5,18,19,15,0.0,10.0,3.15,17.5,10.0,9.53,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.95,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.85,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,5.09,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,8.33,1.39
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,12.04,4.62
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,15.75,7.81
2016,5,19,7,15,0.0,18.0,3.4,16.0,18.0,16.69,8.6
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,17.62,9.37
2016,5,19,7,45,0.0,18.0,3.0,16.0,18.0,16.7,8.54
2016,5,19,8,0,0.0,17.0,2.8,16.0,17.0,15.78,7.71
2016,5,19,8,15,0.0,22.5,2.85,16.0,22.5,20.9,11.98
2016,5,19,8,30,0.0,28.0,2.9,16.0,28.0,26.03,16.22
2016,5,19,8,45,0.0,34.5,3.0,16.5,34.5,32.09,21.16
2016,5,19,9,0,0.0,41.0,3.1,17.0,41.0,38.17,26.06
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,53.12,38.29
2016,5,19,9,30,0.0,73.0,3.0,17.0,73.0,68.09,50.44
2016,5,19,9,45,0.0,96.5,2.95,17.0,96.5,90.2,68.29
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,112.68,86.27
2016,5,19,10,15,0.0,108.0,2.5,17.0,108.0,101.25,76.86
2016,5,19,10,30,0.0,96.0,2.1,17.0,96.0,89.9,67.6
2016,5,19,10,45,3.0,133.5,1.7,17.5,137.0,128.56,98.38
2016,5,19,11,0,6.0,171.0,1.3,18.0,178.0,167.27,128.48
2016,5,19,11,15,28.0,302.0,1.25,18.0,329.5,322.9,247.99
2016,5,19,11,30,50.0,433.0,1.2,18.0,481.0,472.53,356.61
2016,5,19,11,45,133.0,466.5,1.2,18.5,596.0,588.81,439.26
2016,5,19,12,0,216.0,500.0,1.2,19.0,711.0,691.9,509.9
2016,5,19,12,15,308.0,468.5,1.2,19.5,770.5,740.01,542.82
2016,5,19,12,30,400.0,437.0,1.2,20.0,830.0,778.62,569.35
2016,5,19,12,45,356.5,458.0,1.2,20.5,807.5,742.28,542.19
2016,5,19,13,0,313.0,479.0,1.2,21.0,785.0,706.8,516.39
2016,5,19,13,15,210.5,479.0,1.2,21.5,684.0,608.45,446.76
2016,5,19,13,30,108.0,479.0,1.2,22.0,583.0,518.58,382.15
2016,5,19,13,45,68.0,420.5,1.2,22.5,485.5,429.9,319.1
2016,5,19,14,0,28.0,362.0,1.2,23.0,388.0,345.49,257.74
2016,5,19,14,15,20.0,305.5,1.2,23.0,324.0,292.15,219.24
2016,5,19,14,30,12.0,249.0,1.2,23.0,260.0,235.34,177.28
2016,5,19,14,45,9.5,220.5,1.2,23.5,229.0,207.38,156.25
2016,5,19,15,0,7.0,192.0,1.2,24.0,198.0,179.79,135.27
2016,5,19,15,15,5.5,184.0,1.3,23.5,188.5,171.17,129.3
2016,5,19,15,30,4.0,176.0,1.4,23.0,179.0,162.73,123.36
2016,5,19,15,45,9.5,201.5,1.5,23.0,208.5,185.78,141.49
2016,5,19,16,0,15.0,227.0,1.6,23.0,238.0,206.96,158.02
2016,5,19,16,15,9.0,198.0,1.75,22.5,204.5,179.19,137.33
2016,5,19,16,30,3.0,169.0,1.9,22.0,171.0,152.25,117.14
2016,5,19,16,45,9.5,169.0,2.05,22.0,174.0,151.28,116.61
2016,5,19,17,0,16.0,169.0,2.2,22.0,177.0,148.91,115.02
2016,5,19,17,15,11.5,149.0,2.2,21.5,154.5,130.0,100.88
2016,5,19,17,30,7.0,129.0,2.2,21.0,132.0,112.77,91.82
2016,5,19,17,45,248.5,101.5,2.2,21.0,170.5,77.17,61.5
2016,5,19,18,0,490.0,74.0,2.2,21.0,209.0,53.12,40.74
2016,5,19,18,15,416.5,63.0,2.05,20.5,160.0,46.86,35.23
2016,5,19,18,30,343.0,52.0,1.9,20.0,111.0,39.34,28.38
2016,5,19,18,45,240.5,37.0,1.8,19.5,71.0,28.53,18.4
2016,5,19,19,0,138.0,22.0,1.7,19.0,31.0,17.24,4.66
2016,5,19,19,15,69.0,11.0,1.7,18.5,15.5,10.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,41.92,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,119.99,74.91
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,201.06,158.34
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,288.23,233.25
2016,5,20,6,45,175.5,47.0,0.9,16.5,78.0,181.1,147.98
2016,5,20,7,0,0.0,38.0,0.9,17.0,38.0,35.28,24.26
2016,5,20,7,15,0.0,56.5,0.9,17.5,56.5,52.52,38.85
2016,5,20,7,30,0.0,75.0,0.9,18.0,75.0,69.9,53.15
2016,5,20,7,45,0.5,111.5,0.9,19.0,112.0,107.15,83.34
2016,5,20,8,0,1.0,148.0,0.9,20.0,149.0,144.83,112.97
2016,5,20,8,15,1.0,154.0,0.95,20.5,155.0,149.68,116.08
2016,5,20,8,30,1.0,160.0,1.0,21.0,161.0,154.77,119.47
2016,5,20,8,45,5.0,183.0,1.05,21.5,186.5,181.06,139.6
2016,5,20,9,0,9.0,206.0,1.1,22.0,212.0,207.44,159.42
2016,5,20,9,15,10.5,221.5,1.15,22.0,229.0,223.81,171.54
2016,5,20,9,30,12.0,237.0,1.2,22.0,246.0,240.17,183.62
2016,5,20,9,45,19.5,276.5,1.3,22.5,292.0,286.69,218.22
2016,5,20,10,0,27.0,316.0,1.4,23.0,338.0,346.36,261.72
2016,5,20,10,15,55.0,367.5,1.45,23.5,415.0,426.62,319.75
2016,5,20,10,30,83.0,419.0,1.5,24.0,492.0,506.22,375.53
2016,5,20,10,45,221.0,420.0,1.6,24.5,622.5,653.52,480.6
2016,5,20,11,0,359.0,421.0,1.7,25.0,753.0,797.4,578.24
2016,5,20,11,15,610.5,284.0,1.7,25.0,862.5,909.93,657.56
2016,5,20,11,30,862.0,147.0,1.7,25.0,972.0,994.11,711.07
2016,5,20,11,45,870.5,143.0,1.75,25.5,985.5,983.25,702.15
2016,5,20,12,0,879.0,139.0,1.8,26.0,999.0,969.28,692.45
2016,5,20,12,15,879.5,139.0,1.8,26.0,1002.5,948.54,679.29
2016,5,20,12,30,880.0,139.0,1.8,26.0,1006.0,925.11,664.54
2016,5,20,12,45,877.0,140.0,1.8,26.0,1000.5,897.0,646.79
2016,5,20,13,0,874.0,141.0,1.8,26.0,995.0,866.65,627.59
2016,5,20,13,15,870.5,140.5,1.8,26.0,982.0,832.44,605.8
2016,5,20,13,30,867.0,140.0,1.8,26.0,969.0,796.23,582.56
2016,5,20,13,45,860.0,140.0,1.8,26.5,947.5,755.97,555.36
2016,5,20,14,0,853.0,140.0,1.8,27.0,926.0,714.24,525.78
2016,5,20,14,15,845.5,138.5,1.8,27.0,898.0,669.63,494.27
2016,5,20,14,30,838.0,137.0,1.8,27.0,870.0,623.97,461.26
2016,5,20,14,45,830.5,133.5,1.85,27.0,835.5,575.83,425.9
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,523.05,386.23
2016,5,20,15,15,811.0,127.5,1.95,27.0,760.5,471.96,346.48
2016,5,20,15,30,799.0,125.0,2.0,27.0,720.0,421.18,305.74
2016,5,20,15,45,781.0,122.5,2.05,27.0,673.5,368.82,262.85
2016,5,20,16,0,763.0,120.0,2.1,27.0,627.0,317.85,220.21
2016,5,20,16,15,742.0,115.5,2.1,26.5,577.5,266.11,177.18
2016,5,20,16,30,721.0,111.0,2.1,26.0,528.0,211.06,132.24
2016,5,20,16,45,692.0,107.0,2.15,26.0,475.0,162.7,94.9
2016,5,20,17,0,663.0,103.0,2.2,26.0,422.0,117.67,65.29
2016,5,20,17,15,626.0,96.5,2.1,25.5,368.5,74.07,46.06
2016,5,20,17,30,589.0,90.0,2.0,25.0,315.0,59.38,45.28
2016,5,20,17,45,538.5,82.0,1.9,24.5,262.5,56.31,42.87
2016,5,20,18,0,488.0,74.0,1.8,24.0,210.0,52.99,40.13
2016,5,20,18,15,415.5,63.5,1.65,23.5,161.0,47.19,35.06
2016,5,20,18,30,343.0,53.0,1.5,23.0,112.0,40.07,28.64
2016,5,20,18,45,240.0,38.0,1.4,22.5,72.0,29.29,18.81
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,18.02,5.57
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,20.14,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,52.7,30.03
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,119.15,90.9
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,195.56,155.57
2016,5,21,6,45,79.5,40.5,2.45,21.5,54.5,101.77,80.17
2016,5,21,7,0,0.0,7.0,2.5,22.0,7.0,6.48,0.0
2016,5,21,7,15,0.0,53.5,2.5,22.0,53.5,49.72,35.78
2016,5,21,7,30,0.0,100.0,2.5,22.0,100.0,95.87,73.57
2016,5,21,7,45,8.0,136.5,2.55,22.5,140.5,139.72,108.85
2016,5,21,8,0,16.0,173.0,2.6,23.0,181.0,184.15,143.82
2016,5,21,8,15,30.5,204.5,2.6,23.5,222.0,241.04,187.96
2016,5,21,8,30,45.0,236.0,2.6,24.0,263.0,287.8,223.26
2016,5,21,8,45,131.0,271.5,2.65,24.5,357.5,418.05,322.95
2016,5,21,9,0,217.0,307.0,2.7,25.0,452.0,538.1,411.06
2016,5,21,9,15,225.5,329.5,2.7,25.0,490.0,572.22,433.82
2016,5,21,9,30,234.0,352.0,2.7,25.0,528.0,605.58,456.27
2016,5,21,9,45,185.0,375.5,2.7,25.5,519.5,582.76,436.31
2016,5,21,10,0,136.0,399.0,2.7,26.0,511.0,557.66,415.17
2016,5,21,10,15,101.5,403.5,2.65,26.0,489.0,511.55,380.72
2016,5,21,10,30,67.0,408.0,2.6,26.0,467.0,478.55,355.45
2016,5,21,10,45,99.0,436.5,2.6,26.5,527.0,536.95,396.72
2016,5,21,11,0,131.0,465.0,2.6,27.0,587.0,605.1,443.3
2016,5,21,11,15,85.0,439.0,2.55,27.0,519.0,517.3,380.0
2016,5,21,11,30,39.0,413.0,2.5,27.0,451.0,441.83,325.17
2016,5,21,11,45,124.0,457.0,2.5,27.0,578.0,570.97,418.77
2016,5,21,12,0,209.0,501.0,2.5,27.0,705.0,686.55,498.98
2016,5,21,12,15,215.0,502.0,2.45,27.0,713.5,682.56,495.16
2016,5,21,12,30,221.0,503.0,2.4,27.0,722.0,677.43,491.45
2016,5,21,12,45,152.0,491.5,2.4,27.0,641.5,594.3,432.94
2016,5,21,13,0,83.0,480.0,2.4,27.0,561.0,515.0,376.53
2016,5,21,13,15,51.0,403.0,2.4,27.0,452.5,412.65,304.17
2016,5,21,13,30,19.0,326.0,2.4,27.0,344.0,315.76,233.96
2016,5,21,13,45,16.0,289.0,2.45,27.5,304.5,278.26,206.48
2016,5,21,14,0,13.0,252.0,2.5,28.0,265.0,241.29,179.0
2016,5,21,14,15,355.0,236.0,2.55,28.0,547.5,434.74,327.43
2016,5,21,14,30,697.0,220.0,2.6,28.0,830.0,605.14,449.54
2016,5,21,14,45,371.0,285.0,2.65,28.0,609.0,443.54,329.8
2016,5,21,15,0,45.0,350.0,2.7,28.0,388.0,327.19,243.0
2016,5,21,15,15,307.0,298.0,2.75,28.0,529.5,385.83,286.38
2016,5,21,15,30,569.0,246.0,2.8,28.0,671.0,424.62,310.66
2016,5,21,15,45,553.0,236.5,2.85,28.0,628.0,378.05,273.28
2016,5,21,16,0,537.0,227.0,2.9,28.0,585.0,332.93,236.82
2016,5,21,16,15,512.0,217.5,2.9,27.5,537.5,287.22,200.45
2016,5,21,16,30,487.0,208.0,2.9,27.0,490.0,244.2,166.65
2016,5,21,16,45,460.0,194.5,2.95,27.0,440.5,200.74,133.9
2016,5,21,17,0,433.0,181.0,3.0,27.0,391.0,160.44,106.78
2016,5,21,17,15,394.5,167.0,2.95,26.5,340.0,122.72,87.43
2016,5,21,17,30,356.0,153.0,2.9,26.0,289.0,111.53,89.0
2016,5,21,17,45,303.5,136.0,2.85,25.5,239.0,100.78,80.35
2016,5,21,18,0,251.0,119.0,2.8,25.0,189.0,89.53,71.02
2016,5,21,18,15,196.0,95.5,2.65,24.5,143.0,73.3,57.14
2016,5,21,18,30,141.0,72.0,2.5,24.0,97.0,56.42,42.36
2016,5,21,18,45,86.5,46.0,2.45,23.5,59.5,38.53,26.41
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,17.73,5.81
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.53,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.48,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,20.84,8.57
2016,5,22,6,15,23.5,44.0,2.3,22.0,48.0,62.84,45.08
2016,5,22,6,30,47.0,66.0,2.4,22.0,74.0,101.99,78.55
2016,5,22,6,45,72.0,87.5,2.55,22.5,105.5,151.73,120.22
2016,5,22,7,0,97.0,109.0,2.7,23.0,137.0,194.48,155.53
2016,5,22,7,15,246.5,118.5,2.7,23.0,209.5,321.88,260.12
2016,5,22,7,30,396.0,128.0,2.7,23.0,282.0,464.85,372.71
2016,5,22,7,45,250.0,167.5,2.75,23.5,270.5,398.41,316.71
2016,5,22,8,0,104.0,207.0,2.8,24.0,259.0,307.22,241.49
2016,5,22,8,15,105.5,233.5,2.8,24.0,291.0,339.09,265.36
2016,5,22,8,30,107.0,260.0,2.8,24.0,323.0,370.45,288.06
2016,5,22,8,45,67.0,257.5,2.8,24.5,298.5,330.01,254.67
2016,5,22,9,0,27.0,255.0,2.8,25.0,274.0,288.4,220.59
2016,5,22,9,15,155.5,298.5,2.75,25.0,415.0,470.64,360.12
2016,5,22,9,30,284.0,342.0,2.7,25.0,556.0,656.96,494.5
2016,5,22,9,45,221.0,371.5,2.7,25.5,543.5,613.65,458.92
2016,5,22,10,0,158.0,401.0,2.7,26.0,531.0,581.65,432.6
2016,5,22,10,15,109.0,401.0,2.7,26.0,492.5,529.53,393.65
2016,5,22,10,30,60.0,401.0,2.7,26.0,454.0,464.13,345.05
2016,5,22,10,45,39.0,356.5,2.75,26.5,391.5,393.72,293.13
2016,5,22,11,0,18.0,312.0,2.8,27.0,329.0,315.66,234.97
2016,5,22,11,15,13.5,254.5,2.8,27.0,268.0,254.55,189.76
2016,5,22,11,30,9.0,197.0,2.8,27.0,207.0,194.56,144.7
2016,5,22,11,45,11.0,223.5,2.85,27.0,235.5,221.28,164.91
2016,5,22,12,0,13.0,250.0,2.9,27.0,264.0,247.69,184.58
2016,5,22,12,15,14.0,263.0,2.95,27.0,277.5,260.06,193.7
2016,5,22,12,30,15.0,276.0,3.0,27.0,291.0,272.16,202.66
2016,5,22,12,45,118.5,387.5,3.1,27.5,504.0,469.4,348.68
2016,5,22,13,0,222.0,499.0,3.2,28.0,717.0,649.56,474.84
2016,5,22,13,15,486.5,354.5,3.25,28.0,823.0,719.7,529.56
2016,5,22,13,30,751.0,210.0,3.3,28.0,929.0,771.7,570.94
2016,5,22,13,45,507.0,332.0,3.35,28.0,813.5,667.56,493.13
2016,5,22,14,0,263.0,454.0,3.4,28.0,698.0,578.69,425.95
2016,5,22,14,15,215.0,445.5,3.4,28.0,641.0,528.53,390.08
2016,5,22,14,30,167.0,437.0,3.4,28.0,584.0,477.66,353.32
2016,5,22,14,45,438.0,313.5,3.45,28.0,676.5,504.53,375.79
2016,5,22,15,0,709.0,190.0,3.5,28.0,769.0,513.6,382.2
2016,5,22,15,15,610.5,225.0,3.5,28.0,706.0,458.71,339.24
2016,5,22,15,30,512.0,260.0,3.5,28.0,643.0,413.46,303.8
2016,5,22,15,45,555.0,225.5,3.55,28.0,617.0,371.13,269.12
2016,5,22,16,0,598.0,191.0,3.6,28.0,591.0,323.0,228.72
2016,5,22,16,15,596.5,175.5,3.55,27.5,548.0,275.54,189.43
2016,5,22,16,30,595.0,160.0,3.5,27.0,505.0,228.27,150.55
2016,5,22,16,45,562.5,153.0,3.45,27.0,453.5,184.9,117.44
2016,5,22,17,0,530.0,146.0,3.4,27.0,402.0,143.7,89.98
2016,5,22,17,15,490.5,136.0,3.25,26.5,350.5,103.9,70.49
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,86.46,67.96
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,80.7,63.27
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,74.59,58.12
2016,5,22,18,15,268.5,85.5,2.8,25.5,150.5,66.48,51.15
2016,5,22,18,30,204.0,68.0,2.7,25.0,104.0,53.68,39.9
2016,5,22,18,45,129.5,46.0,2.65,25.0,66.0,37.12,25.11
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,19.94,7.58
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,11.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
