Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,36.99,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,110.97,70.83
2016,5,23,6,15,208.0,44.5,2.6,22.0,76.0,186.32,144.05
2016,5,23,6,30,300.0,62.0,2.7,22.0,116.0,267.98,214.03
2016,5,23,6,45,366.0,75.0,2.85,22.5,164.0,336.22,271.39
2016,5,23,7,0,432.0,88.0,3.0,23.0,212.0,410.09,331.28
2016,5,23,7,15,305.5,122.5,3.05,23.0,219.5,368.33,297.06
2016,5,23,7,30,179.0,157.0,3.1,23.0,227.0,314.96,252.44
2016,5,23,7,45,178.5,184.5,3.2,23.5,263.5,351.15,279.56
2016,5,23,8,0,178.0,212.0,3.3,24.0,300.0,386.35,304.97
2016,5,23,8,15,185.0,236.5,3.35,24.5,337.0,423.3,331.36
2016,5,23,8,30,192.0,261.0,3.4,25.0,374.0,459.85,356.94
2016,5,23,8,45,196.5,284.0,3.45,25.5,408.0,491.88,378.7
2016,5,23,9,0,201.0,307.0,3.5,26.0,442.0,523.23,399.66
2016,5,23,9,15,100.5,211.0,3.55,26.0,278.5,320.86,246.87
2016,5,23,9,30,0.0,115.0,3.6,26.0,115.0,107.89,79.62
2016,5,23,9,45,0.0,121.5,3.65,26.5,121.5,114.13,84.35
2016,5,23,10,0,0.0,128.0,3.7,27.0,128.0,120.36,88.83
2016,5,23,10,15,0.5,132.5,3.75,27.0,133.5,125.15,92.4
2016,5,23,10,30,1.0,137.0,3.8,27.0,139.0,129.93,95.96
2016,5,23,10,45,1.5,141.0,3.9,27.5,143.5,134.22,98.95
2016,5,23,11,0,2.0,145.0,4.0,28.0,148.0,138.47,101.92
2016,5,23,11,15,10.0,234.0,4.05,28.0,244.5,231.36,172.48
2016,5,23,11,30,18.0,323.0,4.1,28.0,341.0,324.19,241.27
2016,5,23,11,45,15.5,283.0,4.15,28.0,298.5,282.33,210.02
2016,5,23,12,0,13.0,243.0,4.2,28.0,256.0,241.07,179.3
2016,5,23,12,15,17.0,296.5,4.25,28.0,313.0,294.46,219.09
2016,5,23,12,30,21.0,350.0,4.3,28.0,370.0,346.98,257.59
2016,5,23,12,45,20.0,342.5,4.35,28.5,362.0,337.31,249.88
2016,5,23,13,0,19.0,335.0,4.4,29.0,354.0,327.71,242.43
2016,5,23,13,15,13.5,257.5,4.4,29.0,271.0,250.27,185.37
2016,5,23,13,30,8.0,180.0,4.4,29.0,188.0,173.67,128.07
2016,5,23,13,45,100.0,323.5,4.4,29.0,416.5,366.85,274.1
2016,5,23,14,0,192.0,467.0,4.4,29.0,645.0,545.29,402.7
2016,5,23,14,15,475.5,323.5,4.35,29.0,745.0,587.56,437.3
2016,5,23,14,30,759.0,180.0,4.3,29.0,845.0,613.29,458.32
2016,5,23,14,45,532.0,279.0,4.25,29.0,736.5,529.47,393.86
2016,5,23,15,0,305.0,378.0,4.2,29.0,628.0,468.59,347.03
2016,5,23,15,15,511.5,270.0,4.15,28.5,664.0,452.13,334.93
2016,5,23,15,30,718.0,162.0,4.1,28.0,700.0,417.58,306.23
2016,5,23,15,45,374.5,211.5,4.05,28.0,491.0,297.39,217.74
2016,5,23,16,0,31.0,261.0,4.0,28.0,282.0,231.27,173.67
2016,5,23,16,15,66.5,258.5,3.95,27.5,298.5,232.86,174.48
2016,5,23,16,30,102.0,256.0,3.9,27.0,315.0,229.81,171.21
2016,5,23,16,45,246.0,215.0,3.9,27.0,339.5,195.34,138.86
2016,5,23,17,0,390.0,174.0,3.9,27.0,364.0,153.64,102.78
2016,5,23,17,15,362.0,158.0,3.8,26.5,317.5,124.75,88.8
2016,5,23,17,30,334.0,142.0,3.7,26.0,271.0,104.19,82.88
2016,5,23,17,45,296.5,124.5,3.65,26.0,225.5,93.04,73.7
2016,5,23,18,0,259.0,107.0,3.6,26.0,180.0,81.37,63.87
2016,5,23,18,15,209.5,87.5,3.6,25.5,138.0,67.77,52.25
2016,5,23,18,30,160.0,68.0,3.6,25.0,96.0,53.62,39.87
2016,5,23,18,45,99.5,46.5,3.6,25.0,62.0,37.47,25.45
2016,5,23,19,0,39.0,25.0,3.6,25.0,28.0,21.72,9.18
2016,5,23,19,15,19.5,12.5,3.7,24.5,14.0,11.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,19.5,14.0,2.6,21.5,15.5,21.47,0.0
2016,5,24,6,0,39.0,28.0,2.7,22.0,31.0,58.51,35.34
2016,5,24,6,15,97.5,49.5,2.9,22.0,65.5,117.68,89.48
2016,5,24,6,30,156.0,71.0,3.1,22.0,100.0,188.88,150.01
2016,5,24,6,45,229.5,84.0,3.3,22.5,142.5,253.07,204.37
2016,5,24,7,0,303.0,97.0,3.5,23.0,185.0,336.93,272.91
2016,5,24,7,15,222.5,128.0,3.65,23.5,200.0,317.44,255.75
2016,5,24,7,30,142.0,159.0,3.8,24.0,215.0,290.08,231.65
2016,5,24,7,45,101.0,179.5,4.0,24.5,222.5,284.46,225.16
2016,5,24,8,0,60.0,200.0,4.2,25.0,230.0,262.69,205.83
2016,5,24,8,15,61.5,224.5,4.25,25.0,258.0,290.84,226.99
2016,5,24,8,30,63.0,249.0,4.3,25.0,286.0,318.68,247.53
2016,5,24,8,45,174.5,272.5,4.4,25.5,387.5,458.5,355.39
2016,5,24,9,0,286.0,296.0,4.5,26.0,489.0,603.91,462.88
2016,5,24,9,15,185.0,321.0,4.55,26.0,449.0,524.11,400.16
2016,5,24,9,30,84.0,346.0,4.6,26.0,409.0,439.66,334.03
2016,5,24,9,45,87.5,362.0,4.65,26.5,431.0,458.24,346.69
2016,5,24,10,0,91.0,378.0,4.7,27.0,453.0,476.5,358.7
2016,5,24,10,15,53.5,321.0,4.65,27.0,365.5,375.88,283.23
2016,5,24,10,30,16.0,264.0,4.6,27.0,278.0,268.21,201.51
2016,5,24,10,45,15.5,272.0,4.6,27.5,286.5,274.88,206.0
2016,5,24,11,0,15.0,280.0,4.6,28.0,295.0,281.45,210.19
2016,5,24,11,15,67.5,382.5,4.6,28.0,447.5,442.87,330.17
2016,5,24,11,30,120.0,485.0,4.6,28.0,600.0,602.08,443.69
2016,5,24,11,45,74.0,437.5,4.65,28.5,509.5,496.17,366.07
2016,5,24,12,0,28.0,390.0,4.7,29.0,419.0,401.56,296.28
2016,5,24,12,15,65.0,443.0,4.7,29.0,507.5,483.08,356.11
2016,5,24,12,30,102.0,496.0,4.7,29.0,596.0,561.15,411.87
2016,5,24,12,45,65.5,444.0,4.7,29.0,508.5,473.47,348.59
2016,5,24,13,0,29.0,392.0,4.7,29.0,421.0,389.13,287.26
2016,5,24,13,15,51.5,426.0,4.65,29.0,476.5,434.06,320.51
2016,5,24,13,30,74.0,460.0,4.6,29.0,532.0,476.21,351.02
2016,5,24,13,45,76.5,452.0,4.55,29.0,525.0,464.16,342.36
2016,5,24,14,0,79.0,444.0,4.5,29.0,518.0,451.89,333.72
2016,5,24,14,15,142.5,439.5,4.45,29.0,567.5,476.98,353.0
2016,5,24,14,30,206.0,435.0,4.4,29.0,617.0,500.27,370.3
2016,5,24,14,45,289.5,395.5,4.35,29.0,639.5,494.19,366.46
2016,5,24,15,0,373.0,356.0,4.3,29.0,662.0,486.39,360.47
2016,5,24,15,15,399.0,325.5,4.15,28.5,638.0,451.19,334.16
2016,5,24,15,30,425.0,295.0,4.0,28.0,614.0,407.1,300.51
2016,5,24,15,45,366.5,292.0,3.9,28.0,555.0,364.09,267.25
2016,5,24,16,0,308.0,289.0,3.8,28.0,496.0,320.46,233.96
2016,5,24,16,15,295.5,267.0,3.65,27.5,453.0,280.34,202.88
2016,5,24,16,30,283.0,245.0,3.5,27.0,410.0,241.79,173.13
2016,5,24,16,45,315.5,214.0,3.35,27.0,381.5,204.81,143.13
2016,5,24,17,0,348.0,183.0,3.2,27.0,353.0,164.87,112.91
2016,5,24,17,15,296.5,174.5,3.1,26.5,307.0,134.53,97.28
2016,5,24,17,30,245.0,166.0,3.0,26.0,261.0,119.43,95.58
2016,5,24,17,45,200.5,145.5,2.95,26.0,215.5,111.7,89.35
2016,5,24,18,0,156.0,125.0,2.9,26.0,170.0,96.99,77.03
2016,5,24,18,15,115.5,99.5,2.95,25.5,129.0,78.71,61.51
2016,5,24,18,30,75.0,74.0,3.0,25.0,88.0,59.86,45.15
2016,5,24,18,45,37.5,47.5,3.05,25.0,54.5,41.07,28.47
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,19.5,8.0
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.5,3.35,23.0,3.5,3.34,0.0
2016,5,25,6,0,0.0,7.0,3.4,23.0,7.0,6.48,0.0
2016,5,25,6,15,0.0,15.5,3.5,23.0,15.5,14.36,5.91
2016,5,25,6,30,0.0,24.0,3.6,23.0,24.0,22.25,12.65
2016,5,25,6,45,0.0,34.5,3.7,23.5,34.5,32.02,20.85
2016,5,25,7,0,0.0,45.0,3.8,24.0,45.0,41.8,28.94
2016,5,25,7,15,49.5,102.0,3.9,24.5,121.5,141.29,111.35
2016,5,25,7,30,99.0,159.0,4.0,25.0,198.0,258.16,205.01
2016,5,25,7,45,56.0,164.0,4.1,25.5,187.0,218.07,171.14
2016,5,25,8,0,13.0,169.0,4.2,26.0,176.0,177.15,136.67
2016,5,25,8,15,15.0,189.5,4.2,26.0,198.0,199.22,153.58
2016,5,25,8,30,17.0,210.0,4.2,26.0,220.0,221.29,170.22
2016,5,25,8,45,12.5,205.5,4.25,26.0,213.0,211.1,161.59
2016,5,25,9,0,8.0,201.0,4.3,26.0,206.0,201.3,153.38
2016,5,25,9,15,11.5,226.0,4.35,26.0,234.5,229.3,174.65
2016,5,25,9,30,15.0,251.0,4.4,26.0,263.0,257.26,195.64
2016,5,25,9,45,16.5,267.0,4.45,26.5,280.5,274.04,207.52
2016,5,25,10,0,18.0,283.0,4.5,27.0,298.0,290.73,219.27
2016,5,25,10,15,18.0,292.5,4.45,27.0,308.5,299.3,225.21
2016,5,25,10,30,18.0,302.0,4.4,27.0,319.0,307.8,231.12
2016,5,25,10,45,14.5,263.0,4.4,27.5,277.0,265.08,198.43
2016,5,25,11,0,11.0,224.0,4.4,28.0,235.0,223.19,166.43
2016,5,25,11,15,11.0,225.5,4.35,28.0,236.5,224.2,167.07
2016,5,25,11,30,11.0,227.0,4.3,28.0,238.0,225.16,167.65
2016,5,25,11,45,25.0,325.5,4.25,28.0,350.5,338.8,252.23
2016,5,25,12,0,39.0,424.0,4.2,28.0,463.0,445.06,329.01
2016,5,25,12,15,26.5,340.5,4.15,28.0,367.0,349.26,259.03
2016,5,25,12,30,14.0,257.0,4.1,28.0,271.0,253.5,188.32
2016,5,25,12,45,23.0,329.5,4.05,28.5,352.0,329.63,244.46
2016,5,25,13,0,32.0,402.0,4.0,29.0,433.0,400.91,295.52
2016,5,25,13,15,39.0,414.0,4.0,29.0,451.5,413.16,304.35
2016,5,25,13,30,46.0,426.0,4.0,29.0,470.0,424.49,312.69
2016,5,25,13,45,46.5,418.0,4.0,29.0,462.0,412.55,304.24
2016,5,25,14,0,47.0,410.0,4.0,29.0,454.0,400.63,295.87
2016,5,25,14,15,56.0,407.5,3.95,29.0,458.5,398.88,294.95
2016,5,25,14,30,65.0,405.0,3.9,29.0,463.0,396.11,293.22
2016,5,25,14,45,53.0,375.0,3.85,29.0,421.0,358.08,265.62
2016,5,25,15,0,41.0,345.0,3.8,29.0,379.0,321.65,239.13
2016,5,25,15,15,37.0,321.5,3.85,29.0,351.0,295.72,220.33
2016,5,25,15,30,33.0,298.0,3.9,29.0,323.0,270.49,201.9
2016,5,25,15,45,21.0,251.0,4.0,29.0,266.5,231.91,173.45
2016,5,25,16,0,9.0,204.0,4.1,29.0,210.0,186.4,139.51
2016,5,25,16,15,25.5,219.0,4.1,29.0,234.5,193.6,144.92
2016,5,25,16,30,42.0,234.0,4.1,29.0,259.0,203.28,152.0
2016,5,25,16,45,52.0,216.5,4.2,29.0,244.5,185.89,138.6
2016,5,25,17,0,62.0,199.0,4.3,29.0,230.0,167.39,124.65
2016,5,25,17,15,54.5,176.5,4.1,28.5,201.0,144.03,108.33
2016,5,25,17,30,47.0,154.0,3.9,28.0,172.0,124.43,99.01
2016,5,25,17,45,38.0,130.0,3.75,27.5,143.5,106.68,84.65
2016,5,25,18,0,29.0,106.0,3.6,27.0,115.0,88.49,69.59
2016,5,25,18,15,17.0,83.5,3.45,26.5,88.5,73.28,56.71
2016,5,25,18,30,5.0,61.0,3.3,26.0,62.0,54.27,40.29
2016,5,25,18,45,2.5,39.5,3.2,26.0,40.0,35.83,24.06
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,16.7,6.24
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.58,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,24.0,7.5,7.15,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,13.91,4.2
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,35.9,23.13
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,59.47,42.92
2016,5,26,6,45,10.0,81.0,3.35,24.5,84.0,88.33,66.98
2016,5,26,7,0,20.0,103.0,3.5,25.0,109.0,117.57,91.01
2016,5,26,7,15,10.0,100.0,3.7,25.0,103.0,104.56,80.17
2016,5,26,7,30,0.0,97.0,3.9,25.0,97.0,92.57,69.98
2016,5,26,7,45,10.0,137.5,4.15,25.5,142.5,142.19,109.73
2016,5,26,8,0,20.0,178.0,4.4,26.0,188.0,192.72,149.33
2016,5,26,8,15,10.0,152.0,4.45,26.0,157.0,155.09,118.83
2016,5,26,8,30,0.0,126.0,4.5,26.0,126.0,119.28,89.82
2016,5,26,8,45,5.5,170.5,4.55,26.0,174.5,168.61,128.51
2016,5,26,9,0,11.0,215.0,4.6,26.0,223.0,218.48,166.93
2016,5,26,9,15,23.5,259.5,4.6,25.5,277.5,275.24,210.72
2016,5,26,9,30,36.0,304.0,4.6,25.0,332.0,346.61,264.93
2016,5,26,9,45,41.5,329.0,4.7,25.0,362.5,376.9,287.1
2016,5,26,10,0,47.0,354.0,4.8,25.0,393.0,406.85,308.96
2016,5,26,10,15,105.0,396.5,4.7,25.0,488.0,507.54,384.18
2016,5,26,10,30,163.0,439.0,4.6,25.0,583.0,620.27,465.56
2016,5,26,10,45,293.0,415.5,4.55,25.0,684.0,732.92,547.91
2016,5,26,11,0,423.0,392.0,4.5,25.0,785.0,841.21,624.84
2016,5,26,11,15,260.5,434.5,4.4,25.0,678.0,706.29,525.25
2016,5,26,11,30,98.0,477.0,4.3,25.0,571.0,563.97,419.4
2016,5,26,11,45,392.0,369.5,4.25,25.5,753.0,757.69,564.73
2016,5,26,12,0,686.0,262.0,4.2,26.0,935.0,919.51,680.2
2016,5,26,12,15,440.0,385.0,4.5,26.5,817.5,788.42,582.48
2016,5,26,12,30,194.0,508.0,4.8,27.0,700.0,658.64,485.44
2016,5,26,12,45,487.0,350.5,5.15,27.5,829.0,761.55,567.32
2016,5,26,13,0,780.0,193.0,5.5,28.0,958.0,841.52,628.86
2016,5,26,13,15,776.5,192.5,5.6,28.0,946.5,809.1,606.63
2016,5,26,13,30,773.0,192.0,5.7,28.0,935.0,775.01,583.52
2016,5,26,13,45,763.5,193.5,5.85,28.5,914.0,736.66,555.08
2016,5,26,14,0,754.0,195.0,6.0,29.0,893.0,697.35,525.54
2016,5,26,14,15,746.0,193.0,5.85,29.0,866.5,655.26,493.83
2016,5,26,14,30,738.0,191.0,5.7,29.0,840.0,609.92,459.34
2016,5,26,14,45,537.0,280.5,5.6,29.0,743.5,535.63,401.28
2016,5,26,15,0,336.0,370.0,5.5,29.0,647.0,479.64,357.37
2016,5,26,15,15,359.5,343.0,5.3,29.0,625.5,447.86,332.86
2016,5,26,15,30,383.0,316.0,5.1,29.0,604.0,413.8,305.9
2016,5,26,15,45,297.5,312.0,4.9,29.0,527.5,355.78,262.06
2016,5,26,16,0,212.0,308.0,4.7,29.0,451.0,314.06,231.19
2016,5,26,16,15,129.0,272.5,4.5,28.5,357.5,251.73,186.17
2016,5,26,16,30,46.0,237.0,4.3,28.0,264.0,206.4,154.8
2016,5,26,16,45,121.5,222.0,4.1,28.0,284.0,192.23,141.12
2016,5,26,17,0,197.0,207.0,3.9,28.0,304.0,177.22,127.64
2016,5,26,17,15,168.0,189.5,3.8,27.5,265.0,148.87,110.22
2016,5,26,17,30,139.0,172.0,3.7,27.0,226.0,129.24,103.39
2016,5,26,17,45,120.5,147.0,3.65,26.5,188.5,112.47,89.85
2016,5,26,18,0,102.0,122.0,3.6,26.0,151.0,95.11,75.47
2016,5,26,18,15,75.0,96.5,3.7,25.5,115.5,79.77,62.45
2016,5,26,18,30,48.0,71.0,3.8,25.0,80.0,60.03,45.34
2016,5,26,18,45,24.0,46.0,3.9,25.0,50.5,40.13,27.78
2016,5,26,19,0,0.0,21.0,4.0,25.0,21.0,19.5,8.53
2016,5,26,19,15,0.0,10.5,4.15,24.5,10.5,10.01,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,19.76,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,53.63,32.79
2016,5,27,6,15,89.5,53.0,4.9,23.0,68.0,118.9,90.32
2016,5,27,6,30,146.0,79.0,4.9,23.0,106.0,185.91,147.4
2016,5,27,6,45,73.0,43.5,4.9,23.5,57.0,93.65,73.01
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,7.41,0.48
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,12.98,5.1
2016,5,27,7,30,0.0,20.0,5.2,24.0,20.0,18.55,9.68
2016,5,27,7,45,0.0,62.0,5.35,24.5,62.0,57.67,41.61
2016,5,27,8,0,0.0,104.0,5.5,25.0,104.0,98.12,74.01
2016,5,27,8,15,0.0,63.5,5.6,25.0,63.5,59.1,42.31
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,21.38,11.69
2016,5,27,8,45,9.0,129.5,5.8,25.5,135.5,130.55,99.22
2016,5,27,9,0,18.0,236.0,5.9,26.0,248.0,246.78,189.51
2016,5,27,9,15,9.0,132.0,5.8,26.0,138.0,132.98,100.19
2016,5,27,9,30,0.0,28.0,5.7,26.0,28.0,26.08,15.18
2016,5,27,9,45,0.0,33.5,5.6,26.5,33.5,31.23,19.2
2016,5,27,10,0,0.0,39.0,5.5,27.0,39.0,36.38,23.17
2016,5,27,10,15,3.0,104.0,5.4,27.0,107.0,100.45,73.51
2016,5,27,10,30,6.0,169.0,5.3,27.0,175.0,165.67,123.89
2016,5,27,10,45,7.0,175.5,5.25,27.5,182.0,172.78,128.88
2016,5,27,11,0,8.0,182.0,5.2,28.0,189.0,179.83,133.87
2016,5,27,11,15,10.0,204.0,5.0,28.0,213.5,202.61,151.04
2016,5,27,11,30,12.0,226.0,4.8,28.0,238.0,225.21,167.94
2016,5,27,11,45,11.0,210.0,4.65,28.5,221.0,208.5,154.83
2016,5,27,12,0,10.0,194.0,4.5,29.0,204.0,191.91,141.93
2016,5,27,12,15,12.5,233.5,4.2,29.0,246.0,230.94,171.13
2016,5,27,12,30,15.0,273.0,3.9,29.0,288.0,269.45,199.54
2016,5,27,12,45,11.5,226.5,3.6,29.0,238.0,221.87,163.97
2016,5,27,13,0,8.0,180.0,3.3,29.0,188.0,174.86,128.71
2016,5,27,13,15,10.5,210.0,2.9,29.0,220.0,204.09,150.71
2016,5,27,13,30,13.0,240.0,2.5,29.0,252.0,232.78,171.94
2016,5,27,13,45,39.5,337.0,2.2,29.0,374.0,336.26,248.02
2016,5,27,14,0,66.0,434.0,1.9,29.0,496.0,434.7,317.6
2016,5,27,14,15,52.5,403.5,1.65,29.0,452.0,393.45,287.34
2016,5,27,14,30,39.0,373.0,1.4,29.0,408.0,353.92,258.9
2016,5,27,14,45,130.0,385.5,1.2,29.0,494.0,404.3,295.5
2016,5,27,15,0,221.0,398.0,1.0,29.0,580.0,449.93,326.48
2016,5,27,15,15,475.5,280.0,0.9,29.0,645.5,446.45,322.86
2016,5,27,15,30,730.0,162.0,0.8,29.0,711.0,426.74,304.68
2016,5,27,15,45,731.0,149.0,0.7,29.0,670.0,375.98,263.95
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,324.79,222.2
2016,5,27,16,15,455.5,198.5,0.65,28.5,497.5,264.09,182.07
2016,5,27,16,30,179.0,261.0,0.7,28.0,366.0,242.06,174.42
2016,5,27,16,45,420.5,183.5,0.75,28.0,399.0,192.38,127.27
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,128.73,71.38
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,85.41,50.01
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,61.74,46.81
2016,5,27,17,45,549.5,84.5,0.95,27.0,274.5,57.61,43.48
2016,5,27,18,0,509.0,75.0,1.0,27.0,223.0,53.11,39.71
2016,5,27,18,15,438.5,65.5,0.95,26.0,173.5,48.19,35.59
2016,5,27,18,30,368.0,56.0,0.9,25.0,124.0,42.12,30.25
2016,5,27,18,45,265.5,42.0,0.9,24.5,82.5,32.23,21.34
2016,5,27,19,0,163.0,28.0,0.9,24.0,41.0,21.89,10.62
2016,5,27,19,15,81.5,14.0,0.95,23.5,20.5,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.5,16.0,2.75,22.0,19.0,30.1,0.0
2016,5,28,6,0,71.0,32.0,2.8,22.0,38.0,89.54,59.01
2016,5,28,6,15,157.5,52.5,2.95,22.5,78.5,161.84,124.84
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,241.22,192.08
2016,5,28,6,45,122.0,72.5,3.3,23.5,95.5,160.91,128.2
2016,5,28,7,0,0.0,72.0,3.5,24.0,72.0,68.59,50.88
2016,5,28,7,15,0.0,83.5,3.65,24.0,83.5,79.49,59.81
2016,5,28,7,30,0.0,95.0,3.8,24.0,95.0,90.43,68.54
2016,5,28,7,45,1.0,124.0,4.0,24.5,124.5,120.58,92.49
2016,5,28,8,0,2.0,153.0,4.2,25.0,154.0,150.76,116.01
2016,5,28,8,15,8.5,178.0,4.25,25.5,183.0,181.25,139.59
2016,5,28,8,30,15.0,203.0,4.3,26.0,212.0,211.98,162.96
2016,5,28,8,45,56.0,254.5,4.35,26.5,292.0,316.39,243.53
2016,5,28,9,0,97.0,306.0,4.4,27.0,372.0,411.16,314.34
2016,5,28,9,15,223.0,316.0,4.35,27.0,481.0,554.55,422.27
2016,5,28,9,30,349.0,326.0,4.3,27.0,590.0,702.18,528.99
2016,5,28,9,45,383.0,331.0,4.3,27.5,634.5,742.18,554.82
2016,5,28,10,0,417.0,336.0,4.3,28.0,679.0,793.86,588.6
2016,5,28,10,15,329.5,383.5,4.2,28.5,662.0,744.26,548.98
2016,5,28,10,30,242.0,431.0,4.1,29.0,645.0,691.11,507.51
2016,5,28,10,45,527.5,299.5,4.1,29.5,783.5,858.77,629.32
2016,5,28,11,0,813.0,168.0,4.1,30.0,922.0,999.75,722.82
2016,5,28,11,15,817.0,169.0,4.05,30.0,940.5,995.55,718.1
2016,5,28,11,30,821.0,170.0,4.0,30.0,959.0,988.23,712.56
2016,5,28,11,45,558.0,326.0,3.95,30.0,865.5,876.35,634.82
2016,5,28,12,0,295.0,482.0,3.9,30.0,772.0,756.16,545.98
2016,5,28,12,15,347.0,460.0,3.85,30.0,803.0,770.19,557.34
2016,5,28,12,30,399.0,438.0,3.8,30.0,834.0,781.32,565.85
2016,5,28,12,45,616.0,300.5,3.8,30.0,907.5,827.05,603.0
2016,5,28,13,0,833.0,163.0,3.8,30.0,981.0,860.5,627.93
2016,5,28,13,15,829.5,162.0,3.8,30.0,968.0,826.32,605.05
2016,5,28,13,30,826.0,161.0,3.8,30.0,955.0,790.29,581.27
2016,5,28,13,45,821.0,159.5,3.8,30.0,934.5,751.0,555.08
2016,5,28,14,0,816.0,158.0,3.8,30.0,914.0,710.27,526.22
2016,5,28,14,15,808.5,156.0,3.8,30.0,887.0,666.17,494.46
2016,5,28,14,30,801.0,154.0,3.8,30.0,860.0,621.2,461.41
2016,5,28,14,45,779.0,159.0,3.8,30.0,823.0,573.27,425.35
2016,5,28,15,0,757.0,164.0,3.8,30.0,786.0,526.2,389.13
2016,5,28,15,15,743.5,160.5,3.75,29.5,746.5,477.09,351.35
2016,5,28,15,30,730.0,157.0,3.7,29.0,707.0,423.77,309.51
2016,5,28,15,45,713.5,152.5,3.65,29.0,663.0,373.55,268.37
2016,5,28,16,0,697.0,148.0,3.6,29.0,619.0,324.64,227.57
2016,5,28,16,15,675.0,143.0,3.5,28.5,570.5,275.44,186.87
2016,5,28,16,30,653.0,138.0,3.4,28.0,522.0,228.52,148.39
2016,5,28,16,45,625.5,132.0,3.3,28.0,471.5,182.47,112.34
2016,5,28,17,0,598.0,126.0,3.2,28.0,421.0,139.64,82.66
2016,5,28,17,15,560.5,118.5,3.1,27.5,369.0,98.61,61.54
2016,5,28,17,30,523.0,111.0,3.0,27.0,317.0,75.63,58.54
2016,5,28,17,45,479.0,100.0,2.95,27.0,266.5,69.94,53.92
2016,5,28,18,0,435.0,89.0,2.9,27.0,216.0,63.88,48.83
2016,5,28,18,15,365.0,76.5,2.9,26.5,167.5,56.24,42.33
2016,5,28,18,30,295.0,64.0,2.9,26.0,119.0,48.21,35.24
2016,5,28,18,45,203.0,47.0,2.9,25.5,79.5,36.11,24.46
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,24.7,12.83
2016,5,28,19,15,55.5,15.0,2.9,24.5,20.0,14.3,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.5,2.05,22.0,13.5,14.12,0.0
2016,5,29,6,0,6.0,27.0,2.2,22.0,27.0,30.25,16.38
2016,5,29,6,15,39.5,49.0,2.25,22.0,56.0,77.87,57.52
2016,5,29,6,30,73.0,71.0,2.3,22.0,85.0,131.82,103.18
2016,5,29,6,45,108.5,91.0,2.4,22.5,119.5,178.24,142.29
2016,5,29,7,0,144.0,111.0,2.5,23.0,154.0,227.48,182.85
2016,5,29,7,15,282.5,118.0,2.55,23.0,223.0,346.4,279.75
2016,5,29,7,30,421.0,125.0,2.6,23.0,292.0,480.13,384.44
2016,5,29,7,45,500.5,129.0,2.7,23.5,355.5,561.12,444.72
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,653.21,511.35
2016,5,29,8,15,608.5,139.5,2.85,24.0,470.0,703.03,545.26
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,752.55,578.59
2016,5,29,8,45,380.0,228.0,2.95,24.5,457.5,621.91,477.49
2016,5,29,9,0,123.0,310.0,3.0,25.0,394.0,454.07,346.34
2016,5,29,9,15,61.5,224.0,3.0,25.0,266.0,285.4,219.13
2016,5,29,9,30,0.0,138.0,3.0,25.0,138.0,130.14,97.3
2016,5,29,9,45,136.0,263.0,3.0,25.5,375.0,411.54,315.51
2016,5,29,10,0,272.0,388.0,3.0,26.0,612.0,694.28,517.0
2016,5,29,10,15,149.5,365.5,3.0,26.5,489.5,532.04,396.71
2016,5,29,10,30,27.0,343.0,3.0,27.0,367.0,370.19,275.44
2016,5,29,10,45,23.0,332.0,3.05,27.5,353.5,341.49,254.15
2016,5,29,11,0,19.0,321.0,3.1,28.0,340.0,325.52,241.68
2016,5,29,11,15,18.0,314.0,3.05,28.0,332.0,316.64,234.94
2016,5,29,11,30,17.0,307.0,3.0,28.0,324.0,307.86,228.28
2016,5,29,11,45,29.5,368.5,3.0,28.0,398.0,385.43,284.86
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,453.94,333.63
2016,5,29,12,15,438.5,293.5,2.95,28.0,727.5,701.26,518.68
2016,5,29,12,30,835.0,157.0,2.9,28.0,983.0,905.12,658.23
2016,5,29,12,45,831.5,158.5,2.9,28.5,978.0,878.39,637.75
2016,5,29,13,0,828.0,160.0,2.9,29.0,973.0,854.13,620.85
2016,5,29,13,15,825.0,159.5,2.85,29.0,961.0,821.05,599.03
2016,5,29,13,30,822.0,159.0,2.8,29.0,949.0,786.1,575.94
2016,5,29,13,45,815.0,159.0,2.75,29.0,929.0,746.87,549.83
2016,5,29,14,0,808.0,159.0,2.7,29.0,909.0,706.34,521.17
2016,5,29,14,15,481.0,299.0,2.6,28.5,742.0,574.09,423.94
2016,5,29,14,30,154.0,439.0,2.5,28.0,575.0,473.32,348.01
2016,5,29,14,45,472.0,290.5,2.4,28.0,684.0,509.19,377.46
2016,5,29,15,0,790.0,142.0,2.3,28.0,793.0,525.69,388.99
2016,5,29,15,15,549.5,239.5,2.15,27.5,681.5,450.01,331.54
2016,5,29,15,30,309.0,337.0,2.0,27.0,570.0,401.11,295.4
2016,5,29,15,45,301.5,315.5,1.95,27.0,532.0,361.48,265.26
2016,5,29,16,0,294.0,294.0,1.9,27.0,494.0,322.75,235.35
2016,5,29,16,15,489.0,209.5,1.9,27.0,511.0,282.56,198.02
2016,5,29,16,30,684.0,125.0,1.9,27.0,528.0,225.7,145.07
2016,5,29,16,45,653.0,121.0,1.95,27.0,476.5,179.01,108.61
2016,5,29,17,0,622.0,117.0,2.0,27.0,425.0,135.87,78.77
2016,5,29,17,15,585.5,110.0,1.9,26.5,372.5,93.88,56.91
2016,5,29,17,30,549.0,103.0,1.8,26.0,320.0,68.48,52.71
2016,5,29,17,45,493.0,95.5,1.7,25.5,268.0,66.69,51.48
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,63.08,48.56
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,55.81,42.34
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,48.16,35.54
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,36.47,24.98
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,25.47,13.72
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.5,0.95,21.0,1.5,1.39,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.77,0.0
2016,5,30,6,45,0.0,4.0,1.05,21.5,4.0,3.7,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.63,0.0
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,12.05,4.44
2016,5,30,7,30,0.0,21.0,0.8,22.0,21.0,19.48,10.62
2016,5,30,7,45,0.0,16.5,0.7,22.5,16.5,15.31,7.07
2016,5,30,8,0,0.0,12.0,0.6,23.0,12.0,11.14,3.56
2016,5,30,8,15,7.0,106.0,0.5,23.0,110.0,105.63,80.5
2016,5,30,8,30,14.0,200.0,0.4,23.0,208.0,207.87,159.79
2016,5,30,8,45,118.0,254.0,0.35,23.5,333.0,385.7,293.86
2016,5,30,9,0,222.0,308.0,0.3,24.0,458.0,543.83,404.23
2016,5,30,9,15,457.0,242.5,0.6,24.5,578.5,723.41,531.59
2016,5,30,9,30,692.0,177.0,0.9,25.0,699.0,889.94,643.1
2016,5,30,9,45,698.0,185.5,1.2,25.5,736.0,912.38,657.26
2016,5,30,10,0,704.0,194.0,1.5,26.0,773.0,932.19,671.27
2016,5,30,10,15,714.0,197.0,1.75,26.0,806.0,947.3,682.73
2016,5,30,10,30,724.0,200.0,2.0,26.0,839.0,959.72,692.41
2016,5,30,10,45,724.0,207.5,2.25,26.0,863.5,964.04,696.83
2016,5,30,11,0,724.0,215.0,2.5,26.0,888.0,965.37,699.31
2016,5,30,11,15,729.5,217.0,2.55,26.0,907.0,963.53,697.93
2016,5,30,11,30,735.0,219.0,2.6,26.0,926.0,958.75,694.79
2016,5,30,11,45,778.5,191.0,2.7,26.0,948.5,953.02,691.58
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,949.78,690.08
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,930.45,676.12
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,908.5,660.66
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.0,882.7,642.31
2016,5,30,13,0,830.0,158.0,2.4,27.0,973.0,850.22,619.67
2016,5,30,13,15,827.5,157.0,2.3,27.0,961.5,818.25,598.26
2016,5,30,13,30,825.0,156.0,2.2,27.0,950.0,786.48,576.94
2016,5,30,13,45,825.5,151.5,2.1,27.0,932.5,747.92,551.0
2016,5,30,14,0,826.0,147.0,2.0,27.0,915.0,709.56,524.01
2016,5,30,14,15,820.0,145.5,1.9,27.0,888.5,666.41,492.85
2016,5,30,14,30,814.0,144.0,1.8,27.0,862.0,622.43,460.54
2016,5,30,14,45,808.5,139.5,1.75,27.0,830.0,575.33,425.66
2016,5,30,15,0,803.0,135.0,1.7,27.0,798.0,527.53,389.38
2016,5,30,15,15,792.0,132.5,1.65,27.0,759.0,478.31,351.09
2016,5,30,15,30,781.0,130.0,1.6,27.0,720.0,429.3,311.93
2016,5,30,15,45,771.0,124.0,1.6,27.0,677.0,378.18,270.4
2016,5,30,16,0,761.0,118.0,1.6,27.0,634.0,327.61,228.33
2016,5,30,16,15,741.5,114.5,1.65,27.0,585.5,277.36,186.33
2016,5,30,16,30,722.0,111.0,1.7,27.0,537.0,223.79,142.18
2016,5,30,16,45,695.0,106.5,1.75,27.0,485.5,175.28,103.92
2016,5,30,17,0,668.0,102.0,1.8,27.0,434.0,129.84,72.03
2016,5,30,17,15,633.0,96.5,1.7,26.5,381.0,86.54,49.43
2016,5,30,17,30,598.0,91.0,1.6,26.0,328.0,59.16,44.83
2016,5,30,17,45,536.5,86.5,1.5,26.0,274.5,58.87,44.74
2016,5,30,18,0,475.0,82.0,1.4,26.0,221.0,58.66,44.61
2016,5,30,18,15,407.5,71.0,1.3,25.5,173.0,52.05,38.96
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,45.05,32.77
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,34.47,23.29
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.41,12.34
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,14.3,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,27.5,15.0,1.85,21.5,17.5,25.82,0.0
2016,5,31,6,0,55.0,30.0,1.9,22.0,35.0,69.14,45.11
2016,5,31,6,15,114.0,51.0,1.95,22.0,70.0,136.43,104.74
2016,5,31,6,30,173.0,72.0,2.0,22.0,105.0,199.26,158.37
2016,5,31,6,45,236.0,86.0,2.1,22.5,146.5,259.52,208.97
2016,5,31,7,0,299.0,100.0,2.2,23.0,188.0,338.09,272.39
2016,5,31,7,15,200.0,130.0,2.25,23.0,194.5,304.01,243.9
2016,5,31,7,30,101.0,160.0,2.3,23.0,201.0,260.55,207.15
2016,5,31,7,45,331.5,149.0,2.35,23.0,308.5,439.04,350.75
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,644.1,505.44
2016,5,31,8,15,325.0,197.5,2.45,23.0,362.5,508.9,398.46
2016,5,31,8,30,88.0,257.0,2.5,23.0,309.0,349.8,271.72
2016,5,31,8,45,45.5,212.5,2.6,23.5,239.5,259.41,201.0
2016,5,31,9,0,3.0,168.0,2.7,24.0,170.0,163.15,124.19
2016,5,31,9,15,6.5,196.0,2.75,24.5,201.0,194.05,147.89
2016,5,31,9,30,10.0,224.0,2.8,25.0,232.0,224.99,171.03
2016,5,31,9,45,8.5,206.0,2.85,25.5,213.0,204.99,154.97
2016,5,31,10,0,7.0,188.0,2.9,26.0,194.0,185.46,139.46
2016,5,31,10,15,81.0,313.5,2.9,26.0,385.0,395.54,299.2
2016,5,31,10,30,155.0,439.0,2.9,26.0,576.0,612.43,454.12
2016,5,31,10,45,84.0,344.0,2.95,26.5,418.5,426.12,318.17
2016,5,31,11,0,13.0,249.0,3.0,27.0,261.0,249.39,185.89
2016,5,31,11,15,10.0,211.0,3.1,27.0,221.0,209.34,156.09
2016,5,31,11,30,7.0,173.0,3.2,27.0,181.0,169.82,126.08
2016,5,31,11,45,6.0,165.5,3.3,27.5,172.5,161.49,119.46
2016,5,31,12,0,5.0,158.0,3.4,28.0,164.0,153.19,112.86
2016,5,31,12,15,5.5,159.0,3.65,28.0,165.0,154.33,113.75
2016,5,31,12,30,6.0,160.0,3.9,28.0,166.0,155.39,114.59
2016,5,31,12,45,3.0,113.0,4.2,28.0,116.0,108.43,78.64
2016,5,31,13,0,0.0,66.0,4.5,28.0,66.0,61.79,42.58
2016,5,31,13,15,0.0,60.0,4.55,28.0,60.0,56.17,38.25
2016,5,31,13,30,0.0,54.0,4.6,28.0,54.0,50.55,33.9
2016,5,31,13,45,0.0,60.5,4.65,28.0,60.5,56.61,38.66
2016,5,31,14,0,0.0,67.0,4.7,28.0,67.0,62.67,43.42
2016,5,31,14,15,0.0,65.0,4.4,27.5,65.0,60.77,42.07
2016,5,31,14,30,0.0,63.0,4.1,27.0,63.0,58.87,40.73
2016,5,31,14,45,0.0,57.5,3.8,26.5,57.5,53.69,36.82
2016,5,31,15,0,0.0,52.0,3.5,26.0,52.0,48.52,32.9
2016,5,31,15,15,0.0,49.5,3.4,25.5,49.5,46.16,31.17
2016,5,31,15,30,0.0,47.0,3.3,25.0,47.0,43.81,29.45
2016,5,31,15,45,0.0,64.5,3.25,25.0,64.5,60.13,42.55
2016,5,31,16,0,0.0,82.0,3.2,25.0,82.0,76.45,55.69
2016,5,31,16,15,13.0,151.5,3.1,24.5,159.0,141.61,107.24
2016,5,31,16,30,26.0,221.0,3.0,24.0,236.0,199.56,152.58
2016,5,31,16,45,113.0,215.5,2.95,24.0,273.0,188.19,140.28
2016,5,31,17,0,200.0,210.0,2.9,24.0,310.0,181.94,132.78
2016,5,31,17,15,184.0,188.0,2.85,23.5,271.5,151.0,112.41
2016,5,31,17,30,168.0,166.0,2.8,23.0,233.0,125.96,102.16
2016,5,31,17,45,132.0,144.5,2.8,23.0,192.5,111.22,89.98
2016,5,31,18,0,96.0,123.0,2.8,23.0,152.0,96.0,77.14
2016,5,31,18,15,72.0,98.0,2.7,23.0,117.5,81.2,64.35
2016,5,31,18,30,48.0,73.0,2.6,23.0,83.0,61.81,47.35
2016,5,31,18,45,24.0,48.0,2.55,23.0,53.0,41.92,29.72
2016,5,31,19,0,0.0,23.0,2.5,23.0,23.0,21.36,10.95
2016,5,31,19,15,0.0,11.5,2.45,23.0,11.5,10.96,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,32.44,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,94.14,63.75
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.5,162.57,125.9
2016,6,1,6,30,241.0,72.0,1.0,21.0,118.0,237.7,189.4
2016,6,1,6,45,311.0,86.5,0.95,21.5,165.5,317.5,254.33
2016,6,1,7,0,381.0,101.0,0.9,22.0,213.0,393.27,313.77
2016,6,1,7,15,431.0,112.5,0.8,22.0,264.0,456.72,361.68
2016,6,1,7,30,481.0,124.0,0.7,22.0,315.0,523.37,409.93
2016,6,1,7,45,521.0,132.0,0.65,22.5,366.5,580.71,449.05
2016,6,1,8,0,561.0,140.0,0.6,23.0,418.0,645.46,491.69
2016,6,1,8,15,590.5,147.0,0.6,23.0,468.5,696.16,524.62
2016,6,1,8,30,620.0,154.0,0.6,23.0,519.0,746.64,556.33
2016,6,1,8,45,640.5,160.5,0.6,23.5,567.0,787.91,580.17
2016,6,1,9,0,661.0,167.0,0.6,24.0,615.0,827.9,602.84
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.5,861.84,623.37
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,893.9,642.69
2016,6,1,9,45,505.5,277.0,0.8,24.0,669.5,817.43,590.28
2016,6,1,10,0,315.0,377.0,0.9,24.0,637.0,725.13,525.26
2016,6,1,10,15,182.0,383.0,0.9,24.0,535.0,583.37,426.97
2016,6,1,10,30,49.0,389.0,0.9,24.0,433.0,440.51,324.12
2016,6,1,10,45,31.5,326.5,0.95,24.5,355.0,355.46,263.58
2016,6,1,11,0,14.0,264.0,1.0,25.0,277.0,264.95,197.11
2016,6,1,11,15,127.0,373.5,1.0,25.0,496.0,503.07,371.52
2016,6,1,11,30,240.0,483.0,1.0,25.0,715.0,718.7,516.39
2016,6,1,11,45,281.5,478.0,1.0,25.5,753.0,752.04,535.4
2016,6,1,12,0,323.0,473.0,1.0,26.0,791.0,774.93,549.52
2016,6,1,12,15,346.0,461.5,1.0,26.0,803.5,771.67,547.66
2016,6,1,12,30,369.0,450.0,1.0,26.0,816.0,766.5,544.87
2016,6,1,12,45,336.5,465.0,1.0,26.0,797.5,734.89,523.35
2016,6,1,13,0,304.0,480.0,1.0,26.0,779.0,703.79,502.34
2016,6,1,13,15,377.0,450.0,1.05,26.0,816.5,720.07,515.6
2016,6,1,13,30,450.0,420.0,1.1,26.0,854.0,728.81,523.2
2016,6,1,13,45,314.5,445.0,1.15,26.0,745.5,629.33,454.68
2016,6,1,14,0,179.0,470.0,1.2,26.0,637.0,541.13,393.13
2016,6,1,14,15,198.0,453.5,1.3,26.0,633.0,527.03,385.05
2016,6,1,14,30,217.0,437.0,1.4,26.0,629.0,511.24,374.89
2016,6,1,14,45,493.0,295.5,1.55,26.5,709.5,527.03,389.18
2016,6,1,15,0,769.0,154.0,1.7,27.0,790.0,527.78,389.79
2016,6,1,15,15,756.5,151.0,1.75,27.0,750.5,479.12,352.15
2016,6,1,15,30,744.0,148.0,1.8,27.0,711.0,430.89,314.07
2016,6,1,15,45,435.0,230.5,1.9,27.0,555.0,339.86,247.75
2016,6,1,16,0,126.0,313.0,2.0,27.0,399.0,293.4,217.62
2016,6,1,16,15,118.5,287.5,1.95,26.5,363.5,261.61,194.19
2016,6,1,16,30,111.0,262.0,1.9,26.0,328.0,238.58,177.26
2016,6,1,16,45,55.5,157.5,1.85,26.0,190.5,144.43,107.08
2016,6,1,17,0,0.0,53.0,1.8,26.0,53.0,49.29,34.31
2016,6,1,17,15,0.0,46.5,1.7,25.5,46.5,43.22,29.67
2016,6,1,17,30,0.0,40.0,1.6,25.0,40.0,37.15,26.29
2016,6,1,17,45,0.0,33.5,1.55,25.0,33.5,31.09,21.17
2016,6,1,18,0,0.0,27.0,1.5,25.0,27.0,25.04,15.99
2016,6,1,18,15,0.0,21.0,1.4,24.5,21.0,19.47,11.18
2016,6,1,18,30,0.0,15.0,1.3,24.0,15.0,13.89,6.3
2016,6,1,18,45,0.0,10.0,1.2,23.5,10.0,9.26,2.19
2016,6,1,19,0,0.0,5.0,1.1,23.0,5.0,4.62,0.0
2016,6,1,19,15,0.0,2.5,1.15,23.0,2.5,2.38,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
