Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.24,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,10.19,1.92
2016,6,2,6,15,0.0,22.0,1.3,21.0,22.0,20.4,10.99
2016,6,2,6,30,0.0,33.0,1.6,21.0,33.0,30.63,19.78
2016,6,2,6,45,0.0,46.5,1.95,21.0,46.5,43.21,30.44
2016,6,2,7,0,0.0,60.0,2.3,21.0,60.0,55.8,40.99
2016,6,2,7,15,0.0,43.0,2.4,21.0,43.0,39.94,27.76
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,24.13,14.52
2016,6,2,7,45,4.5,95.0,2.6,21.5,97.5,93.05,71.33
2016,6,2,8,0,9.0,164.0,2.7,22.0,169.0,168.25,131.51
2016,6,2,8,15,101.0,212.5,2.75,22.0,272.0,322.84,255.25
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,460.44,360.92
2016,6,2,8,45,129.0,277.5,2.85,22.0,356.5,422.9,329.03
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,367.53,284.4
2016,6,2,9,15,61.0,312.0,2.9,22.0,356.0,381.77,294.33
2016,6,2,9,30,57.0,330.0,2.9,22.0,374.0,395.56,303.62
2016,6,2,9,45,49.0,338.5,2.95,22.5,377.5,394.58,301.31
2016,6,2,10,0,41.0,347.0,3.0,23.0,381.0,393.34,298.93
2016,6,2,10,15,33.0,340.5,3.0,23.0,368.5,375.97,285.28
2016,6,2,10,30,25.0,334.0,3.0,23.0,356.0,358.85,271.9
2016,6,2,10,45,27.5,353.5,3.05,23.5,378.5,379.21,286.21
2016,6,2,11,0,30.0,373.0,3.1,24.0,401.0,399.12,299.94
2016,6,2,11,15,183.0,413.5,2.95,24.0,589.0,599.36,448.46
2016,6,2,11,30,336.0,454.0,2.8,24.0,777.0,792.41,582.93
2016,6,2,11,45,598.0,297.0,2.65,24.5,881.0,887.76,651.54
2016,6,2,12,0,860.0,140.0,2.5,25.0,985.0,957.76,696.01
2016,6,2,12,15,554.0,320.0,2.3,25.0,865.5,835.33,609.45
2016,6,2,12,30,248.0,500.0,2.1,25.0,746.0,701.45,509.48
2016,6,2,12,45,268.0,492.5,1.9,25.0,757.5,700.0,508.76
2016,6,2,13,0,288.0,485.0,1.7,25.0,769.0,694.95,504.46
2016,6,2,13,15,252.5,486.5,1.6,25.0,733.5,650.82,473.17
2016,6,2,13,30,217.0,488.0,1.5,25.0,698.0,611.55,445.3
2016,6,2,13,45,281.5,458.5,1.45,25.0,725.0,616.65,450.36
2016,6,2,14,0,346.0,429.0,1.4,25.0,752.0,619.85,453.33
2016,6,2,14,15,602.5,274.5,1.45,25.0,816.0,633.33,467.76
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,635.03,472.05
2016,6,2,14,45,851.5,118.0,1.55,25.0,846.5,587.9,437.21
2016,6,2,15,0,844.0,116.0,1.6,25.0,813.0,540.06,401.19
2016,6,2,15,15,554.0,233.0,1.6,25.0,681.5,448.03,332.01
2016,6,2,15,30,264.0,350.0,1.6,25.0,550.0,394.2,292.19
2016,6,2,15,45,530.5,227.0,1.6,25.0,598.0,372.86,272.3
2016,6,2,16,0,797.0,104.0,1.6,25.0,646.0,330.85,232.27
2016,6,2,16,15,778.5,100.5,1.55,25.0,597.0,279.02,188.27
2016,6,2,16,30,760.0,97.0,1.5,25.0,548.0,228.95,146.04
2016,6,2,16,45,738.0,92.0,1.5,25.0,497.0,179.09,105.9
2016,6,2,17,0,716.0,87.0,1.5,25.0,446.0,131.75,71.71
2016,6,2,17,15,684.0,82.5,1.4,24.5,393.0,81.92,43.37
2016,6,2,17,30,652.0,78.0,1.3,24.0,340.0,49.48,36.94
2016,6,2,17,45,611.5,71.5,1.25,24.0,287.5,47.13,35.07
2016,6,2,18,0,571.0,65.0,1.2,24.0,235.0,44.57,32.92
2016,6,2,18,15,506.0,57.0,1.1,23.5,185.0,40.53,29.44
2016,6,2,18,30,441.0,49.0,1.0,23.0,135.0,36.23,25.57
2016,6,2,18,45,349.0,38.0,0.9,22.5,93.0,28.94,18.93
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,21.2,11.16
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.55,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.5,1.5,18.5,8.5,8.1,0.0
2016,6,3,6,0,0.0,17.0,1.5,19.0,17.0,15.77,6.17
2016,6,3,6,15,0.0,32.0,1.55,19.0,32.0,29.72,18.74
2016,6,3,6,30,0.0,47.0,1.6,19.0,47.0,44.49,31.5
2016,6,3,6,45,0.0,64.0,1.65,19.5,64.0,61.58,45.96
2016,6,3,7,0,0.0,81.0,1.7,20.0,81.0,78.44,59.96
2016,6,3,7,15,77.5,121.0,1.7,20.0,151.5,184.03,148.46
2016,6,3,7,30,155.0,161.0,1.7,20.0,222.0,301.74,243.45
2016,6,3,7,45,245.0,175.0,1.7,20.5,288.5,403.51,322.66
2016,6,3,8,0,335.0,189.0,1.7,21.0,355.0,499.23,394.58
2016,6,3,8,15,573.0,131.5,1.85,21.0,453.5,663.63,518.89
2016,6,3,8,30,811.0,74.0,2.0,21.0,552.0,808.49,619.21
2016,6,3,8,45,827.5,76.0,2.15,21.5,600.5,846.41,642.02
2016,6,3,9,0,844.0,78.0,2.3,22.0,649.0,882.57,664.45
2016,6,3,9,15,650.0,180.5,2.4,22.5,638.5,844.18,635.83
2016,6,3,9,30,456.0,283.0,2.5,23.0,628.0,771.94,579.93
2016,6,3,9,45,398.0,326.5,2.7,23.5,639.0,752.14,563.82
2016,6,3,10,0,340.0,370.0,2.9,24.0,650.0,742.42,553.86
2016,6,3,10,15,373.5,370.5,2.95,24.0,690.5,774.66,576.32
2016,6,3,10,30,407.0,371.0,3.0,24.0,731.0,816.57,604.67
2016,6,3,10,45,309.5,418.5,3.05,24.5,697.5,753.34,556.52
2016,6,3,11,0,212.0,466.0,3.1,25.0,664.0,687.94,507.24
2016,6,3,11,15,112.5,354.0,3.1,25.0,459.0,469.02,351.22
2016,6,3,11,30,13.0,242.0,3.1,25.0,254.0,241.55,181.12
2016,6,3,11,45,9.5,203.0,3.1,25.5,212.0,200.46,150.07
2016,6,3,12,0,6.0,164.0,3.1,26.0,170.0,159.82,118.78
2016,6,3,12,15,448.5,140.0,3.05,26.0,584.0,562.76,430.61
2016,6,3,12,30,891.0,116.0,3.0,26.0,998.0,921.41,676.03
2016,6,3,12,45,551.5,309.0,2.95,26.0,855.0,783.24,576.54
2016,6,3,13,0,212.0,502.0,2.9,26.0,712.0,646.45,473.18
2016,6,3,13,15,235.5,491.0,2.85,26.0,721.0,643.0,472.07
2016,6,3,13,30,259.0,480.0,2.8,26.0,730.0,634.85,466.85
2016,6,3,13,45,177.0,468.0,2.75,26.0,637.5,551.03,406.56
2016,6,3,14,0,95.0,456.0,2.7,26.0,545.0,474.86,351.26
2016,6,3,14,15,76.0,428.5,2.65,25.5,498.5,430.96,320.58
2016,6,3,14,30,57.0,401.0,2.6,25.0,452.0,389.14,290.9
2016,6,3,14,45,166.5,395.5,2.55,25.0,535.0,434.8,325.68
2016,6,3,15,0,276.0,390.0,2.5,25.0,618.0,468.13,349.76
2016,6,3,15,15,163.0,357.5,2.45,25.0,490.5,378.08,283.22
2016,6,3,15,30,50.0,325.0,2.4,25.0,363.0,299.93,225.85
2016,6,3,15,45,111.5,320.0,2.35,25.0,398.0,305.08,229.27
2016,6,3,16,0,173.0,315.0,2.3,25.0,433.0,310.28,231.46
2016,6,3,16,15,445.0,213.5,2.15,24.5,486.0,278.08,198.64
2016,6,3,16,30,717.0,112.0,2.0,24.0,539.0,228.06,147.99
2016,6,3,16,45,555.5,145.5,1.9,24.0,458.0,188.68,121.65
2016,6,3,17,0,394.0,179.0,1.8,24.0,377.0,166.09,112.02
2016,6,3,17,15,381.0,158.5,1.7,24.0,332.0,126.45,86.8
2016,6,3,17,30,368.0,138.0,1.6,24.0,287.0,93.67,74.43
2016,6,3,17,45,341.0,120.5,1.55,24.0,242.0,83.95,66.46
2016,6,3,18,0,314.0,103.0,1.5,24.0,197.0,73.6,57.73
2016,6,3,18,15,272.0,85.5,1.35,23.5,155.0,66.48,51.67
2016,6,3,18,30,230.0,68.0,1.2,23.0,113.0,53.82,40.59
2016,6,3,18,45,169.0,50.0,1.05,22.5,77.5,40.29,28.52
2016,6,3,19,0,108.0,32.0,0.9,22.0,42.0,26.31,15.31
2016,6,3,19,15,54.0,16.0,0.9,21.5,21.0,13.46,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,61.93,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,169.92,121.13
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.5,244.94,193.94
2016,6,4,6,30,433.0,49.0,2.5,19.0,132.0,330.01,267.26
2016,6,4,6,45,501.0,56.0,2.6,19.5,181.5,399.65,326.09
2016,6,4,7,0,569.0,63.0,2.7,20.0,231.0,474.53,386.75
2016,6,4,7,15,305.0,107.0,2.85,20.5,199.5,361.41,294.07
2016,6,4,7,30,41.0,151.0,3.0,21.0,168.0,192.93,153.39
2016,6,4,7,45,33.5,167.0,3.15,22.0,182.0,203.77,161.12
2016,6,4,8,0,26.0,183.0,3.3,23.0,196.0,202.94,159.04
2016,6,4,8,15,13.0,169.0,3.45,23.5,175.5,175.41,136.04
2016,6,4,8,30,0.0,155.0,3.6,24.0,155.0,148.6,113.68
2016,6,4,8,45,0.0,146.5,3.75,24.5,146.5,139.32,105.83
2016,6,4,9,0,0.0,138.0,3.9,25.0,138.0,130.5,98.39
2016,6,4,9,15,84.5,249.0,4.0,25.0,313.0,334.32,258.56
2016,6,4,9,30,169.0,360.0,4.1,25.0,488.0,551.7,420.09
2016,6,4,9,45,205.0,377.5,4.2,25.5,540.5,604.75,456.74
2016,6,4,10,0,241.0,395.0,4.3,26.0,593.0,657.74,493.45
2016,6,4,10,15,253.0,410.5,4.35,26.0,626.5,697.06,520.07
2016,6,4,10,30,265.0,426.0,4.4,26.0,660.0,721.63,536.5
2016,6,4,10,45,282.0,436.0,4.45,26.0,692.0,744.07,551.75
2016,6,4,11,0,299.0,446.0,4.5,26.0,724.0,765.06,566.01
2016,6,4,11,15,236.5,468.5,4.55,26.0,691.5,708.58,524.56
2016,6,4,11,30,174.0,491.0,4.6,26.0,659.0,662.14,490.0
2016,6,4,11,45,239.0,485.0,4.65,26.0,719.0,711.44,526.54
2016,6,4,12,0,304.0,479.0,4.7,26.0,779.0,763.25,563.85
2016,6,4,12,15,363.5,459.5,4.75,26.0,819.5,786.83,581.6
2016,6,4,12,30,423.0,440.0,4.8,26.0,860.0,808.29,597.89
2016,6,4,12,45,402.0,440.5,4.85,26.0,838.0,771.01,571.69
2016,6,4,13,0,381.0,441.0,4.9,26.0,816.0,735.12,546.53
2016,6,4,13,15,626.5,281.0,4.9,26.0,889.5,771.95,579.67
2016,6,4,13,30,872.0,121.0,4.9,26.0,963.0,794.61,598.61
2016,6,4,13,45,620.5,269.0,4.95,26.0,862.0,701.7,529.27
2016,6,4,14,0,369.0,417.0,5.0,26.0,761.0,626.75,469.73
2016,6,4,14,15,403.0,389.5,4.95,26.0,755.0,600.99,451.84
2016,6,4,14,30,437.0,362.0,4.9,26.0,749.0,576.17,433.86
2016,6,4,14,45,266.0,378.0,4.85,26.0,611.0,471.39,355.06
2016,6,4,15,0,95.0,394.0,4.8,26.0,473.0,390.52,293.88
2016,6,4,15,15,67.0,353.0,4.7,26.0,407.5,336.2,253.63
2016,6,4,15,30,39.0,312.0,4.6,26.0,342.0,285.25,215.65
2016,6,4,15,45,192.5,298.5,4.55,26.0,431.5,319.15,239.54
2016,6,4,16,0,346.0,285.0,4.5,26.0,521.0,335.68,247.62
2016,6,4,16,15,180.0,243.5,4.3,25.5,366.0,246.91,183.19
2016,6,4,16,30,14.0,202.0,4.1,25.0,211.0,182.28,139.0
2016,6,4,16,45,104.0,207.5,3.9,25.0,260.5,182.37,135.75
2016,6,4,17,0,194.0,213.0,3.7,25.0,310.0,185.14,134.97
2016,6,4,17,15,189.0,188.0,3.35,24.5,273.5,153.07,113.0
2016,6,4,17,30,184.0,163.0,3.0,24.0,237.0,124.32,100.36
2016,6,4,17,45,355.5,118.5,2.65,24.0,235.0,82.47,65.21
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,51.55,38.88
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,47.01,35.01
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,42.19,30.68
2016,6,4,18,45,301.0,43.5,1.55,22.5,93.0,33.17,22.53
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,24.12,13.66
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,9.5,14.5,3.3,19.5,15.0,17.8,0.0
2016,6,5,6,0,19.0,29.0,3.5,20.0,30.0,42.44,26.14
2016,6,5,6,15,50.0,49.5,3.6,20.5,58.0,91.37,68.98
2016,6,5,6,30,81.0,70.0,3.7,21.0,86.0,134.23,105.87
2016,6,5,6,45,106.5,91.5,3.8,21.5,119.0,177.24,142.33
2016,6,5,7,0,132.0,113.0,3.9,22.0,152.0,221.89,179.32
2016,6,5,7,15,286.0,118.0,4.0,22.5,225.0,348.52,283.35
2016,6,5,7,30,440.0,123.0,4.1,23.0,298.0,491.47,396.15
2016,6,5,7,45,576.5,110.5,4.25,23.5,375.0,604.47,482.55
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,720.04,565.56
2016,6,5,8,15,738.5,102.0,4.45,24.5,504.5,764.73,594.39
2016,6,5,8,30,764.0,106.0,4.5,25.0,557.0,812.81,625.54
2016,6,5,8,45,787.0,108.0,4.55,25.5,608.0,855.29,652.2
2016,6,5,9,0,810.0,110.0,4.6,26.0,659.0,896.31,677.53
2016,6,5,9,15,824.5,113.0,4.6,26.0,704.5,928.7,697.69
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,950.27,710.48
2016,6,5,9,45,852.0,117.0,4.65,26.5,790.5,974.08,723.83
2016,6,5,10,0,865.0,118.0,4.7,27.0,831.0,995.23,735.37
2016,6,5,10,15,873.5,120.0,4.75,27.0,865.5,1010.1,744.29
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,1021.89,751.33
2016,6,5,10,45,889.0,122.5,4.85,27.5,928.0,1027.44,752.85
2016,6,5,11,0,896.0,123.0,4.9,28.0,956.0,1029.76,752.4
2016,6,5,11,15,467.0,266.5,4.9,28.0,701.5,751.53,559.98
2016,6,5,11,30,38.0,410.0,4.9,28.0,447.0,438.36,324.27
2016,6,5,11,45,270.0,415.0,4.95,28.0,681.0,679.52,504.31
2016,6,5,12,0,502.0,420.0,5.0,28.0,915.0,899.45,659.06
2016,6,5,12,15,713.0,269.0,4.95,28.0,974.0,935.11,688.44
2016,6,5,12,30,924.0,118.0,4.9,28.0,1033.0,954.2,700.71
2016,6,5,12,45,922.0,118.5,4.9,28.0,1029.0,926.41,682.0
2016,6,5,13,0,920.0,119.0,4.9,28.0,1025.0,896.24,661.96
2016,6,5,13,15,917.5,118.5,4.85,28.0,1013.5,862.44,639.12
2016,6,5,13,30,915.0,118.0,4.8,28.0,1002.0,826.42,614.71
2016,6,5,13,45,909.5,118.5,4.8,28.0,981.5,786.93,588.07
2016,6,5,14,0,904.0,119.0,4.8,28.0,961.0,745.69,560.04
2016,6,5,14,15,898.5,117.5,4.7,28.0,934.5,701.2,527.24
2016,6,5,14,30,893.0,116.0,4.6,28.0,908.0,655.37,492.69
2016,6,5,14,45,882.5,116.0,4.6,28.0,873.5,606.75,455.72
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,557.63,417.47
2016,6,5,15,15,861.5,114.0,4.5,28.0,799.0,506.59,376.63
2016,6,5,15,30,851.0,112.0,4.4,28.0,759.0,455.5,334.82
2016,6,5,15,45,839.5,108.0,4.3,28.0,714.5,402.61,290.75
2016,6,5,16,0,828.0,104.0,4.2,28.0,670.0,344.01,241.62
2016,6,5,16,15,779.0,109.5,3.95,27.5,610.5,289.76,196.63
2016,6,5,16,30,730.0,115.0,3.7,27.0,551.0,235.21,152.13
2016,6,5,16,45,690.0,112.0,3.45,26.5,494.0,185.31,112.69
2016,6,5,17,0,650.0,109.0,3.2,26.0,437.0,139.86,80.28
2016,6,5,17,15,608.5,107.0,2.85,25.5,386.0,99.71,58.32
2016,6,5,17,30,567.0,105.0,2.5,25.0,335.0,69.36,53.67
2016,6,5,17,45,534.5,93.0,2.15,24.5,284.5,63.55,49.01
2016,6,5,18,0,502.0,81.0,1.8,24.0,234.0,57.24,43.78
2016,6,5,18,15,446.0,70.0,1.65,23.0,185.0,51.24,38.73
2016,6,5,18,30,390.0,59.0,1.5,22.0,136.0,44.82,33.09
2016,6,5,18,45,304.0,45.0,1.4,21.5,94.0,34.33,23.64
2016,6,5,19,0,218.0,31.0,1.3,21.0,52.0,24.1,13.81
2016,6,5,19,15,109.0,15.5,1.3,20.5,26.0,12.18,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,68.88,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,185.43,132.82
2016,6,6,6,15,374.0,38.5,2.6,18.5,97.0,266.38,211.09
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,358.15,290.03
2016,6,6,6,45,550.5,56.5,3.0,20.0,194.5,430.43,350.45
2016,6,6,7,0,618.0,64.0,3.2,21.0,247.0,507.82,412.28
2016,6,6,7,15,663.5,69.5,3.15,21.5,302.0,571.84,461.36
2016,6,6,7,30,709.0,75.0,3.1,22.0,357.0,634.72,506.18
2016,6,6,7,45,741.0,79.5,3.1,22.5,412.5,691.32,544.95
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,748.21,582.8
2016,6,6,8,15,796.5,87.5,3.2,23.5,521.0,796.63,614.16
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,844.12,644.34
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.5,876.07,662.05
2016,6,6,9,0,855.0,96.0,3.5,26.0,675.0,913.76,683.53
2016,6,6,9,15,868.0,98.5,3.5,26.0,721.0,945.16,702.56
2016,6,6,9,30,881.0,101.0,3.5,26.0,767.0,974.12,719.94
2016,6,6,9,45,890.5,103.0,3.5,26.5,807.5,996.44,731.48
2016,6,6,10,0,900.0,105.0,3.5,27.0,848.0,1015.87,741.15
2016,6,6,10,15,907.5,107.0,3.45,27.0,882.0,1030.25,748.71
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,1041.43,754.31
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.5,1045.75,754.53
2016,6,6,11,0,925.0,111.0,3.4,28.0,971.0,1046.73,752.81
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.5,1042.85,749.23
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,1035.6,743.68
2016,6,6,11,45,935.5,112.5,3.25,28.0,1023.0,1023.53,735.2
2016,6,6,12,0,939.0,112.0,3.2,28.0,1036.0,1008.21,724.78
2016,6,6,12,15,939.0,112.0,3.15,28.0,1039.5,986.93,710.66
2016,6,6,12,30,939.0,112.0,3.1,28.0,1043.0,962.82,694.82
2016,6,6,12,45,937.5,112.0,3.1,28.5,1039.0,934.75,675.47
2016,6,6,13,0,936.0,112.0,3.1,29.0,1035.0,904.23,654.58
2016,6,6,13,15,933.5,111.5,3.05,29.0,1022.5,870.04,632.26
2016,6,6,13,30,931.0,111.0,3.0,29.0,1010.0,833.57,608.37
2016,6,6,13,45,926.5,110.5,3.0,29.0,990.0,793.46,582.21
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,751.51,554.59
2016,6,6,14,15,916.0,109.0,2.95,29.0,942.5,706.46,522.88
2016,6,6,14,30,910.0,108.0,2.9,29.0,915.0,660.07,489.0
2016,6,6,14,45,897.5,109.0,2.85,29.0,879.5,610.46,452.02
2016,6,6,15,0,885.0,110.0,2.8,29.0,844.0,560.49,413.88
2016,6,6,15,15,874.5,108.0,2.75,28.5,804.0,508.88,374.35
2016,6,6,15,30,864.0,106.0,2.7,28.0,764.0,457.21,333.52
2016,6,6,15,45,851.0,103.0,2.65,28.0,718.5,403.96,289.77
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,351.33,245.58
2016,6,6,16,15,820.5,97.0,2.45,28.0,623.5,291.77,195.74
2016,6,6,16,30,803.0,94.0,2.3,28.0,574.0,240.1,152.12
2016,6,6,16,45,780.5,90.0,2.2,28.0,521.5,188.66,110.59
2016,6,6,17,0,758.0,86.0,2.1,28.0,469.0,139.76,74.96
2016,6,6,17,15,727.0,82.0,1.95,27.5,414.5,93.13,48.88
2016,6,6,17,30,696.0,78.0,1.8,27.0,360.0,49.38,36.35
2016,6,6,17,45,653.0,72.0,1.7,26.5,306.0,47.38,34.88
2016,6,6,18,0,610.0,66.0,1.6,26.0,252.0,45.2,33.15
2016,6,6,18,15,545.0,58.5,1.45,25.0,200.0,41.57,30.14
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,37.74,26.77
2016,6,6,18,45,379.0,40.5,1.2,23.0,102.5,30.94,20.64
2016,6,6,19,0,278.0,30.0,1.1,22.0,57.0,23.74,13.54
2016,6,6,19,15,139.0,15.0,1.1,21.5,28.5,11.74,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.5,0.9,19.0,24.0,56.88,0.0
2016,6,7,6,0,201.0,31.0,0.9,20.0,48.0,158.08,111.53
2016,6,7,6,15,303.5,43.5,1.0,20.5,91.0,233.32,182.15
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,322.5,256.9
2016,6,7,6,45,472.0,65.5,1.2,21.5,184.5,393.1,314.84
2016,6,7,7,0,538.0,75.0,1.3,22.0,235.0,468.65,374.29
2016,6,7,7,15,585.5,82.0,1.25,22.5,288.0,532.74,421.92
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,599.3,468.9
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,655.38,505.02
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,712.05,540.24
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,760.73,571.0
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,804.89,598.23
2016,6,7,8,45,768.5,113.5,1.55,26.5,601.0,844.68,622.77
2016,6,7,9,0,787.0,117.0,1.7,27.0,650.0,882.84,646.01
2016,6,7,9,15,801.5,120.0,1.7,27.0,695.0,914.75,664.61
2016,6,7,9,30,816.0,123.0,1.7,27.0,740.0,944.41,681.72
2016,6,7,9,45,603.0,235.0,1.75,27.5,704.5,872.29,631.99
2016,6,7,10,0,390.0,347.0,1.8,28.0,669.0,767.19,555.58
2016,6,7,10,15,385.5,365.0,1.8,28.0,694.5,780.96,564.26
2016,6,7,10,30,381.0,383.0,1.8,28.0,720.0,792.81,570.63
2016,6,7,10,45,625.5,258.5,1.8,28.5,831.0,919.08,657.61
2016,6,7,11,0,870.0,134.0,1.8,29.0,942.0,1015.2,715.18
2016,6,7,11,15,874.0,135.0,1.85,29.0,962.0,1011.82,712.01
2016,6,7,11,30,878.0,136.0,1.9,29.0,982.0,1005.24,708.08
2016,6,7,11,45,653.0,285.5,1.95,29.0,919.0,931.58,661.09
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,843.47,598.26
2016,6,7,12,15,659.5,284.5,2.0,29.0,936.5,900.4,642.84
2016,6,7,12,30,891.0,134.0,2.0,29.0,1017.0,939.64,668.36
2016,6,7,12,45,892.0,132.5,2.05,29.5,1013.5,913.47,650.58
2016,6,7,13,0,893.0,131.0,2.1,30.0,1010.0,884.94,631.92
2016,6,7,13,15,890.0,130.5,2.1,30.0,998.5,851.6,610.93
2016,6,7,13,30,887.0,130.0,2.1,30.0,987.0,816.16,588.49
2016,6,7,13,45,883.5,128.5,2.15,30.0,967.5,777.51,564.13
2016,6,7,14,0,880.0,127.0,2.2,30.0,948.0,737.06,538.24
2016,6,7,14,15,873.5,125.5,2.2,30.0,921.0,692.96,507.44
2016,6,7,14,30,867.0,124.0,2.2,30.0,894.0,647.65,475.1
2016,6,7,14,45,858.0,123.0,2.25,30.0,860.5,600.29,440.71
2016,6,7,15,0,849.0,122.0,2.3,30.0,827.0,552.34,404.89
2016,6,7,15,15,480.0,240.5,2.25,29.5,635.5,424.26,311.35
2016,6,7,15,30,111.0,359.0,2.2,29.0,444.0,352.75,260.03
2016,6,7,15,45,454.5,235.5,2.2,29.0,551.5,354.82,257.59
2016,6,7,16,0,798.0,112.0,2.2,29.0,659.0,343.04,239.16
2016,6,7,16,15,780.0,108.5,2.1,29.0,610.5,291.31,195.61
2016,6,7,16,30,762.0,105.0,2.0,29.0,562.0,241.29,153.8
2016,6,7,16,45,741.5,100.0,1.9,29.0,510.5,191.55,113.87
2016,6,7,17,0,721.0,95.0,1.8,29.0,459.0,144.16,79.39
2016,6,7,17,15,689.0,90.0,1.7,28.5,406.0,93.02,49.23
2016,6,7,17,30,657.0,85.0,1.6,28.0,353.0,54.24,40.27
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.5,52.11,38.63
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,49.8,36.74
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,46.01,33.63
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,42.0,30.15
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,34.49,23.43
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.7,15.02
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.97,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,49.59,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,142.3,98.94
2016,6,8,6,15,260.5,46.5,0.35,22.5,88.0,215.35,165.76
2016,6,8,6,30,357.0,61.0,0.5,23.0,130.0,298.32,234.46
2016,6,8,6,45,448.0,64.5,0.7,23.5,179.0,377.1,298.36
2016,6,8,7,0,539.0,68.0,0.9,24.0,228.0,460.63,363.81
2016,6,8,7,15,531.0,87.0,1.1,24.5,271.0,500.39,393.36
2016,6,8,7,30,523.0,106.0,1.3,25.0,314.0,537.68,420.18
2016,6,8,7,45,602.0,104.5,1.55,25.5,377.5,616.86,477.81
2016,6,8,8,0,681.0,103.0,1.8,26.0,441.0,699.67,534.89
2016,6,8,8,15,706.0,107.5,1.9,26.0,492.0,747.34,566.18
2016,6,8,8,30,731.0,112.0,2.0,26.0,543.0,794.42,596.94
2016,6,8,8,45,748.5,116.5,2.15,26.5,591.0,829.88,618.67
2016,6,8,9,0,766.0,121.0,2.3,27.0,639.0,867.78,641.94
2016,6,8,9,15,780.5,124.0,2.35,27.0,683.5,899.26,661.18
2016,6,8,9,30,795.0,127.0,2.4,27.0,728.0,928.55,678.98
2016,6,8,9,45,635.5,219.5,2.45,27.5,716.5,887.95,649.71
2016,6,8,10,0,476.0,312.0,2.5,28.0,705.0,827.75,603.25
2016,6,8,10,15,393.5,362.5,2.5,28.0,696.5,786.33,572.6
2016,6,8,10,30,311.0,413.0,2.5,28.0,688.0,754.33,547.7
2016,6,8,10,45,276.5,436.5,2.5,28.5,687.0,739.4,534.88
2016,6,8,11,0,242.0,460.0,2.5,29.0,686.0,712.23,514.04
2016,6,8,11,15,241.5,471.0,2.5,29.0,700.5,716.52,516.43
2016,6,8,11,30,241.0,482.0,2.5,29.0,715.0,719.58,517.84
2016,6,8,11,45,326.5,457.0,2.5,29.0,776.5,776.33,557.66
2016,6,8,12,0,412.0,432.0,2.5,29.0,838.0,821.65,589.1
2016,6,8,12,15,244.5,457.0,2.5,29.0,698.5,674.24,486.34
2016,6,8,12,30,77.0,482.0,2.5,29.0,559.0,526.8,381.36
2016,6,8,12,45,441.5,332.0,2.55,29.5,768.0,709.07,517.33
2016,6,8,13,0,806.0,182.0,2.6,30.0,977.0,860.89,622.11
2016,6,8,13,15,803.0,181.5,2.6,30.0,965.5,828.77,599.99
2016,6,8,13,30,800.0,181.0,2.6,30.0,954.0,794.86,578.12
2016,6,8,13,45,794.0,180.0,2.65,30.0,934.5,756.58,553.02
2016,6,8,14,0,788.0,179.0,2.7,30.0,915.0,717.0,525.86
2016,6,8,14,15,781.0,177.0,2.7,29.5,888.5,674.75,497.07
2016,6,8,14,30,774.0,175.0,2.7,29.0,862.0,631.63,466.93
2016,6,8,14,45,760.0,175.0,2.7,29.0,828.5,585.49,432.9
2016,6,8,15,0,746.0,175.0,2.7,29.0,795.0,539.52,398.18
2016,6,8,15,15,732.5,171.5,2.7,28.5,756.0,486.92,358.7
2016,6,8,15,30,719.0,168.0,2.7,28.0,717.0,438.55,321.1
2016,6,8,15,45,701.5,164.0,2.7,28.0,673.0,389.07,281.11
2016,6,8,16,0,684.0,160.0,2.7,28.0,629.0,340.97,241.45
2016,6,8,16,15,662.5,154.5,2.6,27.5,581.5,292.21,201.35
2016,6,8,16,30,641.0,149.0,2.5,27.0,534.0,245.66,163.12
2016,6,8,16,45,448.0,178.5,2.4,27.0,435.5,201.77,134.96
2016,6,8,17,0,255.0,208.0,2.3,27.0,337.0,182.19,128.58
2016,6,8,17,15,239.0,187.0,2.15,26.5,297.0,149.09,106.83
2016,6,8,17,30,223.0,166.0,2.0,26.0,257.0,118.99,94.94
2016,6,8,17,45,205.0,143.5,1.85,26.0,217.5,105.13,83.67
2016,6,8,18,0,187.0,121.0,1.7,26.0,178.0,90.58,71.57
2016,6,8,18,15,158.0,99.0,1.6,25.5,141.0,79.32,62.12
2016,6,8,18,30,129.0,77.0,1.5,25.0,104.0,62.83,47.92
2016,6,8,18,45,90.0,56.0,1.4,24.5,72.0,46.57,33.63
2016,6,8,19,0,51.0,35.0,1.3,24.0,40.0,29.89,18.45
2016,6,8,19,15,25.5,17.5,1.35,23.5,20.0,15.43,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,46.22,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,134.74,93.81
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,205.31,158.81
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,285.07,225.16
2016,6,9,6,45,401.0,73.0,0.85,23.5,174.5,354.53,281.36
2016,6,9,7,0,473.0,83.0,0.8,24.0,223.0,434.77,343.12
2016,6,9,7,15,520.5,91.5,1.0,24.5,274.5,498.11,391.06
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,563.94,439.37
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,621.38,479.83
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,679.84,519.48
2016,6,9,8,15,671.0,116.0,1.7,26.0,482.0,727.8,551.3
2016,6,9,8,30,697.0,121.0,1.8,26.0,533.0,775.3,582.42
2016,6,9,8,45,718.0,125.0,1.95,26.5,581.0,816.31,608.03
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,851.59,629.58
2016,6,9,9,15,754.5,132.5,2.2,27.5,673.0,884.02,648.67
2016,6,9,9,30,770.0,136.0,2.3,28.0,717.0,914.35,666.28
2016,6,9,9,45,539.5,256.5,2.4,28.5,675.0,828.66,605.45
2016,6,9,10,0,309.0,377.0,2.5,29.0,633.0,719.4,524.02
2016,6,9,10,15,561.0,261.0,2.6,29.0,748.0,862.1,627.61
2016,6,9,10,30,813.0,145.0,2.7,29.0,863.0,986.15,708.71
2016,6,9,10,45,819.5,146.5,2.8,29.0,889.5,991.86,711.18
2016,6,9,11,0,826.0,148.0,2.9,29.0,916.0,985.43,707.07
2016,6,9,11,15,831.0,149.5,2.95,29.0,936.0,983.67,705.76
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,978.83,702.54
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,968.05,694.62
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,954.31,684.9
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,935.81,673.21
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,914.76,659.91
2016,6,9,12,45,550.0,322.5,3.35,30.0,867.5,796.66,578.17
2016,6,9,13,0,253.0,495.0,3.4,30.0,745.0,675.9,488.52
2016,6,9,13,15,546.0,322.0,3.4,30.0,852.5,747.5,546.25
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,795.84,583.64
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.0,758.58,558.47
2016,6,9,14,0,831.0,146.0,3.4,30.0,922.0,719.68,531.86
2016,6,9,14,15,824.5,144.5,3.35,30.0,896.0,677.61,501.59
2016,6,9,14,30,818.0,143.0,3.3,30.0,870.0,632.5,468.64
2016,6,9,14,45,790.0,152.5,3.3,30.0,833.0,584.51,432.81
2016,6,9,15,0,762.0,162.0,3.3,30.0,796.0,537.81,397.17
2016,6,9,15,15,749.5,159.0,3.25,29.5,757.5,489.67,360.52
2016,6,9,15,30,737.0,156.0,3.2,29.0,719.0,437.41,319.88
2016,6,9,15,45,718.0,153.0,3.2,29.0,675.0,387.31,279.3
2016,6,9,16,0,699.0,150.0,3.2,29.0,631.0,338.71,239.13
2016,6,9,16,15,678.5,145.5,3.1,29.0,583.5,290.24,198.7
2016,6,9,16,30,658.0,141.0,3.0,29.0,536.0,243.84,160.17
2016,6,9,16,45,628.5,135.5,2.95,29.0,485.5,197.43,123.39
2016,6,9,17,0,599.0,130.0,2.9,29.0,435.0,154.42,92.27
2016,6,9,17,15,564.0,122.5,2.7,28.5,383.5,113.03,68.12
2016,6,9,17,30,529.0,115.0,2.5,28.0,332.0,77.69,59.93
2016,6,9,17,45,484.0,105.0,2.35,27.5,281.5,72.83,56.18
2016,6,9,18,0,439.0,95.0,2.2,27.0,231.0,67.65,52.01
2016,6,9,18,15,376.5,82.5,2.05,26.5,182.5,60.2,45.74
2016,6,9,18,30,314.0,70.0,1.9,26.0,134.0,52.34,38.9
2016,6,9,18,45,233.0,53.5,1.75,25.5,93.0,40.84,28.72
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.8,17.55
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.51,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,55.9,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,155.27,108.64
2016,6,10,6,15,297.5,42.5,1.25,22.5,89.0,228.42,177.18
2016,6,10,6,30,396.0,55.0,1.4,23.0,131.0,315.33,249.94
2016,6,10,6,45,465.5,63.0,1.6,23.5,180.0,385.73,307.93
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,461.34,367.89
2016,6,10,7,15,580.5,77.5,1.9,24.0,281.0,523.17,415.62
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,587.36,463.15
2016,6,10,7,45,660.5,89.0,2.1,24.5,386.0,643.07,501.42
2016,6,10,8,0,695.0,94.0,2.2,25.0,439.0,699.53,539.25
2016,6,10,8,15,514.5,165.5,2.25,25.5,436.5,646.14,496.82
2016,6,10,8,30,334.0,237.0,2.3,26.0,434.0,569.63,435.58
2016,6,10,8,45,557.0,173.0,2.35,26.5,535.5,725.43,549.95
2016,6,10,9,0,780.0,109.0,2.4,27.0,637.0,866.71,643.0
2016,6,10,9,15,794.5,112.0,2.4,27.0,681.0,898.6,661.2
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,928.28,678.83
2016,6,10,9,45,819.5,117.5,2.4,27.5,764.5,942.57,685.04
2016,6,10,10,0,830.0,120.0,2.4,28.0,804.0,962.66,695.2
2016,6,10,10,15,838.5,121.5,2.4,28.0,837.5,976.9,702.95
2016,6,10,10,30,847.0,123.0,2.4,28.0,871.0,988.2,708.98
2016,6,10,10,45,637.0,256.5,2.4,28.5,829.0,928.95,668.16
2016,6,10,11,0,427.0,390.0,2.4,29.0,787.0,845.37,605.42
2016,6,10,11,15,647.5,259.0,2.4,29.0,875.5,926.88,665.63
2016,6,10,11,30,868.0,128.0,2.4,29.0,964.0,988.37,703.89
2016,6,10,11,45,875.0,125.5,2.45,29.5,977.5,978.58,695.78
2016,6,10,12,0,882.0,123.0,2.5,30.0,991.0,965.69,686.5
2016,6,10,12,15,882.5,123.0,2.5,30.0,995.5,946.03,673.95
2016,6,10,12,30,883.0,123.0,2.5,30.0,1000.0,923.7,659.79
2016,6,10,12,45,882.5,123.0,2.55,30.5,996.5,898.04,642.63
2016,6,10,13,0,882.0,123.0,2.6,31.0,993.0,870.08,624.0
2016,6,10,13,15,583.0,298.5,2.6,31.0,871.0,754.36,544.62
2016,6,10,13,30,284.0,474.0,2.6,31.0,749.0,651.36,467.92
2016,6,10,13,45,576.0,297.5,2.6,31.0,841.0,696.05,506.14
2016,6,10,14,0,868.0,121.0,2.6,31.0,933.0,725.62,531.32
2016,6,10,14,15,560.0,276.5,2.6,31.0,795.0,611.5,446.79
2016,6,10,14,30,252.0,432.0,2.6,31.0,657.0,525.91,381.97
2016,6,10,14,45,232.5,417.5,2.65,31.0,619.0,492.31,358.56
2016,6,10,15,0,213.0,403.0,2.7,31.0,581.0,454.54,331.74
2016,6,10,15,15,515.0,258.0,2.65,30.5,659.5,456.8,334.49
2016,6,10,15,30,817.0,113.0,2.6,30.0,738.0,446.64,324.1
2016,6,10,15,45,587.0,199.0,2.6,30.0,634.5,375.94,270.72
2016,6,10,16,0,357.0,285.0,2.6,30.0,531.0,342.36,246.97
2016,6,10,16,15,550.5,195.0,2.5,29.5,542.0,297.09,206.59
2016,6,10,16,30,744.0,105.0,2.4,29.0,553.0,240.33,154.24
2016,6,10,16,45,375.0,133.5,2.35,29.0,359.0,157.85,103.11
2016,6,10,17,0,6.0,162.0,2.3,29.0,165.0,144.41,108.4
2016,6,10,17,15,3.0,144.5,2.15,28.5,146.0,128.12,96.42
2016,6,10,17,30,0.0,127.0,2.0,28.0,127.0,112.24,88.61
2016,6,10,17,45,254.5,104.0,1.85,28.0,183.0,78.53,60.78
2016,6,10,18,0,509.0,81.0,1.7,28.0,239.0,56.81,42.64
2016,6,10,18,15,446.0,71.5,1.55,27.5,190.0,52.11,38.72
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,46.22,33.58
2016,6,10,18,45,287.5,49.0,1.3,26.5,98.5,37.31,25.66
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.99,16.89
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,14.14,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,38.23,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,106.46,72.89
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.5,185.5,143.19
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,262.48,208.07
2016,6,11,6,45,351.5,79.0,2.6,24.5,168.5,331.82,265.59
2016,6,11,7,0,423.0,91.0,2.8,25.0,216.0,407.3,326.14
2016,6,11,7,15,472.0,100.5,2.9,25.0,266.5,469.4,374.87
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,534.61,424.55
2016,6,11,7,45,559.5,117.0,3.1,25.5,368.5,597.76,470.21
2016,6,11,8,0,598.0,124.0,3.2,26.0,420.0,656.45,511.07
2016,6,11,8,15,626.0,130.0,3.25,26.0,470.5,705.83,544.71
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,754.94,577.66
2016,6,11,8,45,671.0,143.0,3.35,26.5,568.0,794.67,602.41
2016,6,11,9,0,688.0,150.0,3.4,27.0,615.0,832.95,625.87
2016,6,11,9,15,705.0,154.0,3.4,27.0,659.0,866.1,646.56
2016,6,11,9,30,722.0,158.0,3.4,27.0,703.0,897.36,665.88
2016,6,11,9,45,725.5,167.0,3.45,27.5,740.0,918.9,677.61
2016,6,11,10,0,729.0,176.0,3.5,28.0,777.0,937.68,687.57
2016,6,11,10,15,739.5,179.0,3.5,28.0,810.5,948.12,693.14
2016,6,11,10,30,750.0,182.0,3.5,28.0,844.0,961.9,701.09
2016,6,11,10,45,438.0,323.0,3.55,28.5,713.0,794.83,582.15
2016,6,11,11,0,126.0,464.0,3.6,29.0,582.0,600.32,437.91
2016,6,11,11,15,441.5,333.5,3.6,29.0,757.0,795.28,582.59
2016,6,11,11,30,757.0,203.0,3.6,29.0,932.0,961.66,697.12
2016,6,11,11,45,754.5,208.0,3.6,29.5,943.0,949.75,686.29
2016,6,11,12,0,752.0,213.0,3.6,30.0,954.0,935.06,675.14
2016,6,11,12,15,753.5,213.0,3.55,30.0,958.0,916.89,662.89
2016,6,11,12,30,755.0,213.0,3.5,30.0,962.0,896.32,649.16
2016,6,11,12,45,755.0,212.0,3.5,30.0,959.0,871.42,632.91
2016,6,11,13,0,755.0,211.0,3.5,30.0,956.0,844.66,615.45
2016,6,11,13,15,751.5,210.0,3.45,30.0,945.0,813.16,594.54
2016,6,11,13,30,748.0,209.0,3.4,30.0,934.0,780.1,572.12
2016,6,11,13,45,744.0,206.5,3.4,30.0,915.5,744.04,547.21
2016,6,11,14,0,740.0,204.0,3.4,30.0,897.0,705.65,520.34
2016,6,11,14,15,732.5,202.0,3.35,30.0,871.0,664.21,490.67
2016,6,11,14,30,725.0,200.0,3.3,30.0,845.0,622.09,459.98
2016,6,11,14,45,698.0,207.0,3.25,30.0,809.5,575.67,425.43
2016,6,11,15,0,671.0,214.0,3.2,30.0,774.0,530.67,391.29
2016,6,11,15,15,657.5,209.5,3.15,30.0,736.0,484.42,355.76
2016,6,11,15,30,644.0,205.0,3.1,30.0,698.0,438.9,320.0
2016,6,11,15,45,625.5,200.0,3.05,30.0,655.5,391.99,282.57
2016,6,11,16,0,607.0,195.0,3.0,30.0,613.0,346.73,245.8
2016,6,11,16,15,584.5,188.0,2.9,29.5,566.5,300.56,208.61
2016,6,11,16,30,562.0,181.0,2.8,29.0,520.0,257.34,173.8
2016,6,11,16,45,535.0,172.0,2.7,29.0,471.0,213.14,139.18
2016,6,11,17,0,508.0,163.0,2.6,29.0,422.0,171.97,109.36
2016,6,11,17,15,471.5,152.5,2.4,28.5,371.5,132.25,85.49
2016,6,11,17,30,435.0,142.0,2.2,28.0,321.0,96.7,75.73
2016,6,11,17,45,390.0,128.5,2.05,28.0,271.5,89.4,69.9
2016,6,11,18,0,345.0,115.0,1.9,28.0,222.0,82.18,63.96
2016,6,11,18,15,286.0,98.0,1.8,27.5,175.0,75.28,58.24
2016,6,11,18,30,227.0,81.0,1.7,27.0,128.0,63.16,47.83
2016,6,11,18,45,156.0,60.0,1.65,26.5,88.0,47.68,34.32
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,31.68,19.89
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,17.07,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
