Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,36.75,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,103.2,70.14
2016,6,12,6,15,183.5,50.0,2.45,24.0,80.0,169.94,130.79
2016,6,12,6,30,264.0,68.0,2.5,24.0,119.0,254.65,201.86
2016,6,12,6,45,334.0,81.0,2.65,24.5,166.0,323.57,258.97
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,398.47,319.04
2016,6,12,7,15,321.0,123.5,2.9,25.0,230.5,379.47,303.41
2016,6,12,7,30,238.0,153.0,3.0,25.0,248.0,364.77,290.1
2016,6,12,7,45,176.5,181.5,3.1,25.5,257.5,344.96,272.27
2016,6,12,8,0,115.0,210.0,3.2,26.0,267.0,331.82,259.09
2016,6,12,8,15,129.0,235.5,3.25,26.0,306.5,373.95,290.61
2016,6,12,8,30,143.0,261.0,3.3,26.0,346.0,416.26,321.59
2016,6,12,8,45,121.5,283.0,3.35,26.5,359.5,422.39,323.58
2016,6,12,9,0,100.0,305.0,3.4,27.0,373.0,412.67,314.13
2016,6,12,9,15,66.0,301.0,3.4,27.5,347.0,374.21,283.23
2016,6,12,9,30,32.0,297.0,3.4,28.0,321.0,335.05,251.89
2016,6,12,9,45,228.5,313.0,3.4,28.5,500.5,570.77,428.29
2016,6,12,10,0,425.0,329.0,3.4,29.0,680.0,795.02,584.93
2016,6,12,10,15,434.0,342.5,3.35,29.0,713.5,817.53,597.28
2016,6,12,10,30,443.0,356.0,3.3,29.0,747.0,838.08,609.65
2016,6,12,10,45,443.5,372.0,3.3,29.0,774.0,850.5,616.65
2016,6,12,11,0,444.0,388.0,3.3,29.0,801.0,860.67,622.28
2016,6,12,11,15,451.5,402.0,3.3,29.0,830.0,873.53,629.95
2016,6,12,11,30,459.0,416.0,3.3,29.0,859.0,883.96,636.05
2016,6,12,11,45,452.5,426.0,3.35,29.5,867.0,874.43,627.99
2016,6,12,12,0,446.0,436.0,3.4,30.0,875.0,862.88,618.84
2016,6,12,12,15,410.0,441.5,3.35,30.0,846.5,815.15,586.18
2016,6,12,12,30,374.0,447.0,3.3,30.0,818.0,771.23,556.0
2016,6,12,12,45,398.5,440.5,3.3,30.0,835.0,770.35,556.11
2016,6,12,13,0,423.0,434.0,3.3,30.0,852.0,766.49,553.93
2016,6,12,13,15,353.0,454.0,3.3,30.0,800.0,707.57,512.42
2016,6,12,13,30,283.0,474.0,3.3,30.0,748.0,651.14,472.53
2016,6,12,13,45,334.5,441.5,3.3,30.0,759.0,645.08,469.93
2016,6,12,14,0,386.0,409.0,3.3,30.0,770.0,635.18,464.11
2016,6,12,14,15,286.5,425.5,3.25,30.0,690.0,560.84,410.4
2016,6,12,14,30,187.0,442.0,3.2,30.0,610.0,499.85,365.96
2016,6,12,14,45,215.5,420.5,3.2,30.0,606.0,485.46,356.28
2016,6,12,15,0,244.0,399.0,3.2,30.0,602.0,461.69,339.38
2016,6,12,15,15,322.5,355.5,3.15,30.0,610.5,448.55,329.56
2016,6,12,15,30,401.0,312.0,3.1,30.0,619.0,421.8,308.76
2016,6,12,15,45,386.5,296.5,3.05,30.0,578.5,385.87,280.85
2016,6,12,16,0,372.0,281.0,3.0,30.0,538.0,345.21,249.25
2016,6,12,16,15,343.0,265.0,2.9,29.5,488.0,301.71,216.17
2016,6,12,16,30,314.0,249.0,2.8,29.0,438.0,261.33,185.6
2016,6,12,16,45,298.0,227.0,2.7,29.0,394.0,222.07,155.6
2016,6,12,17,0,282.0,205.0,2.6,29.0,350.0,184.83,128.38
2016,6,12,17,15,361.0,171.5,2.4,28.5,335.0,147.5,100.61
2016,6,12,17,30,440.0,138.0,2.2,28.0,320.0,94.48,73.86
2016,6,12,17,45,400.0,124.0,2.05,28.0,271.0,86.09,67.13
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,78.41,60.81
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,69.03,52.99
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,61.77,46.68
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,46.99,33.76
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,31.7,19.96
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,40.12,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,111.65,76.18
2016,6,13,6,15,207.5,49.5,3.15,24.5,83.0,191.8,147.78
2016,6,13,6,30,298.0,66.0,3.3,25.0,123.0,271.08,214.62
2016,6,13,6,45,384.5,74.5,3.5,25.5,172.5,345.81,276.68
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,432.66,346.2
2016,6,13,7,15,520.0,91.0,3.75,26.0,273.5,496.35,396.05
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,562.66,446.4
2016,6,13,7,45,387.5,153.0,3.85,26.5,317.0,500.46,394.13
2016,6,13,8,0,206.0,207.0,3.9,27.0,309.0,402.14,314.26
2016,6,13,8,15,462.5,159.5,3.85,27.0,422.5,594.59,463.34
2016,6,13,8,30,719.0,112.0,3.8,27.0,536.0,782.97,598.03
2016,6,13,8,45,482.5,207.5,3.8,27.5,502.5,690.76,526.14
2016,6,13,9,0,246.0,303.0,3.8,28.0,469.0,574.4,434.15
2016,6,13,9,15,521.5,212.0,3.75,28.5,595.5,750.13,564.95
2016,6,13,9,30,797.0,121.0,3.7,29.0,722.0,923.25,680.53
2016,6,13,9,45,477.0,261.0,3.7,29.5,626.0,772.08,571.01
2016,6,13,10,0,157.0,401.0,3.7,30.0,530.0,581.07,427.3
2016,6,13,10,15,497.0,265.0,3.65,30.0,698.5,798.81,588.47
2016,6,13,10,30,837.0,129.0,3.6,30.0,867.0,984.58,712.09
2016,6,13,10,45,519.5,297.5,3.6,30.5,760.5,850.53,616.96
2016,6,13,11,0,202.0,466.0,3.6,31.0,654.0,678.75,490.06
2016,6,13,11,15,291.5,446.5,3.55,31.0,724.0,751.5,542.14
2016,6,13,11,30,381.0,427.0,3.5,31.0,794.0,811.53,583.58
2016,6,13,11,45,620.0,282.0,3.5,31.5,888.5,897.72,646.06
2016,6,13,12,0,859.0,137.0,3.5,32.0,983.0,957.84,684.2
2016,6,13,12,15,860.0,137.5,3.5,32.0,987.5,939.45,671.7
2016,6,13,12,30,861.0,138.0,3.5,32.0,992.0,918.43,658.16
2016,6,13,12,45,540.5,319.5,3.5,32.0,855.5,786.91,567.68
2016,6,13,13,0,220.0,501.0,3.5,32.0,719.0,654.54,469.7
2016,6,13,13,15,535.0,319.5,3.5,32.0,840.0,737.85,535.82
2016,6,13,13,30,850.0,138.0,3.5,32.0,961.0,797.48,580.53
2016,6,13,13,45,843.5,138.5,3.5,32.0,941.5,759.86,555.23
2016,6,13,14,0,837.0,139.0,3.5,32.0,922.0,720.73,528.99
2016,6,13,14,15,533.5,288.5,3.5,32.0,782.5,608.11,445.14
2016,6,13,14,30,230.0,438.0,3.5,32.0,643.0,523.77,380.73
2016,6,13,14,45,276.0,409.0,3.5,32.0,646.0,505.26,368.5
2016,6,13,15,0,322.0,380.0,3.5,32.0,649.0,488.48,356.53
2016,6,13,15,15,401.0,329.5,3.4,31.5,648.0,460.52,336.61
2016,6,13,15,30,480.0,279.0,3.3,31.0,647.0,430.38,313.67
2016,6,13,15,45,427.5,280.0,3.25,31.0,593.5,382.71,277.27
2016,6,13,16,0,375.0,281.0,3.2,31.0,540.0,346.65,249.49
2016,6,13,16,15,403.0,251.0,3.05,30.5,511.0,301.42,213.6
2016,6,13,16,30,431.0,221.0,2.9,30.0,482.0,259.96,179.81
2016,6,13,16,45,348.0,215.0,2.8,30.0,413.5,222.34,153.22
2016,6,13,17,0,265.0,209.0,2.7,30.0,345.0,186.05,129.47
2016,6,13,17,15,297.5,179.0,2.5,29.5,315.5,149.24,103.38
2016,6,13,17,30,330.0,149.0,2.3,29.0,286.0,109.69,86.13
2016,6,13,17,45,303.0,131.0,2.15,29.0,242.5,97.09,75.99
2016,6,13,18,0,276.0,113.0,2.0,29.0,199.0,85.36,66.34
2016,6,13,18,15,238.0,94.5,1.95,28.5,158.5,72.72,55.85
2016,6,13,18,30,200.0,76.0,1.9,28.0,118.0,59.55,44.63
2016,6,13,18,45,146.0,56.5,1.9,27.5,82.5,45.13,32.08
2016,6,13,19,0,92.0,37.0,1.9,27.0,47.0,30.19,18.7
2016,6,13,19,15,46.0,18.5,2.05,27.0,23.5,15.52,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,34.88,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,100.03,67.58
2016,6,14,6,15,177.5,51.0,3.3,24.0,80.5,168.4,129.62
2016,6,14,6,30,263.0,69.0,3.4,24.0,120.0,255.17,202.63
2016,6,14,6,45,131.5,68.5,3.55,24.5,94.0,170.67,135.7
2016,6,14,7,0,0.0,68.0,3.7,25.0,68.0,64.22,47.09
2016,6,14,7,15,0.0,89.5,3.75,25.0,89.5,85.9,64.78
2016,6,14,7,30,0.0,111.0,3.8,25.0,111.0,107.46,82.02
2016,6,14,7,45,0.0,119.0,3.9,25.5,119.0,114.47,87.16
2016,6,14,8,0,0.0,127.0,4.0,26.0,127.0,121.67,92.39
2016,6,14,8,15,0.5,145.0,3.9,26.0,145.5,139.72,106.33
2016,6,14,8,30,1.0,163.0,3.8,26.0,164.0,157.73,120.08
2016,6,14,8,45,32.5,227.5,3.7,26.5,249.5,264.39,202.95
2016,6,14,9,0,64.0,292.0,3.6,27.0,335.0,364.36,277.84
2016,6,14,9,15,39.0,268.5,3.45,27.5,295.5,312.49,236.68
2016,6,14,9,30,14.0,245.0,3.3,28.0,256.0,250.18,188.09
2016,6,14,9,45,15.0,258.5,3.15,28.5,271.0,263.99,197.73
2016,6,14,10,0,16.0,272.0,3.0,29.0,286.0,277.74,207.04
2016,6,14,10,15,18.0,292.5,2.95,29.0,309.0,299.4,222.63
2016,6,14,10,30,20.0,313.0,2.9,29.0,332.0,320.88,237.96
2016,6,14,10,45,43.5,373.5,2.85,29.5,414.0,416.27,306.58
2016,6,14,11,0,67.0,434.0,2.8,30.0,496.0,499.26,364.18
2016,6,14,11,15,48.0,408.0,2.9,30.0,453.5,450.08,328.58
2016,6,14,11,30,29.0,382.0,3.0,30.0,411.0,401.91,293.91
2016,6,14,11,45,24.5,363.0,3.1,30.5,387.5,375.79,274.71
2016,6,14,12,0,20.0,344.0,3.2,31.0,364.0,344.13,251.44
2016,6,14,12,15,127.5,423.5,3.35,31.0,550.0,529.71,386.32
2016,6,14,12,30,235.0,503.0,3.5,31.0,736.0,694.84,500.93
2016,6,14,12,45,548.0,321.0,3.7,31.5,862.5,795.29,576.79
2016,6,14,13,0,861.0,139.0,3.9,32.0,989.0,868.12,628.46
2016,6,14,13,15,858.0,138.0,4.0,32.0,977.5,835.62,607.07
2016,6,14,13,30,855.0,137.0,4.1,32.0,966.0,801.13,584.86
2016,6,14,13,45,853.0,135.0,4.25,32.0,947.5,764.64,561.27
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,726.3,536.04
2016,6,14,14,15,585.0,274.5,4.4,32.0,815.0,628.62,462.39
2016,6,14,14,30,319.0,416.0,4.4,32.0,701.0,556.08,406.29
2016,6,14,14,45,571.5,270.0,4.45,32.0,756.5,556.77,410.15
2016,6,14,15,0,824.0,124.0,4.5,32.0,812.0,546.48,403.35
2016,6,14,15,15,813.0,121.5,4.45,31.5,773.5,497.36,365.57
2016,6,14,15,30,802.0,119.0,4.4,31.0,735.0,443.21,323.26
2016,6,14,15,45,787.5,116.5,4.4,31.0,691.5,392.58,281.83
2016,6,14,16,0,773.0,114.0,4.4,31.0,648.0,342.86,240.28
2016,6,14,16,15,754.5,110.5,4.25,30.5,600.5,292.34,198.12
2016,6,14,16,30,736.0,107.0,4.1,30.0,553.0,243.58,157.4
2016,6,14,16,45,710.0,103.5,4.0,30.0,502.0,190.31,114.51
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,144.73,80.68
2016,6,14,17,15,652.0,95.0,3.6,29.5,399.5,100.69,54.26
2016,6,14,17,30,620.0,90.0,3.3,29.0,348.0,60.45,45.28
2016,6,14,17,45,575.0,83.5,3.05,29.0,296.0,55.39,41.2
2016,6,14,18,0,530.0,77.0,2.8,29.0,244.0,53.27,39.5
2016,6,14,18,15,466.5,68.5,2.65,28.5,194.5,49.26,36.16
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,45.01,32.44
2016,6,14,18,45,310.0,48.0,2.4,27.5,102.5,36.44,24.86
2016,6,14,19,0,217.0,36.0,2.3,27.0,60.0,27.92,16.91
2016,6,14,19,15,108.5,18.0,2.4,26.5,30.0,14.09,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,24.88,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,69.23,45.01
2016,6,15,6,15,112.0,56.0,3.15,24.5,75.0,134.29,102.1
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,212.76,167.53
2016,6,15,6,45,140.0,95.5,3.5,25.5,127.0,203.18,161.06
2016,6,15,7,0,100.0,112.0,3.7,26.0,141.0,199.29,157.74
2016,6,15,7,15,264.0,124.0,3.8,26.0,223.5,340.01,272.22
2016,6,15,7,30,428.0,136.0,3.9,26.0,306.0,496.8,394.75
2016,6,15,7,45,485.5,139.5,4.05,26.5,359.0,560.24,441.54
2016,6,15,8,0,543.0,143.0,4.2,27.0,412.0,626.67,489.71
2016,6,15,8,15,573.0,150.5,4.3,27.5,462.0,683.29,528.76
2016,6,15,8,30,603.0,158.0,4.4,28.0,512.0,734.41,562.87
2016,6,15,8,45,646.5,153.5,4.5,28.5,563.0,783.87,594.97
2016,6,15,9,0,690.0,149.0,4.6,29.0,614.0,833.05,626.4
2016,6,15,9,15,707.0,153.0,4.6,29.0,658.5,866.35,647.33
2016,6,15,9,30,724.0,157.0,4.6,29.0,703.0,897.77,666.96
2016,6,15,9,45,753.0,151.0,4.7,29.5,745.5,922.66,681.43
2016,6,15,10,0,782.0,145.0,4.8,30.0,788.0,951.05,698.27
2016,6,15,10,15,791.5,147.0,4.8,30.0,822.0,966.3,707.04
2016,6,15,10,30,801.0,149.0,4.8,30.0,856.0,978.71,714.09
2016,6,15,10,45,817.0,145.0,4.85,30.5,885.5,988.33,718.33
2016,6,15,11,0,833.0,141.0,4.9,31.0,915.0,986.29,715.03
2016,6,15,11,15,838.0,142.0,4.85,31.0,935.0,984.39,712.75
2016,6,15,11,30,843.0,143.0,4.8,31.0,955.0,979.4,708.57
2016,6,15,11,45,853.0,138.5,4.8,31.5,969.5,970.97,701.2
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,959.47,691.98
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,941.14,679.11
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,920.16,664.9
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,895.01,646.91
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,867.62,627.55
2016,6,15,13,15,863.5,132.5,4.4,33.0,977.0,835.9,606.42
2016,6,15,13,30,861.0,132.0,4.3,33.0,966.0,802.13,583.9
2016,6,15,13,45,857.0,131.0,4.2,33.0,947.5,764.83,558.94
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,725.81,532.72
2016,6,15,14,15,847.0,129.0,4.0,33.0,903.5,683.89,502.54
2016,6,15,14,30,841.0,128.0,3.9,33.0,878.0,640.74,470.96
2016,6,15,14,45,832.5,126.5,3.8,33.0,845.5,594.68,436.69
2016,6,15,15,0,824.0,125.0,3.7,33.0,813.0,548.01,401.22
2016,6,15,15,15,813.5,122.5,3.6,33.0,775.0,499.14,363.36
2016,6,15,15,30,803.0,120.0,3.5,33.0,737.0,445.23,321.04
2016,6,15,15,45,788.5,117.5,3.45,33.0,694.0,394.55,280.13
2016,6,15,16,0,774.0,115.0,3.4,33.0,651.0,344.77,239.08
2016,6,15,16,15,756.0,112.0,3.25,32.5,603.5,294.74,197.82
2016,6,15,16,30,738.0,109.0,3.1,32.0,556.0,246.4,157.89
2016,6,15,16,45,715.5,104.0,3.0,31.5,506.0,197.56,118.94
2016,6,15,17,0,693.0,99.0,2.9,31.0,456.0,145.75,80.61
2016,6,15,17,15,661.5,94.0,2.7,30.5,404.0,101.24,53.91
2016,6,15,17,30,630.0,89.0,2.5,30.0,352.0,60.47,45.08
2016,6,15,17,45,590.0,82.0,2.3,30.0,300.0,54.22,40.03
2016,6,15,18,0,550.0,75.0,2.1,30.0,248.0,51.65,37.95
2016,6,15,18,15,487.5,67.0,2.05,29.0,198.5,47.97,35.0
2016,6,15,18,30,425.0,59.0,2.0,28.0,149.0,44.09,31.67
2016,6,15,18,45,335.0,47.5,1.95,27.5,105.5,36.7,25.09
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,27.93,16.95
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,14.08,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,40.03,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,111.8,75.72
2016,6,16,6,15,209.5,49.5,3.8,24.5,83.0,192.6,148.39
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,272.93,216.26
2016,6,16,6,45,390.5,74.0,4.05,25.5,173.0,348.27,279.01
2016,6,16,7,0,479.0,82.0,4.2,26.0,223.0,436.04,349.45
2016,6,16,7,15,528.5,90.0,4.2,26.0,275.0,500.36,399.91
2016,6,16,7,30,578.0,98.0,4.2,26.0,327.0,567.35,450.87
2016,6,16,7,45,628.0,99.5,4.25,26.5,381.5,629.26,495.16
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,692.93,538.96
2016,6,16,8,15,703.5,106.0,4.3,27.5,487.5,741.63,570.73
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,785.79,598.69
2016,6,16,8,45,756.0,111.0,4.35,28.5,589.0,828.85,625.6
2016,6,16,9,0,783.0,111.0,4.4,29.0,639.0,870.77,651.32
2016,6,16,9,15,797.0,114.0,4.4,29.5,683.5,902.42,669.52
2016,6,16,9,30,811.0,117.0,4.4,30.0,728.0,931.84,686.13
2016,6,16,9,45,825.0,117.5,4.45,30.5,768.0,947.5,693.74
2016,6,16,10,0,839.0,118.0,4.5,31.0,808.0,969.2,705.48
2016,6,16,10,15,847.0,120.0,4.5,31.0,841.5,983.8,713.72
2016,6,16,10,30,855.0,122.0,4.5,31.0,875.0,995.44,720.16
2016,6,16,10,45,863.0,122.0,4.55,31.5,902.5,1001.94,722.18
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,1005.34,722.34
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,1002.58,719.86
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,996.64,715.48
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,985.07,706.15
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,970.44,695.01
2016,6,16,12,15,883.5,125.5,4.6,33.0,998.5,951.45,682.56
2016,6,16,12,30,884.0,126.0,4.6,33.0,1003.0,929.76,668.43
2016,6,16,12,45,883.0,126.0,4.6,33.0,1000.0,903.83,651.56
2016,6,16,13,0,882.0,126.0,4.6,33.0,997.0,875.65,633.22
2016,6,16,13,15,879.5,125.0,4.55,33.0,986.0,843.09,611.74
2016,6,16,13,30,877.0,124.0,4.5,33.0,975.0,808.42,588.81
2016,6,16,13,45,873.5,123.0,4.45,33.0,956.0,771.0,563.93
2016,6,16,14,0,870.0,122.0,4.4,33.0,937.0,731.78,537.69
2016,6,16,14,15,864.5,121.0,4.35,33.0,911.5,689.56,507.7
2016,6,16,14,30,859.0,120.0,4.3,33.0,886.0,646.04,475.89
2016,6,16,14,45,845.0,121.5,4.25,33.0,852.0,598.51,440.5
2016,6,16,15,0,831.0,123.0,4.2,33.0,818.0,550.81,404.22
2016,6,16,15,15,820.0,121.0,4.1,33.0,779.5,501.79,366.1
2016,6,16,15,30,809.0,119.0,4.0,33.0,741.0,447.73,323.53
2016,6,16,15,45,795.0,116.5,3.95,33.0,697.5,396.94,282.38
2016,6,16,16,0,781.0,114.0,3.9,33.0,654.0,347.0,241.05
2016,6,16,16,15,763.0,110.5,3.75,32.5,606.5,296.19,199.08
2016,6,16,16,30,745.0,107.0,3.6,32.0,559.0,247.06,158.42
2016,6,16,16,45,720.0,103.5,3.5,32.0,508.5,198.62,119.48
2016,6,16,17,0,695.0,100.0,3.4,32.0,458.0,147.43,81.49
2016,6,16,17,15,663.5,95.0,3.15,31.5,405.5,102.78,54.64
2016,6,16,17,30,632.0,90.0,2.9,31.0,353.0,61.87,46.05
2016,6,16,17,45,586.5,84.0,2.7,30.5,301.0,55.7,41.18
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,54.01,39.93
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,50.03,36.73
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,45.81,33.12
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,37.2,25.52
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.7,17.61
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.47,0.51
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,49.26,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,141.99,97.43
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,216.52,167.77
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,301.47,239.81
2016,6,17,6,45,457.5,66.5,3.65,24.5,182.0,383.27,307.72
2016,6,17,7,0,550.0,72.0,3.8,25.0,234.0,470.59,377.77
2016,6,17,7,15,597.0,79.0,3.8,25.5,287.0,534.69,427.02
2016,6,17,7,30,644.0,86.0,3.8,26.0,340.0,601.26,475.9
2016,6,17,7,45,690.0,87.0,3.85,26.5,395.5,661.6,517.83
2016,6,17,8,0,736.0,88.0,3.9,27.0,451.0,720.19,557.31
2016,6,17,8,15,759.5,91.5,3.9,27.5,503.0,767.55,587.64
2016,6,17,8,30,783.0,95.0,3.9,28.0,555.0,814.1,616.83
2016,6,17,8,45,806.5,95.5,3.9,28.5,605.0,855.97,642.23
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,888.69,661.06
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,919.88,678.44
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,948.76,694.1
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,972.39,706.5
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,993.35,717.17
2016,6,17,10,15,888.0,103.5,3.75,31.0,860.0,1007.04,724.31
2016,6,17,10,30,895.0,105.0,3.7,31.0,894.0,1017.65,729.6
2016,6,17,10,45,901.5,105.5,3.7,31.5,921.0,1023.51,730.84
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,1026.14,730.17
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,1022.48,726.79
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,1015.54,721.52
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,1003.86,711.92
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,989.0,700.49
2016,6,17,12,15,921.0,106.5,3.4,33.0,1017.0,969.18,687.13
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,946.54,672.08
2016,6,17,12,45,920.0,106.5,3.25,33.5,1017.5,919.5,653.28
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,890.05,633.03
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,856.98,611.76
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,821.67,588.98
2016,6,17,13,45,909.5,104.5,3.05,34.0,972.0,782.72,563.71
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,741.96,537.08
2016,6,17,14,15,899.5,103.0,2.95,34.0,926.5,698.43,507.5
2016,6,17,14,30,894.0,102.0,2.9,34.0,900.0,653.53,475.37
2016,6,17,14,45,886.0,100.5,2.85,34.0,867.0,605.55,440.38
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,556.83,404.0
2016,6,17,15,15,868.5,97.5,2.75,34.0,795.5,506.82,365.76
2016,6,17,15,30,859.0,96.0,2.7,34.0,757.0,456.63,326.34
2016,6,17,15,45,847.0,93.5,2.7,34.0,713.5,404.69,284.76
2016,6,17,16,0,835.0,91.0,2.7,34.0,670.0,353.24,242.59
2016,6,17,16,15,819.0,88.5,2.6,33.5,622.0,301.38,199.92
2016,6,17,16,30,803.0,86.0,2.5,33.0,574.0,243.97,153.06
2016,6,17,16,45,782.5,82.5,2.45,33.0,523.0,193.2,112.16
2016,6,17,17,0,762.0,79.0,2.4,33.0,472.0,144.71,76.18
2016,6,17,17,15,733.5,75.0,2.25,32.5,419.0,97.74,48.03
2016,6,17,17,30,705.0,71.0,2.1,32.0,366.0,54.2,39.5
2016,6,17,17,45,666.5,66.0,2.0,31.5,313.0,46.79,33.57
2016,6,17,18,0,628.0,61.0,1.9,31.0,260.0,40.84,28.75
2016,6,17,18,15,570.0,55.0,1.75,30.0,209.0,38.23,26.67
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,35.49,24.32
2016,6,17,18,45,421.5,40.0,1.5,28.0,113.0,29.95,19.44
2016,6,17,19,0,331.0,31.0,1.4,27.0,68.0,24.11,13.93
2016,6,17,19,15,165.5,15.5,1.45,26.5,34.0,11.83,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,44.45,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,131.33,88.98
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,203.79,156.75
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,286.37,226.15
2016,6,18,6,45,410.5,71.5,2.65,25.5,174.0,356.73,284.39
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,438.28,349.18
2016,6,18,7,15,534.0,89.0,2.7,26.0,275.0,502.45,398.64
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,569.27,448.29
2016,6,18,7,45,618.0,103.5,2.55,26.5,379.0,625.72,487.29
2016,6,18,8,0,653.0,110.0,2.5,27.0,431.0,682.98,525.17
2016,6,18,8,15,679.5,115.0,2.4,27.0,482.5,731.74,556.75
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,780.08,587.32
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,821.68,611.41
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,857.82,631.33
2016,6,18,9,15,766.5,129.0,1.9,28.5,676.5,890.21,647.4
2016,6,18,9,30,782.0,132.0,1.7,29.0,721.0,920.51,661.53
2016,6,18,9,45,797.5,132.5,1.55,29.5,761.5,945.71,672.52
2016,6,18,10,0,813.0,133.0,1.4,30.0,802.0,968.45,681.66
2016,6,18,10,15,822.0,135.0,1.25,30.0,835.5,983.68,687.27
2016,6,18,10,30,831.0,137.0,1.1,30.0,869.0,986.99,685.54
2016,6,18,10,45,841.5,136.5,0.95,30.5,897.5,995.34,685.53
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,1000.66,683.51
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,998.36,682.43
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,992.93,679.69
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,980.82,672.63
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,965.68,663.79
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,947.37,654.32
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,926.46,643.17
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,901.46,629.35
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,874.26,614.0
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.0,843.19,595.46
2016,6,18,13,30,854.0,146.0,1.6,32.0,973.0,810.06,575.44
2016,6,18,13,45,851.0,144.0,1.65,32.0,955.0,772.92,552.63
2016,6,18,14,0,848.0,142.0,1.7,32.0,937.0,734.02,528.13
2016,6,18,14,15,841.5,140.5,1.7,32.0,911.0,691.55,499.12
2016,6,18,14,30,835.0,139.0,1.7,32.0,885.0,647.91,468.67
2016,6,18,14,45,825.0,138.0,1.75,32.0,852.0,601.64,435.91
2016,6,18,15,0,815.0,137.0,1.8,32.0,819.0,551.47,399.57
2016,6,18,15,15,803.5,134.5,1.8,32.0,780.5,501.86,362.34
2016,6,18,15,30,792.0,132.0,1.8,32.0,742.0,452.45,324.17
2016,6,18,15,45,774.5,130.0,1.8,32.0,697.5,401.56,283.99
2016,6,18,16,0,757.0,128.0,1.8,32.0,653.0,351.9,243.83
2016,6,18,16,15,738.0,124.0,1.75,31.5,605.0,301.64,203.09
2016,6,18,16,30,719.0,120.0,1.7,31.0,557.0,247.71,159.52
2016,6,18,16,45,688.0,117.0,1.65,31.0,505.5,199.54,121.38
2016,6,18,17,0,657.0,114.0,1.6,31.0,454.0,154.82,88.68
2016,6,18,17,15,512.0,129.5,1.5,30.5,376.0,122.13,74.38
2016,6,18,17,30,367.0,145.0,1.4,30.0,298.0,101.55,78.98
2016,6,18,17,45,425.0,117.5,1.35,30.0,270.5,81.17,62.41
2016,6,18,18,0,483.0,90.0,1.3,30.0,243.0,63.75,48.05
2016,6,18,18,15,421.0,79.0,1.25,29.0,194.0,57.33,42.86
2016,6,18,18,30,359.0,68.0,1.2,28.0,145.0,50.56,37.13
2016,6,18,18,45,267.5,54.0,1.15,27.5,102.0,41.02,28.73
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,31.04,19.57
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,15.65,1.71
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,34.83,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,98.96,65.57
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,167.16,128.09
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,253.62,200.38
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,323.82,258.39
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,400.49,319.67
2016,6,19,7,15,421.0,106.5,2.2,25.5,251.0,439.72,349.22
2016,6,19,7,30,427.0,122.0,2.2,26.0,290.0,478.37,377.22
2016,6,19,7,45,516.5,121.0,2.25,26.5,354.0,560.95,438.39
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,656.37,505.68
2016,6,19,8,15,599.0,137.5,2.2,27.0,460.0,689.79,526.34
2016,6,19,8,30,592.0,155.0,2.1,27.0,502.0,720.58,545.22
2016,6,19,8,45,653.5,145.5,2.05,27.5,559.5,780.22,582.73
2016,6,19,9,0,715.0,136.0,2.0,28.0,617.0,840.33,619.26
2016,6,19,9,15,499.0,237.5,1.95,28.0,584.5,756.75,558.04
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,652.72,479.92
2016,6,19,9,45,217.5,368.5,1.9,28.5,537.5,607.28,445.69
2016,6,19,10,0,152.0,398.0,1.9,29.0,523.0,573.04,418.39
2016,6,19,10,15,192.0,413.5,1.95,29.0,578.5,626.82,455.98
2016,6,19,10,30,232.0,429.0,2.0,29.0,634.0,680.13,492.11
2016,6,19,10,45,267.5,435.5,2.1,29.5,678.5,730.19,524.71
2016,6,19,11,0,303.0,442.0,2.2,30.0,723.0,766.52,548.06
2016,6,19,11,15,201.5,459.0,2.3,30.0,647.5,665.54,478.03
2016,6,19,11,30,100.0,476.0,2.4,30.0,572.0,566.6,408.43
2016,6,19,11,45,82.0,469.5,2.5,30.0,549.0,537.35,388.43
2016,6,19,12,0,64.0,463.0,2.6,30.0,526.0,508.52,368.15
2016,6,19,12,15,236.5,449.5,2.65,30.0,684.0,661.62,478.56
2016,6,19,12,30,409.0,436.0,2.7,30.0,842.0,794.67,570.55
2016,6,19,12,45,619.0,297.0,2.75,30.0,909.5,835.29,603.03
2016,6,19,13,0,829.0,158.0,2.8,30.0,977.0,859.2,621.25
2016,6,19,13,15,560.0,315.0,2.8,30.0,865.5,756.73,548.85
2016,6,19,13,30,291.0,472.0,2.8,30.0,754.0,657.58,475.01
2016,6,19,13,45,178.5,455.0,2.85,30.0,626.5,544.33,395.86
2016,6,19,14,0,66.0,438.0,2.9,30.0,499.0,440.83,321.61
2016,6,19,14,15,121.0,441.0,2.9,30.0,550.5,469.23,343.37
2016,6,19,14,30,176.0,444.0,2.9,30.0,602.0,496.08,362.96
2016,6,19,14,45,198.0,424.0,2.9,30.0,595.5,479.76,351.52
2016,6,19,15,0,220.0,404.0,2.9,30.0,589.0,461.44,338.53
2016,6,19,15,15,499.0,268.0,2.8,29.5,660.5,461.62,339.84
2016,6,19,15,30,778.0,132.0,2.7,29.0,732.0,446.96,326.7
2016,6,19,15,45,767.5,127.5,2.65,29.0,690.0,397.42,286.26
2016,6,19,16,0,757.0,123.0,2.6,29.0,648.0,348.4,245.51
2016,6,19,16,15,738.5,119.0,2.5,29.0,601.0,298.27,203.54
2016,6,19,16,30,720.0,115.0,2.4,29.0,554.0,244.71,159.1
2016,6,19,16,45,557.0,150.0,2.35,29.0,471.5,203.46,130.97
2016,6,19,17,0,394.0,185.0,2.3,29.0,389.0,179.03,119.07
2016,6,19,17,15,355.0,169.0,2.1,28.5,337.5,148.33,100.6
2016,6,19,17,30,316.0,153.0,1.9,28.0,286.0,114.43,83.88
2016,6,19,17,45,428.0,115.0,1.7,28.0,267.5,79.35,61.43
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,53.03,39.44
2016,6,19,18,15,479.5,68.5,1.4,27.5,199.5,49.02,36.13
2016,6,19,18,30,419.0,60.0,1.3,27.0,150.0,44.75,32.4
2016,6,19,18,45,333.5,48.0,1.25,26.5,107.0,36.37,24.98
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.86,17.11
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,14.05,1.24
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,15.0,1.3,22.5,21.5,46.09,0.0
2016,6,20,6,0,154.0,30.0,1.5,23.0,43.0,133.79,90.12
2016,6,20,6,15,250.0,44.0,1.6,23.5,82.5,205.15,157.95
2016,6,20,6,30,346.0,58.0,1.7,24.0,122.0,286.17,226.13
2016,6,20,6,45,418.5,67.0,1.85,24.5,170.5,359.28,286.3
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,435.88,347.15
2016,6,20,7,15,539.0,83.5,2.05,25.5,270.0,498.84,395.06
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,564.42,443.15
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,621.0,482.18
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,678.71,520.66
2016,6,20,8,15,691.0,103.5,2.15,27.5,476.5,726.85,550.8
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,770.76,577.32
2016,6,20,8,45,382.0,192.5,2.1,28.5,418.0,582.02,439.39
2016,6,20,9,0,47.0,277.0,2.1,29.0,309.0,331.68,248.15
2016,6,20,9,15,133.0,314.0,2.05,29.5,412.0,466.72,348.22
2016,6,20,9,30,219.0,351.0,2.0,30.0,515.0,590.07,434.19
2016,6,20,9,45,516.5,237.5,1.95,30.5,653.5,784.8,571.52
2016,6,20,10,0,814.0,124.0,1.9,31.0,792.0,950.55,675.89
2016,6,20,10,15,823.0,126.0,1.85,31.0,825.5,966.03,682.12
2016,6,20,10,30,832.0,128.0,1.8,31.0,859.0,978.64,688.17
2016,6,20,10,45,539.5,292.0,1.75,31.5,772.0,865.44,611.34
2016,6,20,11,0,247.0,456.0,1.7,32.0,685.0,724.86,510.26
2016,6,20,11,15,552.0,293.0,1.7,32.0,820.0,866.79,611.93
2016,6,20,11,30,857.0,130.0,1.7,32.0,955.0,981.54,684.17
2016,6,20,11,45,861.5,129.5,1.7,32.5,968.5,971.81,675.16
2016,6,20,12,0,866.0,129.0,1.7,33.0,982.0,959.03,665.77
2016,6,20,12,15,867.5,129.5,1.7,33.0,987.0,941.4,654.87
2016,6,20,12,30,869.0,130.0,1.7,33.0,992.0,921.07,642.4
2016,6,20,12,45,870.0,128.5,1.75,33.0,990.0,896.05,627.6
2016,6,20,13,0,871.0,127.0,1.8,33.0,988.0,868.75,611.33
2016,6,20,13,15,869.0,126.5,1.8,33.0,977.5,837.52,591.99
2016,6,20,13,30,867.0,126.0,1.8,33.0,967.0,804.17,571.22
2016,6,20,13,45,580.5,288.5,1.85,33.0,847.0,696.1,497.13
2016,6,20,14,0,294.0,451.0,1.9,33.0,727.0,607.42,432.11
2016,6,20,14,15,175.5,427.0,1.95,33.0,590.5,494.53,354.57
2016,6,20,14,30,57.0,403.0,2.0,33.0,454.0,392.67,282.82
2016,6,20,14,45,429.5,270.0,2.05,33.0,631.5,478.75,348.83
2016,6,20,15,0,802.0,137.0,2.1,33.0,809.0,545.67,396.02
2016,6,20,15,15,551.0,242.0,2.15,33.0,693.5,464.67,335.57
2016,6,20,15,30,300.0,347.0,2.2,33.0,578.0,414.07,298.5
2016,6,20,15,45,526.0,236.0,2.25,33.0,613.0,389.29,277.74
2016,6,20,16,0,752.0,125.0,2.3,33.0,648.0,348.96,241.79
2016,6,20,16,15,733.5,121.5,2.3,32.5,601.0,299.49,201.58
2016,6,20,16,30,715.0,118.0,2.3,32.0,554.0,246.43,158.61
2016,6,20,16,45,689.5,114.0,2.3,32.0,503.5,198.62,120.46
2016,6,20,17,0,664.0,110.0,2.3,32.0,453.0,153.66,87.23
2016,6,20,17,15,631.0,104.0,2.15,31.5,401.5,109.68,60.36
2016,6,20,17,30,598.0,98.0,2.0,31.0,350.0,69.61,45.36
2016,6,20,17,45,552.0,91.5,1.95,31.0,298.0,61.28,45.71
2016,6,20,18,0,506.0,85.0,1.9,31.0,246.0,59.5,44.33
2016,6,20,18,15,443.0,75.5,1.75,30.0,197.0,54.71,40.49
2016,6,20,18,30,380.0,66.0,1.6,29.0,148.0,49.01,35.68
2016,6,20,18,45,288.5,53.0,1.45,28.0,105.0,40.22,28.01
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,31.02,19.6
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,15.64,2.23
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,40.94,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,112.6,74.79
2016,6,21,6,15,223.5,46.0,2.75,23.5,81.0,194.42,149.87
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,275.54,218.52
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,345.08,275.89
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,425.61,339.47
2016,6,21,7,15,516.5,89.0,2.85,26.5,268.0,489.35,388.2
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,555.79,437.11
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,613.68,476.79
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,672.78,515.31
2016,6,21,8,15,672.5,112.0,2.65,29.5,475.0,721.34,545.53
2016,6,21,8,30,699.0,117.0,2.5,30.0,526.0,769.53,574.61
2016,6,21,8,45,720.5,120.5,2.35,30.5,574.5,810.71,598.08
2016,6,21,9,0,742.0,124.0,2.2,31.0,623.0,846.55,617.41
2016,6,21,9,15,758.0,127.5,2.1,31.0,667.5,879.89,636.35
2016,6,21,9,30,774.0,131.0,2.0,31.0,712.0,911.18,653.71
2016,6,21,9,45,787.0,133.0,1.9,31.5,751.5,935.61,665.12
2016,6,21,10,0,800.0,135.0,1.8,32.0,791.0,957.52,674.83
2016,6,21,10,15,809.0,137.0,1.75,32.0,825.0,972.76,682.28
2016,6,21,10,30,818.0,139.0,1.7,32.0,859.0,975.99,682.45
2016,6,21,10,45,827.5,139.0,1.7,32.5,887.0,983.93,685.01
2016,6,21,11,0,837.0,139.0,1.7,33.0,915.0,988.88,685.78
2016,6,21,11,15,595.5,289.0,1.75,33.0,847.5,906.41,632.92
2016,6,21,11,30,354.0,439.0,1.8,33.0,780.0,798.09,557.62
2016,6,21,11,45,609.0,286.0,1.9,33.5,882.0,892.64,625.85
2016,6,21,12,0,864.0,133.0,2.0,34.0,984.0,961.13,668.58
2016,6,21,12,15,576.0,310.5,2.05,34.0,878.5,850.62,596.24
2016,6,21,12,30,288.0,488.0,2.1,34.0,773.0,733.05,512.96
2016,6,21,12,45,576.0,311.0,2.15,34.5,880.5,810.21,571.56
2016,6,21,13,0,864.0,134.0,2.2,35.0,988.0,869.27,611.04
2016,6,21,13,15,524.5,313.5,2.25,35.0,830.5,726.61,514.56
2016,6,21,13,30,185.0,493.0,2.3,35.0,673.0,594.78,419.41
2016,6,21,13,45,517.0,313.0,2.35,35.0,801.5,672.63,480.65
2016,6,21,14,0,849.0,133.0,2.4,35.0,930.0,728.71,523.81
2016,6,21,14,15,498.0,288.5,2.4,35.0,753.0,587.5,421.9
2016,6,21,14,30,147.0,444.0,2.4,35.0,576.0,478.12,341.18
2016,6,21,14,45,489.5,282.0,2.45,35.0,697.0,524.1,378.12
2016,6,21,15,0,832.0,120.0,2.5,35.0,818.0,551.95,398.4
2016,6,21,15,15,565.0,234.0,2.5,34.5,698.0,465.29,334.88
2016,6,21,15,30,298.0,348.0,2.5,34.0,578.0,414.22,297.98
2016,6,21,15,45,540.5,229.5,2.5,34.0,617.0,390.2,277.57
2016,6,21,16,0,783.0,111.0,2.5,34.0,656.0,348.39,240.17
2016,6,21,16,15,765.5,107.5,2.45,33.5,608.5,297.58,198.74
2016,6,21,16,30,748.0,104.0,2.4,33.0,561.0,248.38,158.43
2016,6,21,16,45,726.5,99.5,2.4,33.0,511.0,199.48,119.22
2016,6,21,17,0,705.0,95.0,2.4,33.0,461.0,147.83,80.72
2016,6,21,17,15,674.0,90.5,2.3,32.5,409.0,102.93,53.34
2016,6,21,17,30,643.0,86.0,2.2,32.0,357.0,61.69,38.29
2016,6,21,17,45,605.0,79.0,2.1,31.5,305.5,51.71,37.66
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,49.02,35.59
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,45.64,32.9
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,42.06,29.86
2016,6,21,18,45,360.0,46.0,1.45,28.5,110.0,35.07,23.67
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,27.64,16.79
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.64,1.37
