Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,45.76,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,132.69,87.97
2016,6,22,6,15,252.5,43.5,3.05,24.5,82.5,205.5,157.98
2016,6,22,6,30,352.0,57.0,3.2,25.0,123.0,287.76,227.66
2016,6,22,6,45,426.5,66.0,3.35,25.5,171.5,362.4,289.57
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,440.56,352.25
2016,6,22,7,15,549.5,82.0,3.5,26.5,271.5,503.65,400.83
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,569.39,449.62
2016,6,22,7,45,635.0,94.0,3.5,27.5,375.5,626.06,489.01
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,683.72,527.86
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,732.13,558.89
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,776.28,586.25
2016,6,22,8,45,744.5,111.0,3.4,29.5,578.5,816.93,610.92
2016,6,22,9,0,765.0,114.0,3.4,30.0,627.0,856.19,634.26
2016,6,22,9,15,780.0,117.0,3.4,30.5,671.5,888.58,652.69
2016,6,22,9,30,795.0,120.0,3.4,31.0,716.0,918.85,669.57
2016,6,22,9,45,807.0,122.0,3.4,31.5,756.0,942.73,682.14
2016,6,22,10,0,819.0,124.0,3.4,32.0,796.0,955.32,687.42
2016,6,22,10,15,828.0,126.0,3.45,32.0,830.0,970.92,696.53
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,983.64,703.86
2016,6,22,10,45,844.0,129.0,3.55,32.5,891.5,990.32,706.02
2016,6,22,11,0,851.0,130.0,3.6,33.0,919.0,993.93,706.37
2016,6,22,11,15,855.5,131.0,3.65,33.0,939.5,991.92,704.72
2016,6,22,11,30,860.0,132.0,3.7,33.0,960.0,986.78,701.23
2016,6,22,11,45,454.5,287.0,3.75,33.5,725.0,742.74,536.02
2016,6,22,12,0,49.0,442.0,3.8,34.0,490.0,473.8,339.48
2016,6,22,12,15,215.0,442.5,3.85,34.0,656.0,631.02,453.76
2016,6,22,12,30,381.0,443.0,3.9,34.0,822.0,776.28,554.18
2016,6,22,12,45,631.5,283.0,3.95,34.5,908.0,834.73,598.52
2016,6,22,13,0,882.0,123.0,4.0,35.0,994.0,875.44,625.77
2016,6,22,13,15,879.5,122.5,4.0,35.0,983.5,843.54,604.81
2016,6,22,13,30,877.0,122.0,4.0,35.0,973.0,809.52,582.83
2016,6,22,13,45,873.5,121.0,4.05,35.0,955.0,772.29,558.78
2016,6,22,14,0,870.0,120.0,4.1,35.0,937.0,733.24,533.32
2016,6,22,14,15,864.5,119.0,4.1,34.5,911.5,691.18,505.19
2016,6,22,14,30,859.0,118.0,4.1,34.0,886.0,647.81,474.89
2016,6,22,14,45,837.0,124.5,4.1,34.0,850.5,599.81,439.43
2016,6,22,15,0,815.0,131.0,4.1,34.0,815.0,548.69,401.1
2016,6,22,15,15,511.5,248.5,4.05,34.0,671.0,453.22,329.65
2016,6,22,15,30,208.0,366.0,4.0,34.0,527.0,396.03,287.38
2016,6,22,15,45,265.0,332.0,4.0,34.0,524.5,369.64,267.29
2016,6,22,16,0,322.0,298.0,4.0,34.0,522.0,344.98,247.19
2016,6,22,16,15,327.0,273.0,3.9,33.5,486.5,306.67,217.72
2016,6,22,16,30,332.0,248.0,3.8,33.0,451.0,268.09,187.74
2016,6,22,16,45,503.0,177.5,3.75,33.0,454.0,217.46,141.96
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,153.51,86.46
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.0,109.38,59.36
2016,6,22,17,30,610.0,96.0,3.3,32.0,353.0,69.05,44.12
2016,6,22,17,45,566.0,89.0,3.15,31.5,301.5,59.25,43.94
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,56.95,42.21
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,52.71,38.82
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,47.48,34.4
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,39.04,26.97
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,30.21,18.88
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,15.23,2.36
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,43.45,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,127.28,83.55
2016,6,23,6,15,240.0,45.0,3.25,24.0,82.0,201.23,154.84
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,283.88,225.39
2016,6,23,6,45,426.5,67.0,3.55,24.5,172.5,363.19,291.45
2016,6,23,7,0,515.0,74.0,3.7,25.0,223.0,448.14,359.88
2016,6,23,7,15,563.0,81.0,3.7,25.5,275.0,511.45,408.83
2016,6,23,7,30,611.0,88.0,3.7,26.0,327.0,577.35,457.95
2016,6,23,7,45,659.5,89.0,3.7,26.5,382.0,638.42,500.63
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,697.75,540.74
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.0,745.76,571.53
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,793.09,601.18
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,835.62,627.12
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,876.95,651.85
2016,6,23,9,15,821.5,100.5,3.55,29.5,684.0,900.49,664.02
2016,6,23,9,30,835.0,103.0,3.5,30.0,729.0,929.65,679.96
2016,6,23,9,45,848.0,103.5,3.5,30.5,769.5,953.66,692.65
2016,6,23,10,0,861.0,104.0,3.5,31.0,810.0,975.1,703.65
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.5,989.87,710.36
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,1001.63,715.26
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,1007.71,716.99
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,1010.62,716.86
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,1008.32,715.03
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,1002.76,711.3
2016,6,23,11,45,892.5,116.0,3.75,33.5,983.5,989.58,701.39
2016,6,23,12,0,887.0,122.0,3.8,34.0,994.0,973.26,689.65
2016,6,23,12,15,887.5,122.0,3.8,34.0,999.5,954.06,677.29
2016,6,23,12,30,888.0,122.0,3.8,34.0,1005.0,932.13,663.24
2016,6,23,12,45,886.5,123.0,3.85,34.0,1001.5,906.84,647.33
2016,6,23,13,0,885.0,124.0,3.9,34.0,998.0,879.27,629.9
2016,6,23,13,15,882.5,123.5,3.9,34.0,987.5,847.29,609.3
2016,6,23,13,30,880.0,123.0,3.9,34.0,977.0,813.18,587.23
2016,6,23,13,45,875.5,122.5,3.95,34.5,958.5,775.52,561.7
2016,6,23,14,0,871.0,122.0,4.0,35.0,940.0,736.11,534.91
2016,6,23,14,15,865.0,121.0,3.95,34.5,914.5,693.68,506.4
2016,6,23,14,30,859.0,120.0,3.9,34.0,889.0,649.96,475.81
2016,6,23,14,45,851.5,118.0,3.9,34.0,856.5,603.43,441.67
2016,6,23,15,0,844.0,116.0,3.9,34.0,824.0,556.15,406.15
2016,6,23,15,15,833.5,114.0,3.85,34.0,786.0,506.84,368.19
2016,6,23,15,30,823.0,112.0,3.8,34.0,748.0,457.47,329.23
2016,6,23,15,45,807.5,110.0,3.8,34.0,704.0,400.66,284.12
2016,6,23,16,0,792.0,108.0,3.8,34.0,660.0,349.97,242.5
2016,6,23,16,15,774.0,105.0,3.75,33.5,612.5,298.94,200.53
2016,6,23,16,30,756.0,102.0,3.7,33.0,565.0,249.55,159.72
2016,6,23,16,45,729.5,99.5,3.7,33.0,513.5,200.91,120.58
2016,6,23,17,0,703.0,97.0,3.7,33.0,462.0,149.95,82.54
2016,6,23,17,15,672.0,92.0,3.5,32.5,410.0,104.71,54.64
2016,6,23,17,30,641.0,87.0,3.3,32.0,358.0,63.15,38.97
2016,6,23,17,45,593.0,82.0,3.15,31.5,305.0,53.88,39.47
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,52.89,38.82
2016,6,23,18,15,484.5,68.5,2.75,30.0,202.5,48.88,35.61
2016,6,23,18,30,424.0,60.0,2.5,29.0,153.0,44.6,31.99
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.0,37.09,25.36
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.41,18.25
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.82,2.29
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,42.57,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,125.09,81.57
2016,6,24,6,15,239.0,44.5,2.15,23.5,81.5,199.91,153.66
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,283.43,224.24
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,365.07,291.74
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,452.44,361.58
2016,6,24,7,15,535.5,85.5,2.75,25.5,267.0,497.41,395.72
2016,6,24,7,30,547.0,98.0,2.8,26.0,311.0,542.0,428.28
2016,6,24,7,45,638.0,91.0,2.85,27.0,375.5,623.95,486.54
2016,6,24,8,0,729.0,84.0,2.9,28.0,440.0,707.19,542.37
2016,6,24,8,15,753.0,87.5,2.95,28.5,492.0,754.87,572.55
2016,6,24,8,30,777.0,91.0,3.0,29.0,544.0,801.83,601.84
2016,6,24,8,45,674.0,144.5,3.05,29.5,562.0,796.35,594.89
2016,6,24,9,0,571.0,198.0,3.1,30.0,580.0,769.94,573.61
2016,6,24,9,15,450.5,262.0,3.15,30.0,576.5,737.28,546.45
2016,6,24,9,30,330.0,326.0,3.2,30.0,573.0,683.49,504.91
2016,6,24,9,45,428.5,309.5,3.3,30.5,648.5,776.24,569.23
2016,6,24,10,0,527.0,293.0,3.4,31.0,724.0,858.04,623.97
2016,6,24,10,15,712.0,193.5,3.5,31.0,803.0,942.25,681.83
2016,6,24,10,30,897.0,94.0,3.6,31.0,882.0,1007.71,723.16
2016,6,24,10,45,471.0,248.5,3.7,31.5,663.5,750.87,548.81
2016,6,24,11,0,45.0,403.0,3.8,32.0,445.0,445.72,323.61
2016,6,24,11,15,159.0,437.5,3.9,32.0,589.5,601.66,437.1
2016,6,24,11,30,273.0,472.0,4.0,32.0,734.0,751.53,540.72
2016,6,24,11,45,298.5,471.0,4.1,32.5,761.5,765.51,548.77
2016,6,24,12,0,324.0,470.0,4.2,33.0,789.0,777.51,556.25
2016,6,24,12,15,602.0,298.0,4.25,32.5,894.0,864.23,624.0
2016,6,24,12,30,880.0,126.0,4.3,32.0,999.0,928.73,669.66
2016,6,24,12,45,642.0,280.0,4.4,32.0,916.5,841.96,610.61
2016,6,24,13,0,404.0,434.0,4.5,32.0,834.0,754.28,545.0
2016,6,24,13,15,325.5,459.0,4.5,32.0,779.0,692.38,501.29
2016,6,24,13,30,247.0,484.0,4.5,32.0,724.0,634.13,459.55
2016,6,24,13,45,545.0,310.0,4.55,32.0,826.5,692.21,507.64
2016,6,24,14,0,843.0,136.0,4.6,32.0,929.0,728.24,538.37
2016,6,24,14,15,837.0,135.0,4.55,31.5,903.5,686.88,509.18
2016,6,24,14,30,831.0,134.0,4.5,31.0,878.0,644.3,478.82
2016,6,24,14,45,558.0,263.0,4.5,31.0,755.0,547.33,405.12
2016,6,24,15,0,285.0,392.0,4.5,31.0,632.0,481.31,354.05
2016,6,24,15,15,187.0,374.5,4.4,30.5,529.5,407.72,300.9
2016,6,24,15,30,89.0,357.0,4.3,30.0,427.0,344.33,255.16
2016,6,24,15,45,71.0,326.0,4.25,30.0,379.5,304.98,226.43
2016,6,24,16,0,53.0,295.0,4.2,30.0,332.0,267.9,199.24
2016,6,24,16,15,308.0,235.0,4.05,30.0,426.0,273.51,196.92
2016,6,24,16,30,563.0,175.0,3.9,30.0,520.0,259.75,176.09
2016,6,24,16,45,514.0,172.5,3.8,30.0,466.0,216.27,142.44
2016,6,24,17,0,465.0,170.0,3.7,30.0,412.0,178.03,115.11
2016,6,24,17,15,396.5,161.5,3.45,29.5,352.0,139.39,91.7
2016,6,24,17,30,328.0,153.0,3.2,29.0,292.0,115.78,83.96
2016,6,24,17,45,305.5,134.0,2.95,28.5,249.0,98.99,77.74
2016,6,24,18,0,283.0,115.0,2.7,28.0,206.0,86.68,67.75
2016,6,24,18,15,249.0,96.5,2.45,27.5,165.5,74.12,57.31
2016,6,24,18,30,215.0,78.0,2.2,27.0,125.0,61.03,46.14
2016,6,24,18,45,161.0,59.0,2.0,27.0,89.0,47.03,33.85
2016,6,24,19,0,107.0,40.0,1.8,27.0,53.0,32.53,20.89
2016,6,24,19,15,53.5,20.0,1.85,26.5,26.5,16.75,3.5
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.24,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,10.19,1.41
2016,6,25,6,15,0.0,22.5,2.55,24.0,22.5,20.87,11.07
2016,6,25,6,30,0.0,34.0,2.6,24.0,34.0,31.57,20.18
2016,6,25,6,45,0.0,48.0,2.65,24.5,48.0,44.61,31.08
2016,6,25,7,0,0.0,62.0,2.7,25.0,62.0,58.01,42.09
2016,6,25,7,15,71.0,109.0,2.85,25.0,136.5,164.53,130.22
2016,6,25,7,30,142.0,156.0,3.0,25.0,211.0,285.25,226.94
2016,6,25,7,45,191.5,177.0,3.2,25.5,263.5,350.54,277.49
2016,6,25,8,0,241.0,198.0,3.4,26.0,316.0,432.08,339.09
2016,6,25,8,15,194.0,227.5,3.55,26.0,329.0,419.0,326.75
2016,6,25,8,30,147.0,257.0,3.7,26.0,342.0,415.01,321.31
2016,6,25,8,45,94.0,264.0,3.85,26.5,320.5,361.78,278.4
2016,6,25,9,0,41.0,271.0,4.0,27.0,299.0,319.53,243.59
2016,6,25,9,15,59.5,304.5,4.05,27.0,348.0,372.36,283.15
2016,6,25,9,30,78.0,338.0,4.1,27.0,397.0,425.29,321.95
2016,6,25,9,45,121.0,367.0,4.15,27.5,464.0,511.16,384.13
2016,6,25,10,0,164.0,396.0,4.2,28.0,531.0,583.01,434.83
2016,6,25,10,15,185.0,413.5,4.2,28.0,572.0,620.1,460.41
2016,6,25,10,30,206.0,431.0,4.2,28.0,613.0,656.46,485.42
2016,6,25,10,45,194.5,447.5,4.25,28.0,623.5,658.08,485.27
2016,6,25,11,0,183.0,464.0,4.3,28.0,634.0,658.59,484.6
2016,6,25,11,15,229.5,467.0,4.25,28.0,685.0,702.16,515.53
2016,6,25,11,30,276.0,470.0,4.2,28.0,736.0,752.62,550.41
2016,6,25,11,45,140.0,311.0,4.2,28.5,446.5,445.38,332.02
2016,6,25,12,0,4.0,152.0,4.2,29.0,157.0,146.67,107.17
2016,6,25,12,15,4.0,152.5,4.15,29.0,157.5,146.93,107.68
2016,6,25,12,30,4.0,153.0,4.1,29.0,158.0,147.14,107.81
2016,6,25,12,45,8.5,204.5,4.05,29.0,214.0,199.02,147.09
2016,6,25,13,0,13.0,256.0,4.0,29.0,270.0,250.16,185.28
2016,6,25,13,15,7.0,196.5,3.95,29.0,204.0,189.04,139.41
2016,6,25,13,30,1.0,137.0,3.9,29.0,138.0,128.61,93.64
2016,6,25,13,45,4.5,161.0,3.85,29.0,165.5,153.25,112.61
2016,6,25,14,0,8.0,185.0,3.8,29.0,193.0,177.4,131.02
2016,6,25,14,15,10.0,216.0,3.75,29.0,225.5,206.29,152.86
2016,6,25,14,30,12.0,247.0,3.7,29.0,258.0,234.46,174.06
2016,6,25,14,45,8.0,205.0,3.7,29.0,212.5,193.38,143.32
2016,6,25,15,0,4.0,163.0,3.7,29.0,167.0,152.73,112.71
2016,6,25,15,15,2.0,102.5,3.7,28.5,104.5,96.49,69.88
2016,6,25,15,30,0.0,42.0,3.7,28.0,42.0,39.15,25.32
2016,6,25,15,45,4.5,125.0,3.7,28.0,128.5,117.52,86.78
2016,6,25,16,0,9.0,208.0,3.7,28.0,215.0,190.83,143.38
2016,6,25,16,15,4.5,180.5,3.65,28.0,184.0,164.71,123.61
2016,6,25,16,30,0.0,153.0,3.6,28.0,153.0,139.17,104.34
2016,6,25,16,45,0.0,140.5,3.6,28.0,140.5,127.74,95.8
2016,6,25,17,0,0.0,128.0,3.6,28.0,128.0,116.34,87.19
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,85.54,63.22
2016,6,25,17,30,0.0,57.0,3.2,27.0,57.0,53.0,37.42
2016,6,25,17,45,0.0,48.5,3.05,27.0,48.5,45.06,32.8
2016,6,25,18,0,0.0,40.0,2.9,27.0,40.0,37.14,26.13
2016,6,25,18,15,0.0,32.0,2.65,26.5,32.0,29.69,19.82
2016,6,25,18,30,0.0,24.0,2.4,26.0,24.0,22.25,13.4
2016,6,25,18,45,0.0,17.0,2.15,25.5,17.0,15.75,7.71
2016,6,25,19,0,0.0,10.0,1.9,25.0,10.0,9.26,1.98
2016,6,25,19,15,0.0,5.0,1.95,25.0,5.0,4.62,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,9.5,1.2,23.5,9.5,9.05,0.0
2016,6,26,6,0,0.0,19.0,1.3,24.0,19.0,17.63,6.46
2016,6,26,6,15,0.0,38.5,1.45,24.0,38.5,38.26,24.95
2016,6,26,6,30,0.0,58.0,1.6,24.0,58.0,58.64,42.18
2016,6,26,6,45,10.5,79.5,1.8,24.5,82.5,87.15,65.93
2016,6,26,7,0,21.0,101.0,2.0,25.0,107.0,123.72,95.83
2016,6,26,7,15,30.0,123.5,2.05,25.0,134.0,154.59,120.77
2016,6,26,7,30,39.0,146.0,2.1,25.0,161.0,185.81,145.53
2016,6,26,7,45,271.5,145.5,2.2,25.5,275.5,385.77,305.97
2016,6,26,8,0,504.0,145.0,2.3,26.0,390.0,594.85,463.19
2016,6,26,8,15,536.0,152.5,2.35,26.0,440.0,645.7,497.78
2016,6,26,8,30,568.0,160.0,2.4,26.0,490.0,703.42,537.43
2016,6,26,8,45,670.0,134.0,2.45,26.5,557.0,780.0,588.01
2016,6,26,9,0,772.0,108.0,2.5,27.0,624.0,854.64,635.54
2016,6,26,9,15,786.5,111.0,2.55,27.5,668.5,886.89,653.81
2016,6,26,9,30,801.0,114.0,2.6,28.0,713.0,916.99,670.89
2016,6,26,9,45,817.0,113.5,2.7,28.5,753.5,933.88,679.65
2016,6,26,10,0,833.0,113.0,2.8,29.0,794.0,956.82,692.52
2016,6,26,10,15,841.5,114.5,2.85,29.5,828.0,971.84,699.81
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,983.95,705.37
2016,6,26,10,45,648.0,249.5,3.0,30.5,829.0,934.02,671.47
2016,6,26,11,0,446.0,383.0,3.1,31.0,796.0,859.13,614.81
2016,6,26,11,15,442.0,397.5,3.15,31.0,814.5,861.49,616.22
2016,6,26,11,30,438.0,412.0,3.2,31.0,833.0,861.63,615.69
2016,6,26,11,45,642.5,277.5,3.25,31.5,904.0,918.05,657.95
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,955.26,681.13
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,937.03,668.92
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,916.2,655.52
2016,6,26,12,45,616.5,291.0,3.35,32.0,902.0,829.72,597.21
2016,6,26,13,0,384.0,439.0,3.4,32.0,818.0,742.0,532.45
2016,6,26,13,15,304.5,463.5,3.4,32.0,762.0,679.32,488.73
2016,6,26,13,30,225.0,488.0,3.4,32.0,706.0,623.05,448.71
2016,6,26,13,45,230.0,477.0,3.4,32.0,696.5,603.46,435.75
2016,6,26,14,0,235.0,466.0,3.4,32.0,687.0,583.28,422.07
2016,6,26,14,15,250.0,449.0,3.35,32.0,678.0,559.15,405.69
2016,6,26,14,30,265.0,432.0,3.3,32.0,669.0,538.13,391.16
2016,6,26,14,45,314.0,400.0,3.3,32.0,671.5,523.64,381.46
2016,6,26,15,0,363.0,368.0,3.3,32.0,674.0,504.77,368.04
2016,6,26,15,15,448.0,316.0,3.25,32.0,675.5,477.26,347.89
2016,6,26,15,30,533.0,264.0,3.2,32.0,677.0,446.98,324.31
2016,6,26,15,45,512.5,251.0,3.15,32.0,629.5,397.79,286.46
2016,6,26,16,0,492.0,238.0,3.1,32.0,582.0,350.56,249.59
2016,6,26,16,15,503.5,215.0,2.95,31.5,545.0,306.83,214.53
2016,6,26,16,30,515.0,192.0,2.8,31.0,508.0,262.06,178.19
2016,6,26,16,45,591.5,149.5,2.7,31.0,481.5,211.49,134.85
2016,6,26,17,0,668.0,107.0,2.6,31.0,455.0,154.1,87.68
2016,6,26,17,15,636.0,101.5,2.3,30.5,403.5,110.17,60.3
2016,6,26,17,30,604.0,96.0,2.0,30.0,352.0,70.04,44.58
2016,6,26,17,45,560.0,89.0,1.7,29.5,300.5,59.11,44.19
2016,6,26,18,0,516.0,82.0,1.4,29.0,249.0,56.81,42.45
2016,6,26,18,15,454.5,73.0,1.3,28.5,199.5,52.57,38.96
2016,6,26,18,30,393.0,64.0,1.2,28.0,150.0,47.41,34.52
2016,6,26,18,45,304.0,51.5,1.15,27.5,107.0,38.98,27.08
2016,6,26,19,0,215.0,39.0,1.1,27.0,64.0,30.16,19.0
2016,6,26,19,15,107.5,19.5,1.1,26.5,32.0,15.21,2.84
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,61.0,13.5,1.4,22.5,18.0,37.7,0.0
2016,6,27,6,0,122.0,27.0,1.6,23.0,36.0,111.76,69.87
2016,6,27,6,15,201.5,42.5,1.65,23.5,72.5,177.77,135.77
2016,6,27,6,30,281.0,58.0,1.7,24.0,109.0,248.77,196.09
2016,6,27,6,45,347.0,69.5,1.75,24.5,154.0,313.69,250.02
2016,6,27,7,0,413.0,81.0,1.8,25.0,199.0,384.36,306.56
2016,6,27,7,15,522.5,80.0,1.75,25.5,261.0,480.77,380.73
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,579.95,453.3
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,637.38,490.63
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,693.06,525.64
2016,6,27,8,15,650.5,118.5,1.7,28.5,462.5,708.71,533.07
2016,6,27,8,30,588.0,153.0,1.7,29.0,495.0,712.83,532.87
2016,6,27,8,45,695.0,124.5,1.75,29.5,563.0,790.93,583.21
2016,6,27,9,0,802.0,96.0,1.8,30.0,631.0,867.87,630.67
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.5,891.52,642.2
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,920.75,657.75
2016,6,27,9,45,839.5,102.5,1.8,31.5,759.5,943.53,669.04
2016,6,27,10,0,850.0,104.0,1.8,32.0,799.0,963.67,678.7
2016,6,27,10,15,858.0,105.5,1.8,32.0,833.0,978.51,686.51
2016,6,27,10,30,866.0,107.0,1.8,32.0,867.0,990.39,692.63
2016,6,27,10,45,872.0,108.5,1.8,32.5,894.5,997.18,694.33
2016,6,27,11,0,878.0,110.0,1.8,33.0,922.0,1000.8,694.27
2016,6,27,11,15,659.0,261.0,1.8,33.0,878.5,942.78,657.68
2016,6,27,11,30,440.0,412.0,1.8,33.0,835.0,863.73,601.01
2016,6,27,11,45,445.0,422.5,1.8,33.5,855.5,866.62,601.82
2016,6,27,12,0,450.0,433.0,1.8,34.0,876.0,867.17,600.45
2016,6,27,12,15,451.0,437.0,1.8,34.0,883.0,855.59,592.88
2016,6,27,12,30,452.0,441.0,1.8,34.0,890.0,842.13,584.27
2016,6,27,12,45,664.0,282.5,1.8,34.5,939.5,864.66,604.03
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,872.76,609.15
2016,6,27,13,15,873.5,123.5,1.85,35.0,978.5,841.14,589.86
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,807.42,569.44
2016,6,27,13,45,866.0,122.5,1.95,35.0,950.0,769.78,546.28
2016,6,27,14,0,861.0,122.0,2.0,35.0,932.0,730.44,521.77
2016,6,27,14,15,855.5,120.5,2.0,35.0,906.5,688.39,493.63
2016,6,27,14,30,850.0,119.0,2.0,35.0,881.0,645.02,463.48
2016,6,27,14,45,827.0,127.0,2.0,35.5,846.0,598.08,429.04
2016,6,27,15,0,804.0,135.0,2.0,36.0,811.0,548.2,392.06
2016,6,27,15,15,579.5,234.0,2.0,35.5,709.5,474.37,338.65
2016,6,27,15,30,355.0,333.0,2.0,35.0,608.0,429.01,305.92
2016,6,27,15,45,327.0,318.5,2.05,35.0,560.5,384.44,273.65
2016,6,27,16,0,299.0,304.0,2.1,35.0,513.0,342.68,243.06
2016,6,27,16,15,320.5,275.5,2.1,34.5,485.0,307.63,216.34
2016,6,27,16,30,342.0,247.0,2.1,34.0,457.0,270.63,187.53
2016,6,27,16,45,430.5,200.5,2.15,34.0,440.5,223.06,147.82
2016,6,27,17,0,519.0,154.0,2.2,34.0,424.0,173.53,107.24
2016,6,27,17,15,501.5,139.0,2.1,33.5,376.5,130.94,79.9
2016,6,27,17,30,484.0,124.0,2.0,33.0,329.0,90.63,61.14
2016,6,27,17,45,454.0,110.5,1.9,32.5,281.0,76.02,57.54
2016,6,27,18,0,424.0,97.0,1.8,32.0,233.0,68.48,51.56
2016,6,27,18,15,376.0,83.0,1.65,31.0,187.5,60.04,44.75
2016,6,27,18,30,328.0,69.0,1.5,30.0,142.0,51.11,37.28
2016,6,27,18,45,258.5,54.0,1.35,29.5,101.5,40.87,28.39
2016,6,27,19,0,189.0,39.0,1.2,29.0,61.0,30.13,18.78
2016,6,27,19,15,94.5,19.5,1.2,28.5,30.5,15.2,2.81
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,32.36,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,89.86,53.94
2016,6,28,6,15,176.0,46.0,2.45,25.5,73.0,159.81,120.86
2016,6,28,6,30,256.0,65.0,2.5,26.0,111.0,244.2,191.19
2016,6,28,6,45,321.5,79.0,2.6,27.0,157.0,310.6,245.65
2016,6,28,7,0,387.0,93.0,2.7,28.0,203.0,382.67,302.6
2016,6,28,7,15,436.0,104.5,2.5,28.5,253.0,445.35,350.25
2016,6,28,7,30,485.0,116.0,2.3,29.0,303.0,511.25,398.27
2016,6,28,7,45,523.0,124.5,2.1,29.5,354.0,567.77,437.39
2016,6,28,8,0,561.0,133.0,1.9,30.0,405.0,631.95,480.11
2016,6,28,8,15,589.5,140.0,1.7,30.5,455.0,682.02,511.05
2016,6,28,8,30,618.0,147.0,1.5,31.0,505.0,731.94,540.22
2016,6,28,8,45,641.0,152.5,1.35,31.5,552.5,774.77,563.93
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,816.57,586.14
2016,6,28,9,15,681.0,162.5,1.2,32.5,644.0,850.25,604.36
2016,6,28,9,30,698.0,167.0,1.2,33.0,688.0,882.13,621.3
2016,6,28,9,45,709.5,172.0,1.25,33.5,727.0,907.17,634.53
2016,6,28,10,0,721.0,177.0,1.3,34.0,766.0,929.84,646.33
2016,6,28,10,15,731.5,180.0,1.4,34.0,799.5,946.75,656.69
2016,6,28,10,30,742.0,183.0,1.5,34.0,833.0,955.09,661.94
2016,6,28,10,45,746.0,188.0,1.65,34.0,859.5,962.19,667.24
2016,6,28,11,0,750.0,193.0,1.8,34.0,886.0,966.34,670.77
2016,6,28,11,15,755.5,194.5,1.9,34.0,906.5,965.52,670.74
2016,6,28,11,30,761.0,196.0,2.0,34.0,927.0,961.75,669.0
2016,6,28,11,45,779.5,186.0,2.1,34.0,943.5,956.53,666.45
2016,6,28,12,0,798.0,176.0,2.2,34.0,960.0,948.19,662.02
2016,6,28,12,15,799.0,176.5,2.25,34.0,965.5,930.29,651.2
2016,6,28,12,30,800.0,177.0,2.3,34.0,971.0,909.79,638.86
2016,6,28,12,45,602.5,305.0,2.4,34.0,902.5,830.33,586.53
2016,6,28,13,0,405.0,433.0,2.5,34.0,834.0,755.07,532.88
2016,6,28,13,15,423.5,427.5,2.55,34.0,842.5,745.13,527.46
2016,6,28,13,30,442.0,422.0,2.6,34.0,851.0,733.78,520.5
2016,6,28,13,45,226.5,320.5,2.7,34.0,540.0,461.68,334.48
2016,6,28,14,0,11.0,219.0,2.8,34.0,229.0,210.64,151.98
2016,6,28,14,15,5.5,127.0,2.9,33.5,132.0,121.95,87.13
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,32.69,19.54
2016,6,28,14,45,3.0,106.0,3.1,33.0,109.0,100.54,71.5
2016,6,28,15,0,6.0,177.0,3.2,33.0,183.0,166.42,121.19
2016,6,28,15,15,3.0,124.5,3.25,32.5,127.5,117.05,84.3
2016,6,28,15,30,0.0,72.0,3.3,32.0,72.0,67.18,46.5
2016,6,28,15,45,0.0,53.0,3.35,32.0,53.0,49.4,32.88
2016,6,28,16,0,0.0,34.0,3.4,32.0,34.0,31.65,19.15
2016,6,28,16,15,0.0,29.0,3.35,31.5,29.0,26.98,15.6
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,22.31,12.02
2016,6,28,16,45,0.0,27.5,3.25,30.5,27.5,25.56,14.7
2016,6,28,17,0,0.0,31.0,3.2,30.0,31.0,28.8,17.4
2016,6,28,17,15,23.5,97.5,3.0,29.5,107.5,88.34,64.16
2016,6,28,17,30,47.0,164.0,2.8,29.0,184.0,133.62,100.57
2016,6,28,17,45,41.0,141.5,2.6,28.5,157.5,115.7,91.56
2016,6,28,18,0,35.0,119.0,2.4,28.0,131.0,98.74,77.81
2016,6,28,18,15,25.0,97.5,2.15,27.5,105.0,82.06,63.97
2016,6,28,18,30,15.0,76.0,1.9,27.0,79.0,67.07,51.22
2016,6,28,18,45,7.5,55.0,1.7,27.0,56.5,49.17,35.65
2016,6,28,19,0,0.0,34.0,1.5,27.0,34.0,31.06,19.72
2016,6,28,19,15,0.0,17.0,1.35,26.5,17.0,15.78,3.25
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,41.97,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,120.26,72.88
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.5,195.38,149.2
2016,6,29,6,30,339.0,55.0,2.3,24.0,116.0,276.37,218.32
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.5,349.89,279.34
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,427.1,341.12
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,490.42,389.75
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,556.49,438.56
2016,6,29,7,45,622.0,94.0,2.4,26.5,366.5,613.44,478.13
2016,6,29,8,0,660.0,99.0,2.4,27.0,419.0,671.5,516.93
2016,6,29,8,15,686.5,104.0,2.4,27.5,470.0,720.68,548.36
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,769.5,578.85
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,806.78,600.85
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,846.66,624.31
2016,6,29,9,15,768.5,120.0,2.45,29.5,663.0,879.5,643.14
2016,6,29,9,30,784.0,123.0,2.5,30.0,708.0,910.28,660.51
2016,6,29,9,45,796.5,125.5,2.55,30.5,748.0,935.28,674.05
2016,6,29,10,0,809.0,128.0,2.6,31.0,788.0,957.75,685.97
2016,6,29,10,15,818.0,130.5,2.65,31.0,822.5,965.13,689.7
2016,6,29,10,30,827.0,133.0,2.7,31.0,857.0,978.53,697.53
2016,6,29,10,45,834.0,134.5,2.75,31.5,885.0,985.92,700.17
2016,6,29,11,0,841.0,136.0,2.8,32.0,913.0,990.25,701.04
2016,6,29,11,15,845.5,137.0,2.85,32.0,933.5,988.47,699.63
2016,6,29,11,30,850.0,138.0,2.9,32.0,954.0,983.59,696.41
2016,6,29,11,45,859.0,134.0,2.95,32.0,969.0,975.19,691.1
2016,6,29,12,0,868.0,130.0,3.0,32.0,984.0,963.73,683.96
2016,6,29,12,15,869.0,130.5,3.0,32.0,989.5,945.88,672.48
2016,6,29,12,30,870.0,131.0,3.0,32.0,995.0,925.32,659.36
2016,6,29,12,45,869.0,131.0,3.05,32.5,992.0,900.05,642.28
2016,6,29,13,0,868.0,131.0,3.1,33.0,989.0,872.55,623.8
2016,6,29,13,15,865.5,130.5,3.1,33.0,978.5,841.15,603.73
2016,6,29,13,30,863.0,130.0,3.1,33.0,968.0,807.66,582.23
2016,6,29,13,45,858.0,130.0,3.1,33.0,950.0,770.71,558.31
2016,6,29,14,0,853.0,130.0,3.1,33.0,932.0,732.06,533.09
2016,6,29,14,15,847.0,128.5,3.1,33.0,907.0,689.95,503.86
2016,6,29,14,30,841.0,127.0,3.1,33.0,882.0,646.59,472.88
2016,6,29,14,45,812.5,138.0,3.1,33.0,845.0,596.48,436.27
2016,6,29,15,0,784.0,149.0,3.1,33.0,808.0,549.74,401.23
2016,6,29,15,15,772.5,146.5,3.15,33.0,770.5,501.58,364.7
2016,6,29,15,30,761.0,144.0,3.2,33.0,733.0,453.65,327.34
2016,6,29,15,45,745.5,140.5,3.25,33.0,690.0,403.74,287.67
2016,6,29,16,0,730.0,137.0,3.3,33.0,647.0,349.91,244.34
2016,6,29,16,15,710.5,133.0,3.3,32.5,600.0,300.3,203.94
2016,6,29,16,30,691.0,129.0,3.3,32.0,553.0,252.55,164.83
2016,6,29,16,45,359.0,161.5,3.35,32.0,380.5,181.54,120.95
2016,6,29,17,0,27.0,194.0,3.4,32.0,208.0,165.0,122.03
2016,6,29,17,15,301.0,150.0,3.2,31.5,279.5,133.29,89.24
2016,6,29,17,30,575.0,106.0,3.0,31.0,351.0,77.59,50.41
2016,6,29,17,45,532.0,98.0,2.85,30.5,299.5,66.14,49.86
2016,6,29,18,0,489.0,90.0,2.7,30.0,248.0,63.39,47.78
2016,6,29,18,15,429.5,79.5,2.4,29.5,199.0,57.54,42.96
2016,6,29,18,30,370.0,69.0,2.1,29.0,150.0,51.18,37.52
2016,6,29,18,45,292.0,54.5,1.85,28.5,107.5,41.31,28.89
2016,6,29,19,0,214.0,40.0,1.6,28.0,65.0,30.96,19.55
2016,6,29,19,15,107.0,20.0,1.55,27.5,32.5,15.61,3.13
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,38.26,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,111.69,65.66
2016,6,30,6,15,221.5,42.0,1.45,25.5,75.0,186.99,141.27
2016,6,30,6,30,315.0,58.0,1.5,26.0,114.0,267.08,208.38
2016,6,30,6,45,390.0,68.0,1.6,26.5,161.5,336.77,265.67
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,417.73,329.46
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,481.8,378.13
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,548.67,427.13
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,606.16,467.4
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,664.78,506.62
2016,6,30,8,15,667.0,112.0,2.15,29.0,467.0,713.73,538.9
2016,6,30,8,30,694.0,117.0,2.2,29.0,518.0,762.38,570.46
2016,6,30,8,45,477.0,205.0,2.25,29.5,492.0,680.33,508.55
2016,6,30,9,0,260.0,293.0,2.3,30.0,466.0,575.4,427.83
2016,6,30,9,15,511.5,214.5,2.3,30.5,585.0,741.48,547.93
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,904.43,653.69
2016,6,30,9,45,775.0,139.0,2.35,31.5,744.0,929.13,665.74
2016,6,30,10,0,787.0,142.0,2.4,32.0,784.0,951.32,677.42
2016,6,30,10,15,796.5,144.5,2.45,32.0,818.0,967.78,686.9
2016,6,30,10,30,806.0,147.0,2.5,32.0,852.0,981.39,694.73
2016,6,30,10,45,814.5,148.0,2.55,32.5,880.5,989.43,697.76
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,994.43,699.04
2016,6,30,11,15,828.0,150.5,2.6,33.0,930.0,984.35,692.02
2016,6,30,11,30,833.0,152.0,2.6,33.0,951.0,980.4,689.09
2016,6,30,11,45,835.5,153.0,2.65,33.5,964.0,970.43,681.49
2016,6,30,12,0,838.0,154.0,2.7,34.0,977.0,957.49,672.18
2016,6,30,12,15,839.5,154.0,2.75,34.0,983.0,939.83,661.36
2016,6,30,12,30,841.0,154.0,2.8,34.0,989.0,919.57,648.96
2016,6,30,12,45,843.0,152.0,2.85,34.5,987.5,895.64,632.94
2016,6,30,13,0,845.0,150.0,2.9,35.0,986.0,869.51,615.55
2016,6,30,13,15,843.0,149.5,2.95,35.0,975.5,839.07,596.62
2016,6,30,13,30,841.0,149.0,3.0,35.0,965.0,806.6,576.27
2016,6,30,13,45,837.0,148.0,3.05,35.0,947.5,770.22,553.2
2016,6,30,14,0,833.0,147.0,3.1,35.0,930.0,732.15,528.55
2016,6,30,14,15,827.0,145.5,3.15,35.0,905.0,690.75,500.0
2016,6,30,14,30,821.0,144.0,3.2,35.0,880.0,646.48,468.9
2016,6,30,14,45,821.0,136.5,3.3,35.0,850.0,603.16,437.88
2016,6,30,15,0,821.0,129.0,3.4,35.0,820.0,556.8,403.84
2016,6,30,15,15,810.5,126.5,3.45,34.5,782.5,503.82,364.78
2016,6,30,15,30,800.0,124.0,3.5,34.0,745.0,454.49,327.03
2016,6,30,15,45,787.0,121.0,3.55,34.0,702.0,404.02,286.71
2016,6,30,16,0,774.0,118.0,3.6,34.0,659.0,354.27,246.02
2016,6,30,16,15,756.5,114.5,3.6,33.5,612.0,303.76,204.69
2016,6,30,16,30,739.0,111.0,3.6,33.0,565.0,254.86,164.42
2016,6,30,16,45,716.5,106.5,3.65,33.0,514.5,200.8,121.08
2016,6,30,17,0,694.0,102.0,3.7,33.0,464.0,154.15,86.05
2016,6,30,17,15,663.5,96.5,3.6,32.5,412.5,108.84,57.77
2016,6,30,17,30,633.0,91.0,3.5,32.0,361.0,67.15,41.39
2016,6,30,17,45,592.5,84.5,3.4,31.5,309.0,55.66,40.95
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,53.58,39.4
2016,6,30,18,15,493.0,69.5,3.0,30.0,207.0,49.61,36.23
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,45.39,32.66
2016,6,30,18,45,349.5,49.0,2.4,28.5,112.5,37.63,25.83
2016,6,30,19,0,265.0,37.0,2.1,28.0,68.0,28.6,17.63
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.0,14.41,2.46
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,13.0,1.4,23.5,19.0,44.86,0.0
2016,7,1,6,0,161.0,26.0,1.6,24.0,38.0,126.23,73.42
2016,7,1,6,15,262.5,40.0,1.6,24.5,78.0,204.54,155.29
2016,7,1,6,30,364.0,54.0,1.6,25.0,118.0,288.33,225.91
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,362.68,286.35
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,440.58,346.99
2016,7,1,7,15,559.5,80.5,1.75,27.5,268.5,505.24,395.76
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,572.67,444.66
2016,7,1,7,45,645.5,93.5,1.9,28.5,374.0,630.06,483.88
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,688.41,522.52
2016,7,1,8,15,708.0,103.5,2.05,29.5,479.0,737.34,553.33
2016,7,1,8,30,734.0,108.0,2.1,30.0,531.0,781.9,580.58
2016,7,1,8,45,755.0,111.5,2.15,30.5,580.5,824.14,605.81
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,864.98,629.74
2016,7,1,9,15,791.0,118.0,2.2,31.5,675.5,897.93,647.8
2016,7,1,9,30,806.0,121.0,2.2,32.0,721.0,928.74,664.33
2016,7,1,9,45,819.0,123.0,2.25,32.5,761.5,954.1,677.78
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,968.12,684.11
2016,7,1,10,15,840.5,126.5,2.35,33.0,836.5,983.14,692.67
2016,7,1,10,30,849.0,128.0,2.4,33.0,871.0,995.25,699.49
2016,7,1,10,45,856.5,129.0,2.45,33.5,899.0,1002.81,702.19
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,1007.26,703.11
2016,7,1,11,15,868.5,131.0,2.55,34.0,948.0,1005.53,701.79
2016,7,1,11,30,873.0,132.0,2.6,34.0,969.0,1000.61,698.66
2016,7,1,11,45,869.0,137.0,2.65,34.5,980.5,988.04,689.49
2016,7,1,12,0,865.0,142.0,2.7,35.0,992.0,972.4,678.58
2016,7,1,12,15,866.0,142.0,2.75,35.0,997.0,953.99,667.41
2016,7,1,12,30,867.0,142.0,2.8,35.0,1002.0,932.89,654.6
2016,7,1,12,45,867.0,141.5,2.9,35.5,999.5,908.01,638.44
2016,7,1,13,0,867.0,141.0,3.0,36.0,997.0,880.89,620.83
2016,7,1,13,15,864.5,140.5,3.05,36.0,986.5,849.44,601.35
2016,7,1,13,30,862.0,140.0,3.1,36.0,976.0,815.92,580.43
2016,7,1,13,45,857.5,139.0,3.2,36.0,958.0,778.45,557.0
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,739.28,532.18
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,697.11,503.24
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,653.68,472.71
2016,7,1,14,45,832.5,133.0,3.5,36.0,856.5,607.29,439.52
2016,7,1,15,0,824.0,131.0,3.6,36.0,824.0,560.25,404.97
2016,7,1,15,15,813.0,128.5,3.65,35.5,786.0,506.91,365.78
2016,7,1,15,30,802.0,126.0,3.7,35.0,748.0,457.2,327.87
2016,7,1,15,45,787.5,123.5,3.75,35.0,704.5,406.42,287.46
2016,7,1,16,0,773.0,121.0,3.8,35.0,661.0,356.52,246.82
2016,7,1,16,15,754.5,117.0,3.8,34.5,613.5,305.34,205.17
2016,7,1,16,30,736.0,113.0,3.8,34.0,566.0,255.88,164.68
