Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,45,711.0,109.5,3.85,34.0,515.0,202.14,121.85
2016,7,1,17,0,686.0,106.0,3.9,34.0,464.0,156.19,87.59
2016,7,1,17,15,654.0,100.5,3.75,33.5,412.0,111.16,59.64
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,69.93,43.51
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,58.71,43.29
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,56.79,41.89
2016,7,1,18,15,474.0,72.5,3.15,31.0,205.0,52.13,38.17
2016,7,1,18,30,414.0,63.0,2.9,30.0,155.0,47.14,33.98
2016,7,1,18,45,327.0,51.0,2.65,29.5,111.0,38.61,26.52
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.18,18.82
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.21,2.84
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,25.94,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,75.33,40.66
2016,7,2,6,15,152.0,46.0,3.1,24.5,69.5,148.2,111.71
2016,7,2,6,30,239.0,65.0,3.3,25.0,107.0,234.32,184.06
2016,7,2,6,45,321.0,77.5,3.5,25.5,154.5,307.56,245.23
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,388.14,310.54
2016,7,2,7,15,456.0,100.0,3.75,26.5,253.0,452.3,360.78
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,520.06,412.03
2016,7,2,7,45,558.5,114.0,3.9,28.0,357.0,587.16,460.31
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,651.31,504.45
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,702.16,538.05
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,752.85,570.89
2016,7,2,8,45,695.0,131.5,4.15,30.5,563.0,797.78,599.08
2016,7,2,9,0,724.0,133.0,4.2,31.0,613.0,841.91,626.3
2016,7,2,9,15,740.5,136.5,4.25,31.5,658.0,870.83,642.86
2016,7,2,9,30,757.0,140.0,4.3,32.0,703.0,902.64,661.33
2016,7,2,9,45,774.5,140.0,4.35,32.5,744.0,929.38,676.28
2016,7,2,10,0,792.0,140.0,4.4,33.0,785.0,953.78,689.66
2016,7,2,10,15,801.5,142.5,4.4,33.5,819.5,970.38,697.69
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,984.11,703.95
2016,7,2,10,45,822.0,144.0,4.45,34.5,883.0,983.44,701.29
2016,7,2,11,0,833.0,143.0,4.5,35.0,912.0,989.25,703.03
2016,7,2,11,15,837.5,144.5,4.5,35.0,932.5,988.0,701.5
2016,7,2,11,30,842.0,146.0,4.5,35.0,953.0,983.64,698.15
2016,7,2,11,45,845.5,146.5,4.55,35.5,966.5,974.23,690.52
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,961.81,681.11
2016,7,2,12,15,850.0,147.0,4.6,36.0,985.5,943.64,669.29
2016,7,2,12,30,851.0,147.0,4.6,36.0,991.0,922.84,655.86
2016,7,2,12,45,851.0,147.0,4.65,36.0,989.0,898.76,640.56
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,872.47,623.81
2016,7,2,13,15,848.5,146.0,4.7,36.0,977.0,841.04,603.46
2016,7,2,13,30,846.0,145.0,4.7,36.0,967.0,807.6,581.72
2016,7,2,13,45,842.0,144.0,4.75,36.5,949.0,771.07,556.8
2016,7,2,14,0,838.0,143.0,4.8,37.0,931.0,732.83,530.65
2016,7,2,14,15,832.0,141.5,4.8,36.5,906.0,691.25,502.48
2016,7,2,14,30,826.0,140.0,4.8,36.0,881.0,648.44,472.75
2016,7,2,14,45,816.0,139.0,4.85,36.0,849.0,600.03,437.58
2016,7,2,15,0,806.0,138.0,4.9,36.0,817.0,553.0,402.49
2016,7,2,15,15,795.0,135.5,4.9,36.0,779.0,504.02,365.03
2016,7,2,15,30,784.0,133.0,4.9,36.0,741.0,455.17,326.74
2016,7,2,15,45,532.5,221.0,4.9,36.0,623.5,383.01,273.05
2016,7,2,16,0,281.0,309.0,4.9,36.0,506.0,340.73,243.55
2016,7,2,16,15,496.0,215.5,4.85,35.5,532.5,305.82,211.76
2016,7,2,16,30,711.0,122.0,4.8,35.0,559.0,252.0,162.29
2016,7,2,16,45,680.5,119.0,4.75,34.5,507.5,203.97,124.36
2016,7,2,17,0,650.0,116.0,4.7,34.0,456.0,159.33,91.54
2016,7,2,17,15,616.5,110.0,4.5,33.5,404.0,115.71,64.47
2016,7,2,17,30,583.0,104.0,4.3,33.0,352.0,76.08,48.78
2016,7,2,17,45,534.0,97.5,4.15,32.5,300.0,65.72,49.1
2016,7,2,18,0,485.0,91.0,4.0,32.0,248.0,64.27,48.11
2016,7,2,18,15,421.5,80.5,3.75,31.5,198.5,58.26,43.19
2016,7,2,18,30,358.0,70.0,3.5,31.0,149.0,51.93,37.8
2016,7,2,18,45,267.0,56.0,3.3,30.5,106.0,42.46,29.56
2016,7,2,19,0,176.0,42.0,3.1,30.0,63.0,32.54,20.61
2016,7,2,19,15,88.0,21.0,3.15,29.5,31.5,17.57,4.07
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,11.76,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,24.88,9.18
2016,7,3,6,15,42.5,44.0,5.1,25.5,51.0,81.46,58.71
2016,7,3,6,30,81.0,65.0,5.3,26.0,79.0,128.43,98.59
2016,7,3,6,45,124.0,84.0,5.5,26.5,114.0,177.81,140.17
2016,7,3,7,0,167.0,103.0,5.7,27.0,149.0,241.52,192.43
2016,7,3,7,15,140.5,127.5,5.75,27.5,172.5,246.92,196.11
2016,7,3,7,30,114.0,152.0,5.8,28.0,196.0,259.94,205.08
2016,7,3,7,45,87.5,172.5,5.9,28.5,209.0,253.18,198.21
2016,7,3,8,0,61.0,193.0,6.0,29.0,222.0,255.42,198.1
2016,7,3,8,15,32.0,180.0,6.0,29.5,195.5,214.09,164.15
2016,7,3,8,30,3.0,167.0,6.0,30.0,169.0,163.98,123.44
2016,7,3,8,45,18.5,213.0,6.05,30.5,225.5,224.73,170.11
2016,7,3,9,0,34.0,259.0,6.1,31.0,282.0,299.91,226.56
2016,7,3,9,15,63.0,299.5,6.05,31.5,345.5,370.44,278.82
2016,7,3,9,30,92.0,340.0,6.0,32.0,409.0,441.43,330.27
2016,7,3,9,45,97.0,355.5,5.95,32.5,432.0,461.25,343.09
2016,7,3,10,0,102.0,371.0,5.9,33.0,455.0,480.81,355.75
2016,7,3,10,15,88.0,389.0,5.8,33.0,464.0,483.74,356.35
2016,7,3,10,30,74.0,407.0,5.7,33.0,473.0,485.94,356.53
2016,7,3,10,45,168.5,428.0,5.65,33.5,582.5,611.92,446.91
2016,7,3,11,0,263.0,449.0,5.6,34.0,692.0,734.79,531.76
2016,7,3,11,15,344.5,430.0,5.5,34.0,756.0,789.62,569.99
2016,7,3,11,30,426.0,411.0,5.4,34.0,820.0,849.53,611.08
2016,7,3,11,45,623.0,285.0,5.35,34.5,892.0,907.14,653.73
2016,7,3,12,0,820.0,159.0,5.3,35.0,964.0,953.39,683.28
2016,7,3,12,15,610.5,298.0,5.2,35.0,899.5,873.91,627.78
2016,7,3,12,30,401.0,437.0,5.1,35.0,835.0,790.87,565.41
2016,7,3,12,45,610.0,298.5,5.05,35.5,902.0,832.14,598.29
2016,7,3,13,0,819.0,160.0,5.0,36.0,969.0,861.24,618.4
2016,7,3,13,15,816.5,159.5,4.9,36.0,959.0,830.0,597.19
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,796.84,575.02
2016,7,3,13,45,811.0,156.5,4.75,36.5,931.5,759.73,549.25
2016,7,3,14,0,808.0,154.0,4.7,37.0,914.0,720.99,521.92
2016,7,3,14,15,801.5,152.5,4.6,37.0,889.5,679.25,492.36
2016,7,3,14,30,795.0,151.0,4.5,37.0,865.0,636.48,461.57
2016,7,3,14,45,788.5,147.5,4.45,37.0,834.0,591.14,428.54
2016,7,3,15,0,782.0,144.0,4.4,37.0,803.0,545.15,394.3
2016,7,3,15,15,770.5,141.5,4.4,36.5,765.5,497.05,358.56
2016,7,3,15,30,759.0,139.0,4.4,36.0,728.0,449.17,321.92
2016,7,3,15,45,747.5,134.5,4.4,36.0,686.5,400.04,282.79
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,351.53,243.31
2016,7,3,16,15,717.5,126.0,4.4,35.5,598.0,297.16,199.6
2016,7,3,16,30,699.0,122.0,4.4,35.0,551.0,249.2,160.47
2016,7,3,16,45,679.0,115.5,4.45,35.0,502.0,200.98,121.83
2016,7,3,17,0,659.0,109.0,4.5,35.0,453.0,155.03,87.48
2016,7,3,17,15,626.5,103.5,4.4,34.5,402.0,111.35,60.5
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,71.53,44.97
2016,7,3,17,45,555.5,89.5,4.25,33.5,300.0,59.41,43.68
2016,7,3,18,0,517.0,81.0,4.2,33.0,249.0,55.92,40.99
2016,7,3,18,15,456.0,72.5,4.1,32.5,200.0,52.09,37.88
2016,7,3,18,30,395.0,64.0,4.0,32.0,151.0,47.4,33.88
2016,7,3,18,45,308.5,51.5,3.95,31.5,108.0,38.98,26.56
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,30.17,18.6
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.21,2.66
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.1,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,15.78,3.43
2016,7,4,6,15,10.0,39.0,4.45,25.0,40.5,45.22,30.08
2016,7,4,6,30,20.0,61.0,4.6,25.0,64.0,80.63,59.84
2016,7,4,6,45,49.5,82.5,4.75,25.5,94.5,122.32,94.78
2016,7,4,7,0,79.0,104.0,4.9,26.0,125.0,175.87,138.84
2016,7,4,7,15,176.5,122.0,5.0,26.5,184.5,264.31,211.35
2016,7,4,7,30,274.0,140.0,5.1,27.0,244.0,372.73,297.5
2016,7,4,7,45,278.0,164.0,5.2,27.5,283.5,412.86,327.01
2016,7,4,8,0,282.0,188.0,5.3,28.0,323.0,452.17,355.33
2016,7,4,8,15,279.0,213.5,5.35,28.0,360.0,486.57,379.81
2016,7,4,8,30,276.0,239.0,5.4,28.0,397.0,519.53,402.86
2016,7,4,8,45,286.5,261.5,5.5,28.5,438.5,559.61,430.54
2016,7,4,9,0,297.0,284.0,5.6,29.0,480.0,599.0,457.27
2016,7,4,9,15,401.5,269.5,5.6,29.5,555.5,698.11,528.96
2016,7,4,9,30,506.0,255.0,5.6,30.0,631.0,787.69,592.06
2016,7,4,9,45,637.0,202.5,5.65,30.5,702.5,868.95,648.83
2016,7,4,10,0,768.0,150.0,5.7,31.0,774.0,940.63,694.97
2016,7,4,10,15,778.5,152.5,5.65,31.5,808.5,958.0,703.32
2016,7,4,10,30,789.0,155.0,5.6,32.0,843.0,972.57,710.1
2016,7,4,10,45,802.5,153.0,5.55,33.0,873.0,982.49,712.34
2016,7,4,11,0,816.0,151.0,5.5,34.0,903.0,989.46,712.73
2016,7,4,11,15,821.5,152.0,5.45,34.5,924.5,988.49,709.53
2016,7,4,11,30,827.0,153.0,5.4,35.0,946.0,975.62,698.75
2016,7,4,11,45,599.0,297.0,5.35,35.5,875.5,895.29,641.83
2016,7,4,12,0,371.0,441.0,5.3,36.0,805.0,795.69,566.88
2016,7,4,12,15,404.0,441.5,5.2,36.0,840.5,813.69,579.23
2016,7,4,12,30,437.0,442.0,5.1,36.0,876.0,830.45,590.07
2016,7,4,12,45,386.5,453.0,5.1,36.5,836.0,775.97,551.37
2016,7,4,13,0,336.0,464.0,5.1,37.0,796.0,724.48,514.81
2016,7,4,13,15,390.5,444.0,5.05,37.0,826.0,734.74,522.91
2016,7,4,13,30,445.0,424.0,5.0,37.0,856.0,738.89,526.5
2016,7,4,13,45,642.0,284.0,5.0,37.5,894.5,742.63,532.95
2016,7,4,14,0,839.0,144.0,5.0,38.0,933.0,734.66,530.62
2016,7,4,14,15,665.0,251.0,5.0,38.0,865.5,669.46,481.8
2016,7,4,14,30,491.0,358.0,5.0,38.0,798.0,617.36,442.14
2016,7,4,14,45,398.5,373.0,5.0,38.0,722.0,552.57,395.89
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,490.73,351.59
2016,7,4,15,15,408.0,330.5,4.95,37.5,657.5,470.13,337.62
2016,7,4,15,30,510.0,273.0,4.9,37.0,669.0,445.03,318.73
2016,7,4,15,45,463.5,272.0,4.9,37.0,615.5,396.04,281.74
2016,7,4,16,0,417.0,271.0,4.9,37.0,562.0,351.54,247.99
2016,7,4,16,15,562.0,198.5,4.8,36.5,561.0,311.62,213.37
2016,7,4,16,30,707.0,126.0,4.7,36.0,560.0,254.07,163.22
2016,7,4,16,45,683.5,120.0,4.65,36.0,510.0,205.13,124.29
2016,7,4,17,0,660.0,114.0,4.6,36.0,460.0,158.84,89.98
2016,7,4,17,15,537.5,126.5,4.4,35.5,387.5,122.94,72.13
2016,7,4,17,30,415.0,139.0,4.2,35.0,315.0,99.91,68.63
2016,7,4,17,45,380.5,124.5,4.05,34.5,268.5,85.76,65.06
2016,7,4,18,0,346.0,110.0,3.9,34.0,222.0,77.8,58.8
2016,7,4,18,15,302.0,93.5,3.7,33.0,178.0,67.77,50.77
2016,7,4,18,30,258.0,77.0,3.5,32.0,134.0,60.4,44.64
2016,7,4,18,45,191.5,59.5,3.35,31.5,95.5,47.45,33.52
2016,7,4,19,0,125.0,42.0,3.2,31.0,57.0,34.06,21.71
2016,7,4,19,15,62.5,21.0,3.3,30.5,28.5,17.55,3.84
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,35.0,12.5,4.15,25.0,15.0,25.89,0.0
2016,7,5,6,0,70.0,25.0,4.2,25.0,30.0,73.54,34.96
2016,7,5,6,15,157.5,43.0,4.35,25.0,66.5,146.33,109.66
2016,7,5,6,30,245.0,61.0,4.5,25.0,103.0,231.97,182.38
2016,7,5,6,45,346.0,67.5,4.65,25.5,150.0,308.66,247.07
2016,7,5,7,0,447.0,74.0,4.8,26.0,197.0,399.69,321.42
2016,7,5,7,15,505.0,84.5,4.9,26.5,252.5,470.96,377.71
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,545.89,434.95
2016,7,5,7,45,514.0,123.0,5.1,27.5,340.0,556.85,440.7
2016,7,5,8,0,465.0,151.0,5.2,28.0,372.0,568.28,446.29
2016,7,5,8,15,479.0,167.0,5.25,28.5,418.5,612.79,477.24
2016,7,5,8,30,493.0,183.0,5.3,29.0,465.0,656.57,506.87
2016,7,5,8,45,639.5,143.5,5.35,29.5,544.0,761.17,581.5
2016,7,5,9,0,786.0,104.0,5.4,30.0,623.0,860.1,647.82
2016,7,5,9,15,637.5,182.5,5.4,30.5,623.0,830.0,623.29
2016,7,5,9,30,489.0,261.0,5.4,31.0,623.0,777.79,580.82
2016,7,5,9,45,668.5,184.5,5.4,31.5,709.5,879.92,652.48
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,964.73,706.43
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.5,979.8,713.23
2016,7,5,10,30,864.0,111.0,5.4,33.0,865.0,991.91,718.52
2016,7,5,10,45,872.5,110.5,5.4,33.5,893.5,999.34,720.84
2016,7,5,11,0,881.0,110.0,5.4,34.0,922.0,1003.65,721.26
2016,7,5,11,15,885.0,111.0,5.35,34.5,943.0,1001.82,717.46
2016,7,5,11,30,889.0,112.0,5.3,35.0,964.0,996.75,711.75
2016,7,5,11,45,884.0,118.0,5.3,35.5,975.0,984.54,701.92
2016,7,5,12,0,879.0,124.0,5.3,36.0,986.0,969.2,690.24
2016,7,5,12,15,880.0,124.0,5.25,36.0,991.5,950.94,677.93
2016,7,5,12,30,881.0,124.0,5.2,36.0,997.0,929.91,663.91
2016,7,5,12,45,663.0,281.5,5.2,36.5,937.5,864.37,618.23
2016,7,5,13,0,445.0,439.0,5.2,37.0,878.0,795.55,564.61
2016,7,5,13,15,465.5,426.5,5.2,37.0,882.0,780.36,555.24
2016,7,5,13,30,486.0,414.0,5.2,37.0,886.0,763.15,544.13
2016,7,5,13,45,678.5,266.5,5.2,37.0,912.0,755.43,544.18
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,736.73,535.17
2016,7,5,14,15,865.5,118.0,5.15,37.0,913.0,694.69,505.81
2016,7,5,14,30,860.0,117.0,5.1,37.0,888.0,651.28,474.36
2016,7,5,14,45,848.0,118.0,5.1,37.0,855.5,604.53,440.0
2016,7,5,15,0,836.0,119.0,5.1,37.0,823.0,557.36,404.59
2016,7,5,15,15,826.0,117.0,5.1,36.5,785.0,508.55,367.96
2016,7,5,15,30,816.0,115.0,5.1,36.0,747.0,459.6,330.13
2016,7,5,15,45,804.0,111.5,5.1,36.0,704.5,403.16,285.27
2016,7,5,16,0,792.0,108.0,5.1,36.0,662.0,352.38,243.55
2016,7,5,16,15,774.5,105.0,5.1,35.5,615.0,301.22,201.54
2016,7,5,16,30,757.0,102.0,5.1,35.0,568.0,251.63,160.62
2016,7,5,16,45,735.0,98.0,5.1,35.0,517.5,202.21,120.72
2016,7,5,17,0,713.0,94.0,5.1,35.0,467.0,155.23,85.56
2016,7,5,17,15,682.5,89.5,5.0,34.5,414.5,104.5,53.45
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,62.42,37.53
2016,7,5,17,45,609.5,79.5,4.8,33.5,309.5,51.92,37.5
2016,7,5,18,0,567.0,74.0,4.7,33.0,257.0,50.44,36.44
2016,7,5,18,15,506.5,66.5,4.55,32.5,207.0,47.15,33.77
2016,7,5,18,30,446.0,59.0,4.4,32.0,157.0,43.67,30.79
2016,7,5,18,45,351.5,48.5,4.3,31.5,112.5,37.22,25.11
2016,7,5,19,0,257.0,38.0,4.2,31.0,68.0,29.42,17.98
2016,7,5,19,15,128.5,19.0,4.25,30.5,34.0,14.83,2.25
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,25.25,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,72.09,32.29
2016,7,6,6,15,158.5,43.0,4.9,25.0,66.0,147.0,110.03
2016,7,6,6,30,250.0,61.0,5.0,25.0,103.0,234.59,184.55
2016,7,6,6,45,343.0,70.5,5.15,25.5,151.5,310.66,248.81
2016,7,6,7,0,436.0,80.0,5.3,26.0,200.0,395.24,318.29
2016,7,6,7,15,489.0,89.0,5.4,26.5,251.0,464.76,373.43
2016,7,6,7,30,542.0,98.0,5.5,27.0,302.0,533.73,426.47
2016,7,6,7,45,592.0,100.5,5.6,27.5,355.5,595.51,472.56
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,659.19,517.7
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.5,709.16,551.52
2016,7,6,8,30,698.0,113.0,5.8,29.0,512.0,758.9,584.55
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.5,798.65,608.83
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,841.75,635.09
2016,7,6,9,15,766.0,120.0,6.0,31.5,656.0,875.24,655.12
2016,7,6,9,30,782.0,123.0,6.0,32.0,701.0,906.7,673.6
2016,7,6,9,45,797.0,124.0,6.05,32.5,742.0,932.68,688.47
2016,7,6,10,0,812.0,125.0,6.1,33.0,783.0,956.2,701.68
2016,7,6,10,15,821.5,127.0,6.05,33.0,818.0,964.0,705.26
2016,7,6,10,30,831.0,129.0,6.0,33.0,853.0,977.71,712.99
2016,7,6,10,45,840.0,129.0,6.0,33.5,881.5,985.86,715.88
2016,7,6,11,0,849.0,129.0,6.0,34.0,910.0,991.0,716.9
2016,7,6,11,15,853.5,130.0,5.95,34.5,931.5,989.52,713.39
2016,7,6,11,30,858.0,131.0,5.9,35.0,953.0,984.91,707.99
2016,7,6,11,45,864.5,129.5,5.9,35.5,967.5,976.68,700.68
2016,7,6,12,0,871.0,128.0,5.9,36.0,982.0,965.35,691.48
2016,7,6,12,15,872.5,128.5,5.85,36.0,988.5,948.12,679.73
2016,7,6,12,30,874.0,129.0,5.8,36.0,995.0,928.11,666.26
2016,7,6,12,45,875.5,127.5,5.8,36.5,993.5,903.74,648.87
2016,7,6,13,0,877.0,126.0,5.8,37.0,992.0,876.97,630.0
2016,7,6,13,15,875.5,125.5,5.75,37.0,982.5,846.19,609.6
2016,7,6,13,30,874.0,125.0,5.7,37.0,973.0,813.22,587.71
2016,7,6,13,45,871.0,124.0,5.7,37.0,955.5,776.56,563.48
2016,7,6,14,0,868.0,123.0,5.7,37.0,938.0,738.03,537.85
2016,7,6,14,15,862.5,121.5,5.7,37.0,913.0,695.65,508.23
2016,7,6,14,30,857.0,120.0,5.7,37.0,888.0,651.91,476.51
2016,7,6,14,45,842.0,123.0,5.7,37.0,855.0,605.13,441.86
2016,7,6,15,0,827.0,126.0,5.7,37.0,822.0,558.18,406.35
2016,7,6,15,15,816.5,123.5,5.7,37.0,784.0,509.09,368.58
2016,7,6,15,30,806.0,121.0,5.7,37.0,746.0,455.0,326.39
2016,7,6,15,45,788.0,120.5,5.7,37.0,702.0,404.2,285.61
2016,7,6,16,0,770.0,120.0,5.7,37.0,658.0,354.61,244.98
2016,7,6,16,15,751.5,116.5,5.7,36.5,610.5,303.87,203.53
2016,7,6,16,30,733.0,113.0,5.7,36.0,563.0,254.84,163.33
2016,7,6,16,45,702.5,111.0,5.75,35.5,511.5,201.28,121.15
2016,7,6,17,0,672.0,109.0,5.8,35.0,460.0,156.11,87.97
2016,7,6,17,15,639.0,103.5,5.7,34.5,408.0,111.62,60.51
2016,7,6,17,30,606.0,98.0,5.6,34.0,356.0,71.06,44.93
2016,7,6,17,45,553.0,93.0,5.55,33.5,303.0,62.21,46.0
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,61.76,45.83
2016,7,6,18,15,435.5,78.5,5.3,32.0,200.0,56.83,41.92
2016,7,6,18,30,371.0,69.0,5.1,31.0,150.0,51.21,37.21
2016,7,6,18,45,273.5,56.0,4.95,30.5,106.5,42.5,29.58
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,33.39,21.25
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,17.95,3.8
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,9.0,11.0,4.9,25.0,11.5,14.06,0.0
2016,7,7,6,0,18.0,22.0,5.0,25.0,23.0,32.71,10.62
2016,7,7,6,15,69.0,42.0,5.1,25.5,52.5,92.37,66.92
2016,7,7,6,30,120.0,62.0,5.2,26.0,82.0,155.0,119.86
2016,7,7,6,45,174.5,79.0,5.35,26.5,120.5,210.83,167.0
2016,7,7,7,0,229.0,96.0,5.5,27.0,159.0,271.57,217.22
2016,7,7,7,15,196.0,122.5,5.55,27.5,184.5,289.6,230.79
2016,7,7,7,30,163.0,149.0,5.6,28.0,210.0,291.74,231.16
2016,7,7,7,45,130.5,173.5,5.65,29.0,227.0,299.46,234.83
2016,7,7,8,0,98.0,198.0,5.7,30.0,244.0,291.51,226.13
2016,7,7,8,15,423.5,147.0,5.75,30.5,383.5,542.35,423.24
2016,7,7,8,30,749.0,96.0,5.8,31.0,523.0,778.53,594.63
2016,7,7,8,45,774.0,96.5,5.85,31.5,573.0,821.38,620.88
2016,7,7,9,0,799.0,97.0,5.9,32.0,623.0,863.05,646.8
2016,7,7,9,15,813.0,99.5,5.9,32.5,668.5,887.41,660.25
2016,7,7,9,30,827.0,102.0,5.9,33.0,714.0,917.42,677.58
2016,7,7,9,45,839.5,103.5,5.9,33.5,754.5,942.48,691.4
2016,7,7,10,0,852.0,105.0,5.9,34.0,795.0,964.96,703.47
2016,7,7,10,15,860.5,106.5,5.85,34.5,829.5,980.69,710.76
2016,7,7,10,30,869.0,108.0,5.8,35.0,864.0,993.43,716.15
2016,7,7,10,45,875.0,109.0,5.8,35.5,892.5,1000.05,717.92
2016,7,7,11,0,881.0,110.0,5.8,36.0,921.0,1003.49,717.76
2016,7,7,11,15,885.0,111.0,5.75,36.0,942.0,1001.71,715.56
2016,7,7,11,30,889.0,112.0,5.7,36.0,963.0,996.7,711.4
2016,7,7,11,45,882.0,119.0,5.7,36.5,973.5,983.57,700.95
2016,7,7,12,0,875.0,126.0,5.7,37.0,984.0,967.31,688.63
2016,7,7,12,15,876.0,126.5,5.65,37.0,989.5,949.59,676.67
2016,7,7,12,30,877.0,127.0,5.6,37.0,995.0,929.09,662.98
2016,7,7,12,45,874.0,128.5,5.55,37.5,992.5,903.35,644.55
2016,7,7,13,0,871.0,130.0,5.5,38.0,990.0,875.37,624.78
2016,7,7,13,15,869.0,129.5,5.45,38.0,979.5,844.32,604.36
2016,7,7,13,30,867.0,129.0,5.4,38.0,969.0,811.13,582.51
2016,7,7,13,45,860.5,129.5,5.4,38.0,950.5,773.3,557.7
2016,7,7,14,0,854.0,130.0,5.4,38.0,932.0,733.88,531.67
2016,7,7,14,15,848.0,128.5,5.4,38.0,907.5,691.67,502.17
2016,7,7,14,30,842.0,127.0,5.4,38.0,883.0,648.19,470.88
2016,7,7,14,45,831.5,127.0,5.4,38.0,850.5,602.19,437.13
2016,7,7,15,0,821.0,127.0,5.4,38.0,818.0,555.68,402.26
2016,7,7,15,15,810.5,125.0,5.4,37.5,780.5,502.95,363.03
2016,7,7,15,30,800.0,123.0,5.4,37.0,743.0,453.89,325.21
2016,7,7,15,45,783.5,121.5,5.4,37.0,699.5,403.13,284.55
2016,7,7,16,0,767.0,120.0,5.4,37.0,656.0,353.43,243.92
2016,7,7,16,15,748.5,116.5,5.45,36.5,609.0,302.82,202.68
2016,7,7,16,30,730.0,113.0,5.5,36.0,562.0,253.92,162.65
2016,7,7,16,45,701.5,110.5,5.55,36.0,511.0,200.47,120.26
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,155.19,86.84
2016,7,7,17,15,641.0,102.5,5.55,35.5,408.0,110.7,59.54
2016,7,7,17,30,609.0,97.0,5.5,35.0,356.0,70.02,44.09
2016,7,7,17,45,564.5,90.0,5.45,34.5,304.0,59.89,43.89
2016,7,7,18,0,520.0,83.0,5.4,34.0,252.0,57.65,42.24
2016,7,7,18,15,456.5,74.5,5.25,33.0,202.0,53.9,39.3
2016,7,7,18,30,393.0,66.0,5.1,32.0,152.0,48.96,35.17
2016,7,7,18,45,302.0,53.0,5.0,31.5,108.5,40.19,27.54
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,31.0,19.22
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.63,2.37
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.86,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.55,0.0
2016,7,8,6,15,0.0,14.0,4.15,25.5,14.0,12.97,4.5
2016,7,8,6,30,0.0,22.0,4.3,26.0,22.0,20.4,10.83
2016,7,8,6,45,0.0,32.0,4.5,26.5,32.0,29.69,18.58
2016,7,8,7,0,0.0,42.0,4.7,27.0,42.0,39.0,26.25
2016,7,8,7,15,0.0,53.0,4.75,27.5,53.0,49.26,34.53
2016,7,8,7,30,0.0,64.0,4.8,28.0,64.0,59.52,42.68
2016,7,8,7,45,0.5,104.5,4.85,29.0,104.5,100.16,74.81
2016,7,8,8,0,1.0,145.0,4.9,30.0,145.0,142.17,107.24
2016,7,8,8,15,124.5,193.0,4.9,30.5,263.5,319.36,246.99
2016,7,8,8,30,248.0,241.0,4.9,31.0,382.0,497.44,380.76
2016,7,8,8,45,507.5,176.5,4.95,31.5,499.0,673.27,512.43
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,850.96,634.7
2016,7,8,9,15,782.0,115.0,5.0,32.5,661.5,883.97,653.08
2016,7,8,9,30,797.0,118.0,5.0,33.0,707.0,914.87,670.67
2016,7,8,9,45,815.0,117.0,5.0,33.5,749.0,933.31,679.84
2016,7,8,10,0,833.0,116.0,5.0,34.0,791.0,958.03,693.24
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.5,974.48,702.26
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,988.0,709.48
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,995.85,712.0
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,1000.63,712.68
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,999.29,710.69
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,994.73,706.8
2016,7,8,11,45,880.5,121.5,4.8,35.5,974.5,984.51,698.33
2016,7,8,12,0,882.0,123.0,4.8,36.0,988.0,971.17,688.03
2016,7,8,12,15,883.0,123.5,4.8,36.0,994.0,953.38,676.46
2016,7,8,12,30,884.0,124.0,4.8,36.0,1000.0,932.79,663.17
2016,7,8,12,45,884.5,123.0,4.8,36.5,998.0,907.79,645.69
2016,7,8,13,0,885.0,122.0,4.8,37.0,996.0,880.39,626.75
2016,7,8,13,15,883.5,121.5,4.8,37.0,986.0,849.39,606.81
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,816.16,585.34
2016,7,8,13,45,877.5,120.5,4.8,37.5,958.5,778.51,559.64
2016,7,8,14,0,873.0,120.0,4.8,38.0,941.0,739.07,532.7
2016,7,8,14,15,868.0,119.0,4.8,38.0,916.0,697.23,504.06
2016,7,8,14,30,863.0,118.0,4.8,38.0,891.0,653.97,473.17
2016,7,8,14,45,849.5,119.5,4.8,38.0,858.0,606.53,438.63
2016,7,8,15,0,836.0,121.0,4.8,38.0,825.0,558.81,403.11
2016,7,8,15,15,826.0,119.0,4.8,37.5,787.5,509.91,366.71
2016,7,8,15,30,816.0,117.0,4.8,37.0,750.0,460.87,329.1
2016,7,8,15,45,800.0,115.5,4.8,37.0,706.5,404.45,284.6
2016,7,8,16,0,784.0,114.0,4.8,37.0,663.0,354.04,243.52
2016,7,8,16,15,565.0,180.5,4.8,36.5,561.0,296.41,202.17
2016,7,8,16,30,346.0,247.0,4.8,36.0,459.0,271.39,187.89
2016,7,8,16,45,519.5,175.0,4.8,36.0,462.0,219.33,141.25
2016,7,8,17,0,693.0,103.0,4.8,36.0,465.0,153.53,84.68
2016,7,8,17,15,661.0,98.0,4.7,35.5,412.5,108.33,57.1
2016,7,8,17,30,629.0,93.0,4.6,35.0,360.0,66.93,41.73
2016,7,8,17,45,581.0,87.5,4.5,34.5,307.0,58.01,42.34
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,56.89,41.6
2016,7,8,18,15,470.0,73.5,4.15,33.0,204.0,53.09,38.62
2016,7,8,18,30,407.0,65.0,3.9,32.0,154.0,48.24,34.57
2016,7,8,18,45,311.0,52.5,3.7,31.5,109.5,39.82,27.23
2016,7,8,19,0,215.0,40.0,3.5,31.0,65.0,31.02,19.22
2016,7,8,19,15,107.5,20.0,3.55,30.5,32.5,15.64,2.17
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.0,3.45,24.5,9.0,8.58,0.0
2016,7,9,6,0,0.0,18.0,3.6,25.0,18.0,16.8,1.47
2016,7,9,6,15,20.5,38.5,3.75,25.5,42.0,55.22,37.53
2016,7,9,6,30,41.0,59.0,3.9,26.0,66.0,90.24,67.34
2016,7,9,6,45,63.5,81.5,4.05,26.5,96.5,130.12,100.7
2016,7,9,7,0,86.0,104.0,4.2,27.0,127.0,180.97,142.26
2016,7,9,7,15,102.0,126.0,4.2,27.5,159.5,219.07,172.73
2016,7,9,7,30,118.0,148.0,4.2,28.0,192.0,258.04,203.1
2016,7,9,7,45,391.0,124.0,4.2,28.5,303.0,463.17,365.92
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,671.87,520.92
2016,7,9,8,15,472.5,167.5,4.2,29.5,404.0,606.97,467.66
2016,7,9,8,30,281.0,235.0,4.2,30.0,394.0,518.8,396.56
2016,7,9,8,45,141.5,199.5,4.2,30.5,280.0,343.92,263.19
2016,7,9,9,0,2.0,164.0,4.2,31.0,166.0,158.48,117.47
2016,7,9,9,15,3.5,173.5,4.15,31.5,176.5,168.89,125.1
2016,7,9,9,30,5.0,183.0,4.1,32.0,187.0,179.35,132.47
2016,7,9,9,45,12.0,232.0,4.1,32.5,242.0,234.66,173.48
2016,7,9,10,0,19.0,281.0,4.1,33.0,297.0,290.18,213.75
2016,7,9,10,15,45.5,342.0,4.05,33.5,381.5,391.24,286.64
2016,7,9,10,30,72.0,403.0,4.0,34.0,466.0,479.98,348.59
2016,7,9,10,45,215.5,407.5,4.0,34.5,604.0,637.83,460.67
2016,7,9,11,0,359.0,412.0,4.0,35.0,742.0,792.97,565.75
2016,7,9,11,15,276.0,447.5,3.95,35.0,705.0,739.46,526.0
2016,7,9,11,30,193.0,483.0,3.9,35.0,668.0,676.13,480.75
2016,7,9,11,45,165.5,490.5,3.85,35.5,650.5,649.05,460.58
2016,7,9,12,0,138.0,498.0,3.8,36.0,633.0,621.8,440.18
2016,7,9,12,15,163.5,502.0,3.75,36.0,663.5,641.15,453.67
2016,7,9,12,30,189.0,506.0,3.7,36.0,694.0,658.59,465.59
2016,7,9,12,45,196.0,504.0,3.65,36.5,698.5,651.9,460.02
2016,7,9,13,0,203.0,502.0,3.6,37.0,703.0,644.3,454.01
2016,7,9,13,15,512.0,329.5,3.55,37.0,828.5,733.68,522.0
2016,7,9,13,30,821.0,157.0,3.5,37.0,954.0,800.98,571.03
2016,7,9,13,45,647.0,275.5,3.5,37.0,896.5,739.33,526.66
2016,7,9,14,0,473.0,394.0,3.5,37.0,839.0,687.34,487.55
2016,7,9,14,15,409.0,401.0,3.45,36.5,778.5,624.07,444.85
2016,7,9,14,30,345.0,408.0,3.4,36.0,718.0,570.29,407.96
2016,7,9,14,45,565.0,277.0,3.35,36.0,762.0,567.22,408.62
2016,7,9,15,0,785.0,146.0,3.3,36.0,806.0,548.24,396.0
2016,7,9,15,15,446.5,255.0,3.2,36.0,627.5,428.48,308.49
2016,7,9,15,30,108.0,364.0,3.1,36.0,449.0,358.5,257.95
2016,7,9,15,45,417.0,250.5,3.05,36.0,547.0,360.59,256.68
2016,7,9,16,0,726.0,137.0,3.0,36.0,645.0,348.14,239.94
2016,7,9,16,15,706.5,133.0,3.0,35.5,598.0,298.48,199.93
2016,7,9,16,30,687.0,129.0,3.0,35.0,551.0,250.68,161.31
2016,7,9,16,45,556.5,154.5,3.0,35.0,477.0,208.77,132.03
2016,7,9,17,0,426.0,180.0,3.0,35.0,403.0,180.28,115.87
2016,7,9,17,15,490.0,145.5,2.85,34.5,374.5,133.56,82.32
2016,7,9,17,30,554.0,111.0,2.7,34.0,346.0,79.33,52.44
2016,7,9,17,45,503.0,103.5,2.55,33.5,294.0,71.27,53.42
2016,7,9,18,0,452.0,96.0,2.4,33.0,242.0,67.89,50.86
2016,7,9,18,15,387.5,85.0,2.35,32.5,193.5,61.63,45.78
2016,7,9,18,30,323.0,74.0,2.3,32.0,145.0,55.04,40.19
2016,7,9,18,45,233.5,58.5,2.25,31.5,102.5,44.48,31.05
2016,7,9,19,0,144.0,43.0,2.2,31.0,60.0,34.8,22.22
2016,7,9,19,15,72.0,21.5,2.5,30.5,30.0,17.93,3.03
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.5,5.0,4.77,0.0
2016,7,10,6,0,0.0,10.0,2.5,25.0,10.0,9.26,0.0
2016,7,10,6,15,0.0,26.5,2.75,25.0,26.5,24.61,13.57
2016,7,10,6,30,0.0,43.0,3.0,25.0,43.0,41.35,27.81
2016,7,10,6,45,0.0,64.5,3.3,25.5,64.5,63.92,46.52
2016,7,10,7,0,0.0,86.0,3.6,26.0,86.0,85.94,64.54
2016,7,10,7,15,6.0,107.0,3.7,26.5,109.5,111.05,84.85
2016,7,10,7,30,12.0,128.0,3.8,27.0,133.0,136.42,104.98
2016,7,10,7,45,14.0,146.5,3.9,27.5,153.0,156.22,120.18
2016,7,10,8,0,16.0,165.0,4.0,28.0,173.0,176.11,135.17
2016,7,10,8,15,8.0,154.0,4.0,28.5,158.0,156.02,118.44
2016,7,10,8,30,0.0,143.0,4.0,29.0,143.0,136.78,102.5
2016,7,10,8,45,26.0,208.0,4.0,29.5,225.0,237.6,180.44
2016,7,10,9,0,52.0,273.0,4.0,30.0,307.0,332.82,251.56
2016,7,10,9,15,112.5,309.5,3.95,30.5,390.5,442.93,332.68
2016,7,10,9,30,173.0,346.0,3.9,31.0,474.0,540.54,402.26
2016,7,10,9,45,177.0,368.0,3.9,31.5,505.5,567.64,419.11
2016,7,10,10,0,181.0,390.0,3.9,32.0,537.0,593.87,435.48
2016,7,10,10,15,132.5,400.5,3.9,32.5,511.0,554.34,404.56
2016,7,10,10,30,84.0,411.0,3.9,33.0,485.0,500.59,364.11
2016,7,10,10,45,240.0,402.0,3.9,33.5,621.0,668.62,483.84
2016,7,10,11,0,396.0,393.0,3.9,34.0,757.0,810.32,580.28
2016,7,10,11,15,229.0,418.5,3.9,34.0,630.0,662.97,475.86
2016,7,10,11,30,62.0,444.0,3.9,34.0,503.0,497.93,357.66
2016,7,10,11,45,42.5,403.0,3.9,34.5,444.0,433.87,312.28
2016,7,10,12,0,23.0,362.0,3.9,35.0,385.0,364.65,262.46
2016,7,10,12,15,412.5,268.0,3.9,35.0,676.5,660.03,480.15
2016,7,10,12,30,802.0,174.0,3.9,35.0,968.0,910.09,648.97
2016,7,10,12,45,803.5,173.0,3.95,35.5,967.0,886.42,630.86
2016,7,10,13,0,805.0,172.0,4.0,36.0,966.0,860.49,613.18
2016,7,10,13,15,527.0,327.5,4.05,36.0,845.5,744.38,532.07
2016,7,10,13,30,249.0,483.0,4.1,36.0,725.0,636.58,452.7
2016,7,10,13,45,520.0,326.0,4.15,36.0,818.5,689.29,495.81
2016,7,10,14,0,791.0,169.0,4.2,36.0,912.0,721.89,523.17
2016,7,10,14,15,486.5,307.5,4.2,36.0,760.5,598.58,432.52
2016,7,10,14,30,182.0,446.0,4.2,36.0,609.0,503.3,361.05
2016,7,10,14,45,468.0,305.5,4.2,36.0,704.0,533.29,386.17
2016,7,10,15,0,754.0,165.0,4.2,36.0,799.0,547.26,396.91
2016,7,10,15,15,742.0,162.0,4.2,35.5,762.0,499.62,361.31
2016,7,10,15,30,730.0,159.0,4.2,35.0,725.0,447.84,322.03
2016,7,10,15,45,706.0,159.5,4.25,35.0,681.0,398.57,283.02
2016,7,10,16,0,682.0,160.0,4.3,35.0,637.0,351.24,244.79
2016,7,10,16,15,661.0,155.0,4.3,34.5,590.0,302.58,205.61
2016,7,10,16,30,640.0,150.0,4.3,34.0,543.0,256.02,167.97
2016,7,10,16,45,596.5,150.0,4.3,34.0,491.0,211.81,133.61
2016,7,10,17,0,553.0,150.0,4.3,34.0,439.0,173.35,106.22
2016,7,10,17,15,515.5,142.0,4.1,33.5,388.0,132.38,81.16
2016,7,10,17,30,478.0,134.0,3.9,33.0,337.0,95.65,66.34
2016,7,10,17,45,408.0,128.0,3.75,33.0,284.0,88.5,67.73
2016,7,10,18,0,338.0,122.0,3.6,33.0,231.0,91.61,70.43
2016,7,10,18,15,274.0,106.0,3.4,32.0,183.0,80.77,61.73
2016,7,10,18,30,210.0,90.0,3.2,31.0,135.0,69.47,52.33
2016,7,10,18,45,128.5,68.0,3.0,30.5,93.0,55.3,40.09
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,38.14,24.96
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,20.53,3.94
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.82,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,24.4,2.29
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,97.1,69.84
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,161.99,125.04
2016,7,11,6,45,214.0,85.5,5.1,26.5,135.5,243.64,193.1
2016,7,11,7,0,301.0,102.0,5.3,27.0,182.0,325.25,260.17
2016,7,11,7,15,359.0,114.5,5.45,27.5,232.0,401.59,320.93
2016,7,11,7,30,417.0,127.0,5.6,28.0,282.0,471.57,375.27
2016,7,11,7,45,480.5,130.5,5.75,28.5,336.0,538.6,426.23
2016,7,11,8,0,544.0,134.0,5.9,29.0,390.0,609.26,478.64
2016,7,11,8,15,577.0,141.0,6.0,29.5,441.5,668.3,520.37
2016,7,11,8,30,610.0,148.0,6.1,30.0,493.0,722.01,556.94
2016,7,11,8,45,644.0,149.5,6.2,30.5,544.0,770.23,588.83
2016,7,11,9,0,678.0,151.0,6.3,31.0,595.0,817.96,619.91
2016,7,11,9,15,697.5,155.0,6.35,31.5,641.0,854.13,642.29
2016,7,11,9,30,717.0,159.0,6.4,32.0,687.0,888.58,663.31
2016,7,11,9,45,735.5,160.5,6.5,32.5,729.0,917.25,680.43
2016,7,11,10,0,754.0,162.0,6.6,33.0,771.0,938.38,692.38
2016,7,11,10,15,765.5,164.5,6.6,33.5,806.5,956.75,702.03
2016,7,11,10,30,777.0,167.0,6.6,34.0,842.0,972.34,709.85
2016,7,11,10,45,786.5,168.5,6.65,34.5,871.5,981.99,714.01
2016,7,11,11,0,796.0,170.0,6.7,35.0,901.0,988.63,716.29
2016,7,11,11,15,802.0,171.5,6.65,35.0,923.0,988.68,715.33
2016,7,11,11,30,808.0,173.0,6.6,35.0,945.0,985.62,712.45
2016,7,11,11,45,798.5,183.5,6.6,35.5,956.0,973.17,702.24
2016,7,11,12,0,789.0,194.0,6.6,36.0,967.0,957.71,690.24
2016,7,11,12,15,791.0,194.5,6.55,36.0,973.0,940.89,678.66
2016,7,11,12,30,793.0,195.0,6.5,36.0,979.0,921.4,665.41
2016,7,11,12,45,791.0,196.0,6.45,36.5,977.0,896.34,647.14
2016,7,11,13,0,789.0,197.0,6.4,37.0,975.0,869.24,627.64
2016,7,11,13,15,786.5,196.5,6.3,37.0,965.5,838.44,606.83
2016,7,11,13,30,784.0,196.0,6.2,37.0,956.0,805.85,584.82
2016,7,11,13,45,778.0,195.5,6.15,37.5,938.0,768.87,558.2
2016,7,11,14,0,772.0,195.0,6.1,38.0,920.0,730.56,530.02
2016,7,11,14,15,765.0,193.0,6.05,37.5,895.5,689.13,501.55
2016,7,11,14,30,758.0,191.0,6.0,37.0,871.0,646.8,471.84
2016,7,11,14,45,753.5,185.0,5.95,37.0,840.5,601.84,438.74
2016,7,11,15,0,749.0,179.0,5.9,37.0,810.0,552.62,402.0
2016,7,11,15,15,736.5,176.0,5.85,37.0,772.0,504.23,364.94
2016,7,11,15,30,724.0,173.0,5.8,37.0,734.0,456.23,327.37
2016,7,11,15,45,706.0,169.5,5.8,37.0,690.5,406.28,287.74
2016,7,11,16,0,688.0,166.0,5.8,37.0,647.0,357.72,248.47
2016,7,11,16,15,666.0,161.0,5.75,36.5,599.5,308.41,208.82
2016,7,11,16,30,644.0,156.0,5.7,36.0,552.0,261.32,170.88
2016,7,11,16,45,613.0,151.0,5.7,35.5,501.0,215.08,134.92
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,172.43,104.14
