Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,15,544.5,138.0,5.6,34.5,397.5,130.99,79.06
2016,7,11,17,30,507.0,130.0,5.5,34.0,345.0,92.76,70.74
2016,7,11,17,45,452.0,121.0,5.45,33.5,292.5,83.63,63.65
2016,7,11,18,0,397.0,112.0,5.4,33.0,240.0,79.59,60.58
2016,7,11,18,15,329.5,98.5,5.3,32.0,191.0,71.81,54.36
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,66.08,49.54
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,52.1,37.46
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,38.84,25.48
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,20.26,3.36
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,18.13,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,47.91,7.09
2016,7,12,6,15,129.5,41.5,5.15,24.5,60.5,131.55,96.64
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,208.2,162.9
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,296.93,237.37
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,385.25,310.18
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,450.53,362.42
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,525.23,419.98
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,591.03,468.58
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,659.14,516.16
2016,7,12,8,15,670.5,110.0,5.85,29.5,458.0,709.64,550.27
2016,7,12,8,30,699.0,115.0,5.9,30.0,510.0,759.96,583.6
2016,7,12,8,45,727.0,116.5,5.95,30.5,560.5,805.07,612.63
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,845.46,637.93
2016,7,12,9,15,770.5,121.0,6.0,31.5,656.5,878.77,657.8
2016,7,12,9,30,786.0,124.0,6.0,32.0,702.0,910.02,676.09
2016,7,12,9,45,801.0,125.0,6.0,32.5,743.0,936.23,690.82
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,959.98,703.84
2016,7,12,10,15,825.0,128.0,5.95,33.5,819.0,967.42,705.67
2016,7,12,10,30,834.0,130.0,5.9,34.0,854.0,980.79,711.62
2016,7,12,10,45,843.0,130.0,5.9,34.5,882.5,989.09,714.55
2016,7,12,11,0,852.0,130.0,5.9,35.0,911.0,994.34,715.6
2016,7,12,11,15,856.5,131.0,5.85,35.0,932.5,992.97,713.64
2016,7,12,11,30,861.0,132.0,5.8,35.0,954.0,988.42,709.77
2016,7,12,11,45,871.0,128.0,5.8,35.5,969.5,981.24,703.14
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,970.89,694.59
2016,7,12,12,15,881.5,124.0,5.75,36.0,991.0,952.22,681.9
2016,7,12,12,30,882.0,124.0,5.7,36.0,997.0,930.76,667.5
2016,7,12,12,45,884.5,122.0,5.7,36.5,995.5,906.68,650.34
2016,7,12,13,0,887.0,120.0,5.7,37.0,994.0,880.08,631.61
2016,7,12,13,15,885.0,119.5,5.65,37.0,984.0,848.57,610.75
2016,7,12,13,30,883.0,119.0,5.6,37.0,974.0,814.84,588.39
2016,7,12,13,45,880.5,117.0,5.6,37.5,956.5,777.32,562.44
2016,7,12,14,0,878.0,115.0,5.6,38.0,939.0,737.86,535.14
2016,7,12,14,15,872.0,114.0,5.55,38.0,914.0,695.08,505.44
2016,7,12,14,30,866.0,113.0,5.5,38.0,889.0,650.95,473.44
2016,7,12,14,45,859.5,111.0,5.5,38.0,857.5,604.53,439.33
2016,7,12,15,0,853.0,109.0,5.5,38.0,826.0,557.2,403.76
2016,7,12,15,15,843.0,107.0,5.5,37.5,788.0,507.43,366.34
2016,7,12,15,30,833.0,105.0,5.5,37.0,750.0,457.49,327.67
2016,7,12,15,45,816.0,104.5,5.5,37.0,705.5,406.08,286.28
2016,7,12,16,0,799.0,104.0,5.5,37.0,661.0,349.5,240.4
2016,7,12,16,15,781.5,101.0,5.5,36.5,613.5,297.76,197.94
2016,7,12,16,30,764.0,98.0,5.5,36.0,566.0,247.58,156.59
2016,7,12,16,45,734.5,96.5,5.55,36.0,514.5,198.28,117.22
2016,7,12,17,0,705.0,95.0,5.6,36.0,463.0,152.24,83.44
2016,7,12,17,15,673.5,90.5,5.55,35.5,410.5,101.58,52.07
2016,7,12,17,30,642.0,86.0,5.5,35.0,358.0,59.81,43.58
2016,7,12,17,45,592.0,81.5,5.5,34.5,304.5,53.55,38.69
2016,7,12,18,0,542.0,77.0,5.5,34.0,251.0,52.97,38.38
2016,7,12,18,15,479.0,69.0,5.4,33.0,201.0,49.42,35.57
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,45.66,32.41
2016,7,12,18,45,321.5,49.5,5.25,31.5,107.0,37.55,25.33
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,29.49,17.89
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,14.88,0.56
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,26.03,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,70.66,8.03
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,164.16,120.78
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,249.52,194.75
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,333.53,265.38
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,425.08,340.07
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.5,489.79,391.3
2016,7,13,7,30,611.0,79.0,5.0,28.0,304.0,557.58,443.06
2016,7,13,7,45,662.5,80.0,5.15,29.0,359.5,620.7,487.59
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,682.95,529.96
2016,7,13,8,15,739.0,84.5,5.4,30.5,467.0,731.42,562.17
2016,7,13,8,30,764.0,88.0,5.5,31.0,519.0,779.33,593.43
2016,7,13,8,45,788.0,89.0,5.6,31.5,569.5,822.43,620.8
2016,7,13,9,0,812.0,90.0,5.7,32.0,620.0,856.74,641.74
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.5,889.5,660.96
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,920.06,678.51
2016,7,13,9,45,851.0,96.5,5.75,34.0,752.0,944.15,690.44
2016,7,13,10,0,862.0,98.0,5.8,35.0,793.0,965.58,700.54
2016,7,13,10,15,870.0,99.5,5.85,35.0,827.5,981.19,709.77
2016,7,13,10,30,878.0,101.0,5.9,35.0,862.0,993.77,717.15
2016,7,13,10,45,883.5,102.5,5.95,35.5,890.5,1000.71,719.42
2016,7,13,11,0,889.0,104.0,6.0,36.0,919.0,1004.41,719.73
2016,7,13,11,15,893.0,105.0,6.0,36.5,940.5,1002.83,716.43
2016,7,13,11,30,897.0,106.0,6.0,37.0,962.0,997.96,711.16
2016,7,13,11,45,876.5,123.0,6.0,37.5,969.5,981.61,698.58
2016,7,13,12,0,856.0,140.0,6.0,38.0,977.0,961.94,684.04
2016,7,13,12,15,857.0,140.0,6.0,38.0,983.0,943.93,672.16
2016,7,13,12,30,858.0,140.0,6.0,38.0,989.0,923.2,658.56
2016,7,13,12,45,857.0,140.5,6.05,38.5,986.5,898.62,641.35
2016,7,13,13,0,856.0,141.0,6.1,39.0,984.0,871.76,622.71
2016,7,13,13,15,853.5,140.5,6.1,39.0,974.5,840.56,602.3
2016,7,13,13,30,851.0,140.0,6.1,39.0,965.0,807.3,580.48
2016,7,13,13,45,846.5,139.5,6.1,39.0,947.0,770.53,556.21
2016,7,13,14,0,842.0,139.0,6.1,39.0,929.0,732.04,530.64
2016,7,13,14,15,836.0,137.5,6.05,38.5,904.5,690.14,501.8
2016,7,13,14,30,830.0,136.0,6.0,38.0,880.0,646.97,471.42
2016,7,13,14,45,811.0,141.0,6.0,38.0,845.5,597.83,435.2
2016,7,13,15,0,792.0,146.0,6.0,38.0,811.0,550.95,399.81
2016,7,13,15,15,780.5,143.5,5.95,38.0,773.5,502.09,362.27
2016,7,13,15,30,769.0,141.0,5.9,38.0,736.0,453.41,324.03
2016,7,13,15,45,749.0,140.5,5.9,38.0,692.0,403.49,284.19
2016,7,13,16,0,729.0,140.0,5.9,38.0,648.0,349.92,241.12
2016,7,13,16,15,709.5,135.5,5.85,37.5,601.0,299.57,200.36
2016,7,13,16,30,690.0,131.0,5.8,37.0,554.0,251.09,161.02
2016,7,13,16,45,656.0,129.0,5.75,36.5,502.5,204.1,124.41
2016,7,13,17,0,622.0,127.0,5.7,36.0,451.0,160.94,93.43
2016,7,13,17,15,586.5,120.5,5.6,35.5,399.0,118.15,67.79
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,79.65,59.78
2016,7,13,17,45,495.5,107.0,5.4,34.5,294.0,73.83,55.35
2016,7,13,18,0,440.0,100.0,5.3,34.0,241.0,70.9,53.17
2016,7,13,18,15,372.5,88.5,5.0,33.5,192.0,64.36,47.85
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,57.46,42.0
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,48.18,33.89
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,35.49,22.51
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,18.28,1.39
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,32.33,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,91.12,4.5
2016,7,14,6,15,239.5,33.0,3.95,25.5,64.5,181.86,133.72
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,275.83,215.23
2016,7,14,6,45,445.0,54.5,4.25,26.5,152.5,351.63,279.32
2016,7,14,7,0,528.0,63.0,4.4,27.0,202.0,434.23,346.63
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.5,499.75,398.3
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,568.39,450.28
2016,7,14,7,45,668.5,81.0,4.75,29.0,361.0,626.06,490.31
2016,7,14,8,0,705.0,86.0,4.9,30.0,415.0,681.29,527.33
2016,7,14,8,15,731.5,90.0,4.9,30.5,467.5,731.36,560.15
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,780.95,591.89
2016,7,14,8,45,776.0,98.0,4.95,31.5,569.5,822.18,617.44
2016,7,14,9,0,794.0,102.0,5.0,32.0,619.0,861.85,641.6
2016,7,14,9,15,808.5,105.0,4.95,32.5,665.0,895.23,660.59
2016,7,14,9,30,823.0,108.0,4.9,33.0,711.0,918.22,672.42
2016,7,14,9,45,832.5,111.0,4.85,34.0,751.0,942.08,683.39
2016,7,14,10,0,842.0,114.0,4.8,35.0,791.0,963.24,692.44
2016,7,14,10,15,850.0,116.0,4.75,35.0,826.0,978.97,700.97
2016,7,14,10,30,858.0,118.0,4.7,35.0,861.0,991.72,707.74
2016,7,14,10,45,862.5,120.5,4.7,35.5,889.0,998.39,709.49
2016,7,14,11,0,867.0,123.0,4.7,36.0,917.0,1001.85,709.34
2016,7,14,11,15,871.0,124.0,4.7,36.5,938.0,1000.05,705.99
2016,7,14,11,30,875.0,125.0,4.7,37.0,959.0,995.04,700.76
2016,7,14,11,45,876.0,127.0,4.7,37.5,972.5,984.85,692.39
2016,7,14,12,0,877.0,129.0,4.7,38.0,986.0,971.54,682.21
2016,7,14,12,15,877.5,129.0,4.7,38.0,991.5,952.86,670.16
2016,7,14,12,30,878.0,129.0,4.7,38.0,997.0,931.4,656.42
2016,7,14,12,45,875.5,130.5,4.75,38.0,994.0,906.03,640.41
2016,7,14,13,0,873.0,132.0,4.8,38.0,991.0,878.34,622.9
2016,7,14,13,15,870.5,131.5,4.85,38.0,981.0,846.68,602.8
2016,7,14,13,30,868.0,131.0,4.9,38.0,971.0,812.89,581.29
2016,7,14,13,45,862.0,131.5,4.95,38.5,952.5,775.26,555.88
2016,7,14,14,0,856.0,132.0,5.0,39.0,934.0,735.96,529.27
2016,7,14,14,15,850.0,130.5,5.05,38.5,909.0,693.49,501.04
2016,7,14,14,30,844.0,129.0,5.1,38.0,884.0,649.73,470.93
2016,7,14,14,45,833.5,128.5,5.15,38.0,852.0,603.02,436.94
2016,7,14,15,0,823.0,128.0,5.2,38.0,820.0,555.79,401.75
2016,7,14,15,15,812.5,126.0,5.25,37.5,782.0,502.75,362.42
2016,7,14,15,30,802.0,124.0,5.3,37.0,744.0,453.35,324.43
2016,7,14,15,45,786.5,122.0,5.35,37.0,701.0,402.23,283.53
2016,7,14,16,0,771.0,120.0,5.4,37.0,658.0,352.07,242.52
2016,7,14,16,15,753.0,116.5,5.35,36.5,610.5,301.17,200.92
2016,7,14,16,30,735.0,113.0,5.3,36.0,563.0,251.92,160.58
2016,7,14,16,45,708.0,110.0,5.25,36.0,512.0,197.86,117.79
2016,7,14,17,0,681.0,107.0,5.2,36.0,461.0,151.85,84.14
2016,7,14,17,15,648.5,101.5,5.05,35.5,408.5,106.77,57.22
2016,7,14,17,30,616.0,96.0,4.9,35.0,356.0,65.58,48.29
2016,7,14,17,45,566.5,90.0,4.8,34.5,302.5,60.18,44.14
2016,7,14,18,0,517.0,84.0,4.7,34.0,249.0,58.79,43.18
2016,7,14,18,15,451.5,75.0,4.45,33.5,199.0,54.67,39.83
2016,7,14,18,30,386.0,66.0,4.2,33.0,149.0,49.11,35.1
2016,7,14,18,45,285.5,53.0,4.0,32.5,105.0,40.31,27.45
2016,7,14,19,0,185.0,40.0,3.8,32.0,61.0,31.12,19.02
2016,7,14,19,15,92.5,20.0,3.8,31.5,30.5,15.71,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,14.3,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,37.51,0.0
2016,7,15,6,15,116.0,40.0,3.85,25.5,57.0,123.29,88.78
2016,7,15,6,30,205.0,61.0,3.9,26.0,93.0,200.47,155.32
2016,7,15,6,45,303.5,72.5,4.0,26.5,141.0,288.25,228.33
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,376.21,300.0
2016,7,15,7,15,461.0,94.0,4.15,27.5,241.0,443.99,353.55
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,515.99,408.43
2016,7,15,7,45,569.5,109.0,4.3,29.0,347.5,584.58,457.99
2016,7,15,8,0,619.0,114.0,4.4,30.0,402.0,650.26,503.3
2016,7,15,8,15,649.5,119.5,4.4,30.5,454.0,702.36,537.7
2016,7,15,8,30,680.0,125.0,4.4,31.0,506.0,754.4,571.31
2016,7,15,8,45,698.5,131.5,4.45,31.5,555.0,796.56,597.52
2016,7,15,9,0,717.0,138.0,4.5,32.0,604.0,837.35,622.44
2016,7,15,9,15,734.5,142.0,4.45,32.5,650.0,872.65,642.9
2016,7,15,9,30,752.0,146.0,4.4,33.0,696.0,901.0,658.48
2016,7,15,9,45,758.5,152.5,4.35,34.0,735.0,924.41,669.33
2016,7,15,10,0,765.0,159.0,4.3,35.0,774.0,945.09,678.32
2016,7,15,10,15,775.0,161.5,4.15,35.5,809.0,962.17,685.81
2016,7,15,10,30,785.0,164.0,4.0,36.0,844.0,976.42,691.47
2016,7,15,10,45,784.5,171.5,3.85,36.5,870.0,982.4,691.89
2016,7,15,11,0,784.0,179.0,3.7,37.0,896.0,985.21,690.43
2016,7,15,11,15,789.0,180.5,3.55,37.0,917.0,984.27,688.17
2016,7,15,11,30,794.0,182.0,3.4,37.0,938.0,980.26,684.09
2016,7,15,11,45,785.0,191.0,3.3,37.5,948.0,966.85,673.19
2016,7,15,12,0,776.0,200.0,3.2,38.0,958.0,950.52,660.69
2016,7,15,12,15,777.0,200.5,3.2,38.0,964.0,932.93,649.58
2016,7,15,12,30,778.0,201.0,3.2,38.0,970.0,912.75,636.91
2016,7,15,12,45,774.0,203.0,3.2,38.5,966.5,887.09,619.52
2016,7,15,13,0,770.0,205.0,3.2,39.0,963.0,859.49,600.99
2016,7,15,13,15,767.0,204.5,3.3,39.0,953.0,828.71,582.21
2016,7,15,13,30,764.0,204.0,3.4,39.0,943.0,796.21,562.18
2016,7,15,13,45,757.5,203.5,3.5,39.5,925.0,759.43,537.06
2016,7,15,14,0,751.0,203.0,3.6,40.0,907.0,721.41,510.75
2016,7,15,14,15,743.5,201.0,3.7,39.5,882.0,679.02,483.2
2016,7,15,14,30,736.0,199.0,3.8,39.0,857.0,636.33,454.69
2016,7,15,14,45,719.0,200.0,3.95,39.0,824.0,589.96,421.95
2016,7,15,15,0,702.0,201.0,4.1,39.0,791.0,544.02,388.71
2016,7,15,15,15,688.5,197.5,4.1,38.5,753.5,496.77,354.31
2016,7,15,15,30,675.0,194.0,4.1,38.0,716.0,450.11,319.38
2016,7,15,15,45,659.0,188.0,4.2,38.0,673.0,401.25,281.52
2016,7,15,16,0,643.0,182.0,4.3,38.0,630.0,353.66,243.85
2016,7,15,16,15,620.0,176.5,4.3,37.5,583.0,305.97,206.25
2016,7,15,16,30,597.0,171.0,4.3,37.0,536.0,260.69,170.48
2016,7,15,16,45,568.0,163.5,4.3,37.0,486.0,216.17,136.17
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,173.46,105.67
2016,7,15,17,15,500.0,147.5,4.15,36.5,384.5,132.69,81.54
2016,7,15,17,30,461.0,139.0,4.0,36.0,333.0,96.36,72.99
2016,7,15,17,45,409.0,127.5,3.85,35.5,281.5,88.36,66.9
2016,7,15,18,0,357.0,116.0,3.7,35.0,230.0,82.64,62.5
2016,7,15,18,15,290.5,101.0,3.4,34.0,182.0,77.37,58.4
2016,7,15,18,30,224.0,86.0,3.1,33.0,134.0,66.69,49.55
2016,7,15,18,45,145.5,65.0,2.8,32.5,92.5,51.31,36.4
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,36.58,23.27
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,19.01,0.22
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.2,0.0
2016,7,16,6,15,4.0,31.0,2.95,24.5,31.5,33.27,19.87
2016,7,16,6,30,8.0,51.0,3.0,25.0,52.0,57.04,40.35
2016,7,16,6,45,26.5,73.5,3.15,25.5,80.0,98.34,74.69
2016,7,16,7,0,45.0,96.0,3.3,26.0,108.0,135.36,105.31
2016,7,16,7,15,58.0,118.5,3.3,26.5,137.5,169.71,133.08
2016,7,16,7,30,71.0,141.0,3.3,27.0,167.0,204.71,160.69
2016,7,16,7,45,70.0,164.5,3.35,28.0,193.5,231.05,180.13
2016,7,16,8,0,69.0,188.0,3.4,29.0,220.0,256.88,198.64
2016,7,16,8,15,197.0,205.0,3.4,29.5,312.0,394.04,305.0
2016,7,16,8,30,325.0,222.0,3.4,30.0,404.0,540.7,413.45
2016,7,16,8,45,316.5,248.0,3.45,31.0,439.5,569.77,430.22
2016,7,16,9,0,308.0,274.0,3.5,32.0,475.0,596.88,445.83
2016,7,16,9,15,547.0,199.5,3.45,32.5,587.0,755.05,559.59
2016,7,16,9,30,786.0,125.0,3.4,33.0,699.0,909.89,660.12
2016,7,16,9,45,801.5,126.0,3.4,33.5,741.0,936.69,673.53
2016,7,16,10,0,817.0,127.0,3.4,34.0,783.0,961.01,686.22
2016,7,16,10,15,592.0,253.0,3.35,34.5,740.0,883.14,631.54
2016,7,16,10,30,367.0,379.0,3.3,35.0,697.0,775.47,552.19
2016,7,16,10,45,610.0,255.5,3.3,35.5,804.5,900.99,640.01
2016,7,16,11,0,853.0,132.0,3.3,36.0,912.0,996.59,698.46
2016,7,16,11,15,858.0,133.0,3.3,36.5,933.5,995.72,695.0
2016,7,16,11,30,863.0,134.0,3.3,37.0,955.0,991.66,690.45
2016,7,16,11,45,852.5,144.0,3.3,37.5,965.5,977.93,680.04
2016,7,16,12,0,842.0,154.0,3.3,38.0,976.0,961.09,667.9
2016,7,16,12,15,843.0,154.5,3.35,38.0,982.0,943.57,657.16
2016,7,16,12,30,844.0,155.0,3.4,38.0,988.0,923.35,644.76
2016,7,16,12,45,843.0,155.5,3.5,38.0,986.0,898.87,629.96
2016,7,16,13,0,842.0,156.0,3.6,38.0,984.0,872.15,613.69
2016,7,16,13,15,839.5,155.5,3.65,38.0,974.0,841.16,594.34
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,808.15,573.59
2016,7,16,13,45,832.0,154.0,3.8,38.5,946.0,770.88,548.95
2016,7,16,14,0,827.0,153.0,3.9,39.0,928.0,732.45,522.91
2016,7,16,14,15,820.5,151.5,4.0,38.5,903.0,689.65,494.74
2016,7,16,14,30,814.0,150.0,4.1,38.0,878.0,645.74,465.0
2016,7,16,14,45,808.0,146.0,4.2,38.0,847.0,599.06,431.62
2016,7,16,15,0,802.0,142.0,4.3,38.0,816.0,551.63,396.81
2016,7,16,15,15,790.5,139.5,4.35,38.0,778.0,502.19,359.54
2016,7,16,15,30,779.0,137.0,4.4,38.0,740.0,452.91,321.42
2016,7,16,15,45,764.5,133.5,4.45,38.0,696.5,402.01,281.25
2016,7,16,16,0,750.0,130.0,4.5,38.0,653.0,352.02,240.91
2016,7,16,16,15,730.5,126.5,4.55,37.5,605.0,296.55,196.65
2016,7,16,16,30,711.0,123.0,4.6,37.0,557.0,247.66,157.12
2016,7,16,16,45,685.5,118.0,4.65,36.5,506.0,198.62,118.79
2016,7,16,17,0,660.0,113.0,4.7,36.0,455.0,152.45,85.47
2016,7,16,17,15,626.0,107.0,4.65,35.5,402.5,108.01,59.29
2016,7,16,17,30,592.0,101.0,4.6,35.0,350.0,67.65,49.98
2016,7,16,17,45,545.0,94.0,4.55,35.0,297.5,63.45,46.72
2016,7,16,18,0,498.0,87.0,4.5,35.0,245.0,61.42,45.14
2016,7,16,18,15,432.5,77.0,4.25,34.0,195.0,55.95,40.79
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,49.91,35.74
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,40.36,27.46
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,30.36,18.32
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,15.34,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,21.14,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,57.46,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.0,152.29,110.04
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,236.17,183.73
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.5,313.53,248.99
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,403.62,322.19
2016,7,17,7,15,518.5,81.0,3.3,26.5,244.5,470.87,375.0
2016,7,17,7,30,574.0,89.0,3.3,27.0,297.0,541.44,428.27
2016,7,17,7,45,619.5,93.5,3.3,28.0,351.5,603.23,471.78
2016,7,17,8,0,665.0,98.0,3.3,29.0,406.0,666.71,514.05
2016,7,17,8,15,693.5,103.0,3.3,29.5,458.5,718.07,547.36
2016,7,17,8,30,722.0,108.0,3.3,30.0,511.0,769.21,579.77
2016,7,17,8,45,745.0,111.5,3.35,31.0,561.5,809.17,602.83
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,852.05,627.46
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.5,886.27,646.88
2016,7,17,9,30,800.0,121.0,3.4,33.0,705.0,918.4,664.75
2016,7,17,9,45,813.0,123.0,3.45,33.5,746.5,944.16,678.66
2016,7,17,10,0,826.0,125.0,3.5,34.0,788.0,967.33,690.91
2016,7,17,10,15,835.0,127.0,3.5,34.5,823.0,975.03,692.96
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,988.56,698.95
2016,7,17,10,45,851.0,130.0,3.55,35.5,887.0,996.01,701.45
2016,7,17,11,0,858.0,131.0,3.6,36.0,916.0,1000.32,702.15
2016,7,17,11,15,862.5,132.5,3.65,36.0,937.0,999.46,701.18
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,995.38,698.35
2016,7,17,11,45,873.5,131.5,3.75,36.5,973.0,986.15,690.98
2016,7,17,12,0,880.0,129.0,3.8,37.0,988.0,973.79,681.79
2016,7,17,12,15,880.5,129.5,3.85,37.0,993.5,955.52,670.39
2016,7,17,12,30,881.0,130.0,3.9,37.0,999.0,934.42,657.27
2016,7,17,12,45,881.0,129.0,4.0,37.5,996.5,908.9,640.26
2016,7,17,13,0,881.0,128.0,4.1,38.0,994.0,880.95,621.71
2016,7,17,13,15,878.0,127.5,4.1,38.0,983.5,848.58,601.12
2016,7,17,13,30,875.0,127.0,4.1,38.0,973.0,814.09,579.09
2016,7,17,13,45,871.0,126.0,4.2,38.0,955.0,776.37,555.18
2016,7,17,14,0,867.0,125.0,4.3,38.0,937.0,736.84,529.82
2016,7,17,14,15,861.0,123.5,4.3,38.0,911.5,693.85,500.25
2016,7,17,14,30,855.0,122.0,4.3,38.0,886.0,649.54,468.76
2016,7,17,14,45,846.5,120.5,4.35,38.0,854.0,602.62,434.84
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,554.98,399.56
2016,7,17,15,15,552.0,237.5,4.4,37.5,692.0,462.02,331.59
2016,7,17,15,30,266.0,356.0,4.4,37.0,562.0,406.2,291.19
2016,7,17,15,45,527.5,232.5,4.4,37.0,610.0,386.78,273.89
2016,7,17,16,0,789.0,109.0,4.4,37.0,658.0,347.06,237.56
2016,7,17,16,15,771.0,106.0,4.4,36.5,610.5,295.52,195.52
2016,7,17,16,30,753.0,103.0,4.4,36.0,563.0,245.61,154.72
2016,7,17,16,45,729.0,99.5,4.4,36.0,512.0,196.12,115.38
2016,7,17,17,0,705.0,96.0,4.4,36.0,461.0,144.02,77.29
2016,7,17,17,15,673.5,91.0,4.3,35.5,408.0,98.07,50.41
2016,7,17,17,30,642.0,86.0,4.2,35.0,355.0,55.87,40.35
2016,7,17,17,45,596.0,80.5,4.15,34.5,302.0,53.06,38.29
2016,7,17,18,0,550.0,75.0,4.1,34.0,249.0,51.67,37.29
2016,7,17,18,15,487.0,66.5,3.85,33.5,198.5,47.62,33.99
2016,7,17,18,30,424.0,58.0,3.6,33.0,148.0,43.32,30.29
2016,7,17,18,45,326.0,46.5,3.35,32.5,104.0,35.33,23.33
2016,7,17,19,0,228.0,35.0,3.1,32.0,60.0,27.19,15.77
2016,7,17,19,15,114.0,17.5,3.05,31.5,30.0,13.73,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,19.67,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,53.44,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,147.15,105.05
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,229.52,177.36
2016,7,18,6,45,358.5,60.5,2.5,26.5,138.0,303.59,239.61
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,390.29,309.76
2016,7,18,7,15,501.0,79.0,2.75,27.5,236.5,456.34,361.41
2016,7,18,7,30,556.0,87.0,2.8,28.0,288.0,525.76,413.63
2016,7,18,7,45,375.0,138.0,2.85,28.5,283.5,465.95,364.17
2016,7,18,8,0,194.0,189.0,2.9,29.0,279.0,369.65,286.79
2016,7,18,8,15,453.0,146.0,2.9,29.5,389.0,563.12,434.77
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,754.03,568.48
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,793.51,591.42
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,835.58,616.83
2016,7,18,9,15,774.0,112.0,2.95,31.5,645.0,869.61,635.87
2016,7,18,9,30,790.0,115.0,2.9,32.0,691.0,901.6,653.36
2016,7,18,9,45,800.5,118.5,2.9,32.5,731.0,926.55,666.45
2016,7,18,10,0,811.0,122.0,2.9,33.0,771.0,940.22,672.29
2016,7,18,10,15,820.0,124.0,2.9,33.5,806.5,956.61,680.03
2016,7,18,10,30,829.0,126.0,2.9,34.0,842.0,970.13,685.96
2016,7,18,10,45,835.5,128.0,2.9,34.5,870.5,978.13,688.51
2016,7,18,11,0,842.0,130.0,2.9,35.0,899.0,983.04,689.26
2016,7,18,11,15,846.5,131.5,2.9,35.0,920.5,982.28,688.04
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,978.35,685.01
2016,7,18,11,45,848.5,137.5,2.9,35.5,954.5,967.32,676.28
2016,7,18,12,0,846.0,142.0,2.9,36.0,967.0,953.24,665.83
2016,7,18,12,15,847.0,142.0,2.9,36.0,973.0,935.39,654.52
2016,7,18,12,30,848.0,142.0,2.9,36.0,979.0,914.82,641.59
2016,7,18,12,45,847.5,142.0,2.95,36.0,977.0,890.4,626.58
2016,7,18,13,0,847.0,142.0,3.0,36.0,975.0,863.68,610.09
2016,7,18,13,15,844.5,141.5,3.05,36.0,965.0,832.61,590.75
2016,7,18,13,30,842.0,141.0,3.1,36.0,955.0,799.5,569.96
2016,7,18,13,45,543.5,301.5,3.15,36.0,823.5,684.54,489.31
2016,7,18,14,0,245.0,462.0,3.2,36.0,692.0,583.14,414.55
2016,7,18,14,15,210.5,453.0,3.25,36.0,646.5,540.82,385.71
2016,7,18,14,30,176.0,444.0,3.3,36.0,601.0,497.05,355.39
2016,7,18,14,45,485.0,292.0,3.35,36.0,703.0,530.24,382.73
2016,7,18,15,0,794.0,140.0,3.4,36.0,805.0,544.47,393.64
2016,7,18,15,15,783.0,137.5,3.45,36.0,767.5,495.61,356.46
2016,7,18,15,30,772.0,135.0,3.5,36.0,730.0,446.86,318.64
2016,7,18,15,45,459.5,228.5,3.55,36.0,577.0,356.95,253.62
2016,7,18,16,0,147.0,322.0,3.6,36.0,424.0,310.85,223.39
2016,7,18,16,15,423.0,222.5,3.65,35.5,486.5,286.39,198.41
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,243.36,155.23
2016,7,18,16,45,642.5,127.0,3.8,35.0,491.5,196.67,119.55
2016,7,18,17,0,586.0,131.0,3.9,35.0,434.0,156.38,91.83
2016,7,18,17,15,527.5,128.0,3.9,34.5,377.5,118.3,70.93
2016,7,18,17,30,469.0,125.0,3.9,34.0,321.0,84.49,63.96
2016,7,18,17,45,432.0,112.0,3.95,33.5,272.5,77.41,58.52
2016,7,18,18,0,395.0,99.0,4.0,33.0,224.0,70.26,52.85
2016,7,18,18,15,341.5,85.0,3.9,32.5,178.0,61.85,45.95
2016,7,18,18,30,288.0,71.0,3.8,32.0,132.0,52.95,38.4
2016,7,18,18,45,214.5,54.0,3.75,32.0,92.0,41.15,28.13
2016,7,18,19,0,141.0,37.0,3.7,32.0,52.0,30.22,18.08
2016,7,18,19,15,70.5,18.5,3.7,31.5,26.0,15.5,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,10.01,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,23.51,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,145.85,103.13
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,256.26,197.35
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,333.15,260.99
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,417.53,327.94
2016,7,19,7,15,565.0,65.0,1.3,27.5,241.0,481.58,376.72
2016,7,19,7,30,617.0,71.0,1.3,28.0,293.0,548.83,425.58
2016,7,19,7,45,659.5,74.5,1.3,28.5,346.5,608.46,465.71
2016,7,19,8,0,702.0,78.0,1.3,29.0,400.0,666.82,503.53
2016,7,19,8,15,728.0,81.5,1.35,29.5,452.0,715.82,534.19
2016,7,19,8,30,754.0,85.0,1.4,30.0,504.0,764.36,563.9
2016,7,19,8,45,775.5,87.0,1.5,31.0,554.0,806.31,587.98
2016,7,19,9,0,797.0,89.0,1.6,32.0,604.0,839.39,605.91
2016,7,19,9,15,812.0,91.5,1.75,32.5,650.0,872.9,625.74
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,904.3,644.07
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,929.8,659.08
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,952.71,672.45
2016,7,19,10,15,860.5,98.5,2.45,34.5,814.0,968.85,681.12
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,982.0,688.01
2016,7,19,10,45,875.5,101.0,2.8,35.5,878.0,989.49,691.88
2016,7,19,11,0,882.0,102.0,3.0,36.0,907.0,993.79,693.83
2016,7,19,11,15,886.0,103.0,3.15,36.0,928.5,992.33,693.32
2016,7,19,11,30,890.0,104.0,3.3,36.0,950.0,987.59,690.88
2016,7,19,11,45,890.5,106.0,3.45,36.5,963.5,977.17,683.51
2016,7,19,12,0,891.0,108.0,3.6,37.0,977.0,963.57,674.24
2016,7,19,12,15,892.0,108.5,3.75,37.0,983.0,945.93,663.85
2016,7,19,12,30,893.0,109.0,3.9,37.0,989.0,925.38,651.6
2016,7,19,12,45,892.0,109.5,4.05,37.5,987.0,900.3,635.07
2016,7,19,13,0,891.0,110.0,4.2,38.0,985.0,872.72,616.92
2016,7,19,13,15,889.0,109.5,4.25,38.0,975.5,841.0,596.88
2016,7,19,13,30,887.0,109.0,4.3,38.0,966.0,807.03,575.29
2016,7,19,13,45,882.0,109.5,4.4,38.0,948.0,769.5,551.36
2016,7,19,14,0,877.0,110.0,4.5,38.0,930.0,730.17,526.01
2016,7,19,14,15,667.5,234.5,4.55,37.5,849.0,654.53,471.67
2016,7,19,14,30,458.0,359.0,4.6,37.0,768.0,595.07,427.39
2016,7,19,14,45,653.5,232.5,4.65,37.0,792.5,576.83,417.08
2016,7,19,15,0,849.0,106.0,4.7,37.0,817.0,548.83,397.66
2016,7,19,15,15,839.0,104.0,4.7,36.5,779.5,499.01,360.14
2016,7,19,15,30,829.0,102.0,4.7,36.0,742.0,449.01,321.41
2016,7,19,15,45,564.5,202.0,4.75,36.0,626.5,373.94,265.62
2016,7,19,16,0,300.0,302.0,4.8,36.0,511.0,338.73,241.44
2016,7,19,16,15,282.5,281.5,4.8,35.5,466.5,298.18,211.21
2016,7,19,16,30,265.0,261.0,4.8,35.0,422.0,259.68,182.48
2016,7,19,16,45,436.5,192.5,4.8,35.0,430.0,212.89,140.08
2016,7,19,17,0,608.0,124.0,4.8,35.0,438.0,152.49,88.14
2016,7,19,17,15,495.0,132.5,4.7,34.5,369.0,118.8,72.58
2016,7,19,17,30,382.0,141.0,4.6,34.0,300.0,95.06,72.62
2016,7,19,17,45,357.5,122.5,4.6,33.5,254.5,84.79,64.6
2016,7,19,18,0,333.0,104.0,4.6,33.0,209.0,73.84,55.82
2016,7,19,18,15,295.0,87.0,4.35,32.5,166.5,63.31,47.16
2016,7,19,18,30,257.0,70.0,4.1,32.0,124.0,52.16,37.74
2016,7,19,18,45,192.0,52.5,3.95,31.5,86.5,42.22,29.06
2016,7,19,19,0,127.0,35.0,3.8,31.0,49.0,28.67,16.89
2016,7,19,19,15,63.5,17.5,3.7,30.5,24.5,14.7,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,24.5,9.5,7.63,0.0
2016,7,20,6,0,58.0,16.0,1.7,25.0,19.0,50.67,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,54.0,146.76,103.25
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,231.26,178.1
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,308.99,243.04
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,401.23,316.86
2016,7,20,7,15,528.5,73.5,1.9,27.5,237.0,467.33,367.87
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,536.81,419.28
2016,7,20,7,45,629.5,84.5,1.9,28.5,343.0,598.26,462.1
2016,7,20,8,0,676.0,88.0,1.9,29.0,397.0,661.55,504.19
2016,7,20,8,15,703.5,92.0,1.95,29.5,449.5,707.77,533.41
2016,7,20,8,30,731.0,96.0,2.0,30.0,502.0,757.45,564.44
2016,7,20,8,45,753.5,99.0,2.05,31.0,552.0,800.84,589.39
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,842.98,613.01
2016,7,20,9,15,504.5,218.0,2.2,32.5,552.5,735.35,537.02
2016,7,20,9,30,233.0,334.0,2.3,33.0,503.0,584.47,425.89
2016,7,20,9,45,141.0,338.5,2.45,33.5,442.5,499.98,364.51
2016,7,20,10,0,49.0,343.0,2.6,34.0,382.0,398.77,289.72
2016,7,20,10,15,451.0,228.5,2.75,34.5,615.0,711.62,517.81
2016,7,20,10,30,853.0,114.0,2.9,35.0,848.0,980.74,691.97
2016,7,20,10,45,562.5,277.0,3.05,35.5,768.0,874.38,618.62
2016,7,20,11,0,272.0,440.0,3.2,36.0,688.0,734.69,518.06
2016,7,20,11,15,574.0,279.0,3.3,36.0,819.0,875.11,619.91
2016,7,20,11,30,876.0,118.0,3.4,36.0,950.0,987.53,692.47
2016,7,20,11,45,590.0,294.0,3.5,36.5,858.5,882.73,621.69
2016,7,20,12,0,304.0,470.0,3.6,37.0,767.0,759.62,532.37
2016,7,20,12,15,346.5,452.5,3.65,37.0,792.5,769.95,541.05
2016,7,20,12,30,389.0,435.0,3.7,37.0,818.0,777.73,547.24
2016,7,20,12,45,622.5,287.0,3.8,37.5,898.5,832.19,588.78
2016,7,20,13,0,856.0,139.0,3.9,38.0,979.0,868.06,613.02
2016,7,20,13,15,486.0,311.5,3.95,38.0,787.5,694.53,494.1
2016,7,20,13,30,116.0,484.0,4.0,38.0,596.0,533.26,376.4
2016,7,20,13,45,156.5,476.5,4.05,38.0,625.0,547.46,387.79
2016,7,20,14,0,197.0,469.0,4.1,38.0,654.0,558.4,396.07
2016,7,20,14,15,246.0,445.5,4.1,37.5,669.5,553.28,394.3
2016,7,20,14,30,295.0,422.0,4.1,37.0,685.0,548.23,392.22
2016,7,20,14,45,528.0,292.0,4.2,37.0,741.5,554.54,399.5
2016,7,20,15,0,761.0,162.0,4.3,37.0,798.0,543.95,392.8
2016,7,20,15,15,413.0,252.5,4.3,37.0,595.5,406.87,293.14
2016,7,20,15,30,65.0,343.0,4.3,37.0,393.0,322.21,232.28
2016,7,20,15,45,379.0,248.5,4.3,37.0,514.0,340.75,242.63
2016,7,20,16,0,693.0,154.0,4.3,37.0,635.0,344.24,236.97
2016,7,20,16,15,640.5,159.5,4.25,36.5,579.0,294.44,197.77
2016,7,20,16,30,588.0,165.0,4.2,36.0,523.0,250.26,163.45
2016,7,20,16,45,491.5,174.5,4.2,36.0,455.5,207.95,133.46
2016,7,20,17,0,395.0,184.0,4.2,36.0,388.0,174.27,112.68
2016,7,20,17,15,371.5,167.5,4.1,35.5,342.0,143.9,95.26
2016,7,20,17,30,348.0,151.0,4.0,35.0,296.0,109.67,84.11
2016,7,20,17,45,392.0,124.0,3.95,34.5,265.0,86.07,65.34
2016,7,20,18,0,436.0,97.0,3.9,34.0,234.0,69.01,51.59
2016,7,20,18,15,369.0,85.0,3.6,33.5,185.0,62.02,45.88
2016,7,20,18,30,302.0,73.0,3.3,33.0,136.0,54.65,39.6
2016,7,20,18,45,217.0,56.0,3.0,32.5,94.0,42.85,29.41
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,31.68,19.07
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,16.26,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,7.5,2.25,24.5,9.5,7.15,0.0
2016,7,21,6,0,96.0,15.0,2.5,25.0,19.0,55.51,0.0
2016,7,21,6,15,219.5,29.0,2.6,25.5,56.0,166.14,116.65
2016,7,21,6,30,343.0,43.0,2.7,26.0,93.0,259.75,200.63
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.5,337.84,266.53
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,423.5,336.04
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,489.31,386.49
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,558.41,436.78
2016,7,21,7,45,670.5,76.0,2.6,30.0,350.0,617.72,476.3
2016,7,21,8,0,711.0,80.0,2.5,31.0,404.0,675.35,512.94
2016,7,21,8,15,737.0,84.0,2.3,31.5,457.0,725.32,543.34
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,774.79,572.23
2016,7,21,8,45,783.0,90.5,1.9,33.0,560.0,816.32,593.53
2016,7,21,9,0,803.0,93.0,1.7,34.0,610.0,856.4,612.96
2016,7,21,9,15,818.0,96.0,1.7,34.5,656.5,882.91,626.41
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,914.96,643.36
2016,7,21,9,45,843.5,101.0,1.75,35.5,744.0,939.13,655.77
2016,7,21,10,0,854.0,103.0,1.8,36.0,785.0,960.61,666.58
2016,7,21,10,15,862.5,105.0,1.95,36.0,820.5,977.25,677.03
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,990.85,685.73
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,998.3,689.33
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,1002.5,691.04
2016,7,21,11,15,886.0,112.0,2.45,37.0,936.0,1000.88,689.78
2016,7,21,11,30,890.0,113.0,2.5,37.0,958.0,995.97,686.69
2016,7,21,11,45,891.0,114.5,2.65,37.5,971.5,985.35,679.68
2016,7,21,12,0,892.0,116.0,2.8,38.0,985.0,971.56,670.77
2016,7,21,12,15,893.5,116.5,2.9,38.0,991.0,954.19,660.69
2016,7,21,12,30,895.0,117.0,3.0,38.0,997.0,933.9,648.8
2016,7,21,12,45,894.0,117.0,3.1,38.5,995.5,908.14,632.12
2016,7,21,13,0,893.0,117.0,3.2,39.0,994.0,879.88,613.88
2016,7,21,13,15,891.0,116.5,3.25,39.0,984.0,847.95,594.23
2016,7,21,13,30,889.0,116.0,3.3,39.0,974.0,813.76,573.02
2016,7,21,13,45,888.5,113.0,3.4,39.0,957.0,776.37,549.8
