Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,0,888.0,110.0,3.5,39.0,940.0,736.86,524.94
2016,7,21,14,15,882.5,109.0,3.55,39.0,915.0,693.7,496.16
2016,7,21,14,30,877.0,108.0,3.6,39.0,890.0,649.11,464.93
2016,7,21,14,45,870.5,106.0,3.65,39.0,858.0,601.84,431.1
2016,7,21,15,0,864.0,104.0,3.7,39.0,826.0,553.64,395.7
2016,7,21,15,15,854.5,102.0,3.7,38.5,788.0,503.23,358.41
2016,7,21,15,30,845.0,100.0,3.7,38.0,750.0,452.57,319.75
2016,7,21,15,45,832.5,97.5,3.7,38.0,706.5,400.34,278.21
2016,7,21,16,0,820.0,95.0,3.7,38.0,663.0,348.61,236.13
2016,7,21,16,15,803.5,92.0,3.65,37.5,615.0,296.08,193.42
2016,7,21,16,30,787.0,89.0,3.6,37.0,567.0,238.01,146.65
2016,7,21,16,45,765.0,86.0,3.6,37.0,515.5,187.31,106.57
2016,7,21,17,0,743.0,83.0,3.6,37.0,464.0,139.03,71.97
2016,7,21,17,15,713.5,78.5,3.5,36.5,411.0,91.77,45.52
2016,7,21,17,30,684.0,74.0,3.4,36.0,358.0,51.11,36.29
2016,7,21,17,45,642.5,69.0,3.35,35.5,304.5,44.86,31.38
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,43.38,30.29
2016,7,21,18,15,540.5,57.0,2.9,34.0,200.0,40.14,27.72
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,36.73,24.82
2016,7,21,18,45,385.0,40.0,2.15,32.5,104.0,30.41,19.25
2016,7,21,19,0,290.0,30.0,1.8,32.0,59.0,23.73,12.81
2016,7,21,19,15,145.0,15.0,1.8,31.5,29.5,11.76,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,19.0,63.01,0.0
2016,7,22,6,15,242.5,27.0,2.35,25.5,55.5,176.81,123.14
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,269.8,207.95
2016,7,22,6,45,453.5,48.0,2.3,27.0,141.0,345.26,271.12
2016,7,22,7,0,538.0,56.0,2.3,28.0,190.0,427.93,337.05
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.5,492.96,386.15
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,561.22,434.61
2016,7,22,7,45,680.5,71.5,1.9,31.0,349.0,615.82,469.92
2016,7,22,8,0,719.0,75.0,1.8,32.0,403.0,675.02,506.86
2016,7,22,8,15,744.5,79.0,1.85,32.5,455.5,724.85,537.98
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,774.17,568.07
2016,7,22,8,45,791.0,85.0,2.0,33.5,558.5,816.2,593.14
2016,7,22,9,0,812.0,87.0,2.1,34.0,609.0,849.37,612.15
2016,7,22,9,15,826.5,89.5,2.2,34.5,655.0,882.84,631.27
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,914.13,648.84
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,938.97,662.26
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,961.12,674.03
2016,7,22,10,15,872.5,96.5,2.55,36.5,819.5,977.45,681.77
2016,7,22,10,30,881.0,98.0,2.6,37.0,855.0,990.72,687.73
2016,7,22,10,45,887.0,99.0,2.65,37.5,884.0,997.79,689.99
2016,7,22,11,0,893.0,100.0,2.7,38.0,913.0,1001.61,690.41
2016,7,22,11,15,897.5,101.0,2.75,38.0,935.0,1000.62,689.49
2016,7,22,11,30,902.0,102.0,2.8,38.0,957.0,996.3,686.69
2016,7,22,11,45,899.0,106.5,2.85,38.5,970.0,984.84,678.2
2016,7,22,12,0,896.0,111.0,2.9,39.0,983.0,970.14,667.9
2016,7,22,12,15,897.0,111.5,2.95,39.0,989.0,952.31,657.16
2016,7,22,12,30,898.0,112.0,3.0,39.0,995.0,931.54,644.65
2016,7,22,12,45,897.5,112.0,3.05,39.5,993.5,906.2,627.97
2016,7,22,13,0,897.0,112.0,3.1,40.0,992.0,878.31,609.74
2016,7,22,13,15,895.0,111.5,3.15,40.0,982.0,846.26,590.14
2016,7,22,13,30,893.0,111.0,3.2,40.0,972.0,811.94,568.98
2016,7,22,13,45,889.5,110.5,3.25,40.0,954.5,774.31,545.51
2016,7,22,14,0,886.0,110.0,3.3,40.0,937.0,734.74,520.58
2016,7,22,14,15,881.0,108.5,3.3,40.0,912.0,691.53,491.76
2016,7,22,14,30,876.0,107.0,3.3,40.0,887.0,646.85,460.56
2016,7,22,14,45,861.0,110.0,3.35,40.0,853.5,598.83,426.36
2016,7,22,15,0,846.0,113.0,3.4,40.0,820.0,550.59,391.13
2016,7,22,15,15,836.0,111.0,3.4,39.5,782.0,500.72,354.53
2016,7,22,15,30,826.0,109.0,3.4,39.0,744.0,450.67,316.63
2016,7,22,15,45,813.0,106.5,3.4,39.0,700.5,399.12,275.94
2016,7,22,16,0,800.0,104.0,3.4,39.0,657.0,341.96,230.42
2016,7,22,16,15,782.5,101.0,3.4,38.5,609.5,289.81,188.37
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,239.22,147.49
2016,7,22,16,45,741.5,94.5,3.4,38.0,510.5,189.03,108.24
2016,7,22,17,0,718.0,91.0,3.4,38.0,459.0,141.47,74.56
2016,7,22,17,15,687.0,86.0,3.3,37.5,406.0,89.82,44.94
2016,7,22,17,30,656.0,81.0,3.2,37.0,353.0,51.13,36.14
2016,7,22,17,45,611.5,75.5,3.15,36.5,299.5,49.66,35.17
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,48.08,34.01
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,44.27,30.98
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,40.23,27.57
2016,7,22,18,45,345.0,43.0,2.05,33.5,100.5,33.17,21.38
2016,7,22,19,0,248.0,32.0,1.7,33.0,56.0,24.94,13.57
2016,7,22,19,15,124.0,16.0,1.75,32.5,28.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,25.0,16.0,46.22,0.0
2016,7,23,6,15,189.0,29.0,2.6,25.5,51.5,151.9,104.14
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,236.23,181.87
2016,7,23,6,45,387.0,54.5,2.65,27.0,134.5,314.31,247.15
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,398.1,314.44
2016,7,23,7,15,527.0,73.0,2.55,28.5,233.5,464.37,365.82
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,534.0,417.32
2016,7,23,7,45,626.0,85.0,2.3,30.0,339.5,594.86,458.83
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,657.46,499.12
2016,7,23,8,15,698.5,93.5,2.2,31.5,446.0,707.65,530.8
2016,7,23,8,30,726.0,98.0,2.2,32.0,498.0,754.13,559.21
2016,7,23,8,45,751.5,100.0,2.2,33.0,549.0,798.9,584.66
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,842.58,608.75
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,877.18,628.16
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,909.67,646.1
2016,7,23,9,45,824.5,108.0,2.35,35.5,735.0,927.75,654.82
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,951.6,667.32
2016,7,23,10,15,848.5,110.0,2.45,36.0,812.5,968.04,676.55
2016,7,23,10,30,857.0,112.0,2.5,36.0,848.0,981.48,684.09
2016,7,23,10,45,866.0,112.0,2.65,36.5,878.0,990.21,688.3
2016,7,23,11,0,875.0,112.0,2.8,37.0,908.0,995.78,690.67
2016,7,23,11,15,880.0,113.0,2.9,37.5,930.0,995.16,688.9
2016,7,23,11,30,885.0,114.0,3.0,38.0,952.0,991.25,685.27
2016,7,23,11,45,888.0,114.5,3.1,38.5,966.0,981.62,678.21
2016,7,23,12,0,891.0,115.0,3.2,39.0,980.0,968.79,669.3
2016,7,23,12,15,892.0,115.0,3.25,39.0,986.5,950.49,658.15
2016,7,23,12,30,893.0,115.0,3.3,39.0,993.0,929.29,645.25
2016,7,23,12,45,893.0,114.5,3.4,39.0,991.5,903.99,630.08
2016,7,23,13,0,893.0,114.0,3.5,39.0,990.0,876.13,613.23
2016,7,23,13,15,891.0,113.5,3.55,39.0,980.0,844.15,593.39
2016,7,23,13,30,889.0,113.0,3.6,39.0,970.0,809.9,571.99
2016,7,23,13,45,885.0,112.5,3.65,39.5,952.5,771.97,546.88
2016,7,23,14,0,881.0,112.0,3.7,40.0,935.0,732.16,520.44
2016,7,23,14,15,875.5,111.0,3.7,40.0,909.5,689.18,491.47
2016,7,23,14,30,870.0,110.0,3.7,40.0,884.0,644.79,460.26
2016,7,23,14,45,855.0,113.0,3.7,40.0,850.5,596.97,425.88
2016,7,23,15,0,840.0,116.0,3.7,40.0,817.0,548.94,390.54
2016,7,23,15,15,829.5,113.5,3.7,39.5,778.5,498.65,353.54
2016,7,23,15,30,819.0,111.0,3.7,39.0,740.0,448.25,315.3
2016,7,23,15,45,805.0,108.5,3.75,39.0,696.5,390.89,270.52
2016,7,23,16,0,791.0,106.0,3.8,39.0,653.0,339.54,229.04
2016,7,23,16,15,773.5,103.0,3.8,38.5,605.0,287.82,187.24
2016,7,23,16,30,756.0,100.0,3.8,38.0,557.0,237.69,146.7
2016,7,23,16,45,732.5,96.0,3.8,38.0,506.0,187.57,107.54
2016,7,23,17,0,709.0,92.0,3.8,38.0,455.0,140.08,74.03
2016,7,23,17,15,677.5,87.5,3.75,37.5,402.0,89.15,45.14
2016,7,23,17,30,646.0,83.0,3.7,37.0,349.0,52.62,37.36
2016,7,23,17,45,601.5,77.0,3.65,36.5,296.0,50.85,36.14
2016,7,23,18,0,557.0,71.0,3.6,36.0,243.0,48.94,34.71
2016,7,23,18,15,494.0,62.5,3.3,35.0,192.5,44.75,31.37
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,40.31,27.62
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,32.8,21.05
2016,7,23,19,0,237.0,31.0,2.5,33.0,54.0,24.15,12.86
2016,7,23,19,15,118.5,15.5,2.6,32.5,27.0,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,36.66,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,142.33,96.09
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,226.59,174.16
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,301.5,237.59
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,389.4,308.94
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,456.33,361.43
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,526.76,414.35
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,589.4,458.09
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,654.0,500.64
2016,7,24,8,15,692.0,95.5,2.55,30.5,443.5,704.36,532.63
2016,7,24,8,30,720.0,100.0,2.5,31.0,496.0,750.87,561.17
2016,7,24,8,45,747.0,101.5,2.45,32.0,547.0,796.23,587.05
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,840.58,611.53
2016,7,24,9,15,789.5,105.5,2.35,33.5,644.0,874.06,629.6
2016,7,24,9,30,805.0,108.0,2.3,34.0,690.0,905.43,646.12
2016,7,24,9,45,819.5,109.5,2.3,34.5,732.0,924.16,654.88
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,948.6,667.36
2016,7,24,10,15,842.5,112.5,2.3,35.5,809.5,964.39,674.35
2016,7,24,10,30,851.0,114.0,2.3,36.0,845.0,977.23,679.63
2016,7,24,10,45,858.0,115.0,2.35,36.5,874.0,984.96,682.37
2016,7,24,11,0,865.0,116.0,2.4,37.0,903.0,989.53,683.32
2016,7,24,11,15,869.5,117.0,2.45,37.0,924.5,988.39,682.34
2016,7,24,11,30,874.0,118.0,2.5,37.0,946.0,984.0,679.54
2016,7,24,11,45,873.0,121.5,2.6,37.5,959.0,973.47,672.12
2016,7,24,12,0,872.0,125.0,2.7,38.0,972.0,959.78,662.87
2016,7,24,12,15,873.0,125.5,2.7,38.0,978.0,942.12,651.84
2016,7,24,12,30,874.0,126.0,2.7,38.0,984.0,921.61,639.12
2016,7,24,12,45,871.5,127.0,2.75,38.5,981.5,895.74,622.15
2016,7,24,13,0,869.0,128.0,2.8,39.0,979.0,867.5,603.73
2016,7,24,13,15,866.5,127.5,2.8,39.0,969.0,835.66,583.97
2016,7,24,13,30,864.0,127.0,2.8,39.0,959.0,801.67,562.76
2016,7,24,13,45,859.0,127.0,2.85,39.0,941.5,764.18,539.41
2016,7,24,14,0,854.0,127.0,2.9,39.0,924.0,724.94,514.72
2016,7,24,14,15,848.5,125.5,2.9,39.0,898.5,682.51,485.79
2016,7,24,14,30,843.0,124.0,2.9,39.0,873.0,638.73,455.22
2016,7,24,14,45,823.5,129.0,2.9,39.0,838.5,591.0,421.09
2016,7,24,15,0,804.0,134.0,2.9,39.0,804.0,539.97,383.99
2016,7,24,15,15,792.5,131.5,2.9,38.5,766.0,490.14,347.56
2016,7,24,15,30,781.0,129.0,2.9,38.0,728.0,440.46,310.07
2016,7,24,15,45,763.5,127.0,2.9,38.0,684.0,389.28,269.89
2016,7,24,16,0,746.0,125.0,2.9,38.0,640.0,339.32,229.8
2016,7,24,16,15,727.0,121.0,2.9,37.5,592.5,288.74,189.3
2016,7,24,16,30,708.0,117.0,2.9,37.0,545.0,234.52,146.2
2016,7,24,16,45,677.0,114.5,2.95,37.0,493.0,186.55,109.22
2016,7,24,17,0,646.0,112.0,3.0,37.0,441.0,142.05,78.33
2016,7,24,17,15,612.0,105.5,3.0,36.5,389.0,98.01,54.33
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,64.46,47.17
2016,7,24,17,45,526.0,92.0,3.0,36.0,284.0,62.54,45.77
2016,7,24,18,0,474.0,85.0,3.0,36.0,231.0,60.48,44.16
2016,7,24,18,15,409.0,74.5,2.85,35.5,182.0,54.39,39.2
2016,7,24,18,30,344.0,64.0,2.7,35.0,133.0,47.92,33.69
2016,7,24,18,45,249.5,49.0,2.55,34.5,91.0,37.48,24.7
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,26.56,14.49
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.46,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.72,0.0
2016,7,25,6,15,19.5,28.0,2.05,27.0,30.5,42.2,24.13
2016,7,25,6,30,39.0,50.0,2.0,27.0,55.0,79.96,57.93
2016,7,25,6,45,70.0,75.0,2.0,27.0,90.0,137.18,105.29
2016,7,25,7,0,101.0,100.0,2.0,27.0,125.0,187.64,146.9
2016,7,25,7,15,151.0,117.0,2.0,27.0,164.5,241.48,190.78
2016,7,25,7,30,201.0,134.0,2.0,27.0,204.0,311.57,246.04
2016,7,25,7,45,299.5,144.0,2.0,27.5,268.5,401.87,315.65
2016,7,25,8,0,398.0,154.0,2.0,28.0,333.0,513.69,398.16
2016,7,25,8,15,432.5,173.0,1.9,28.0,390.5,576.34,441.51
2016,7,25,8,30,467.0,192.0,1.8,28.0,448.0,639.72,484.34
2016,7,25,8,45,504.5,196.5,1.75,28.5,497.5,689.59,516.39
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,739.79,547.89
2016,7,25,9,15,563.0,208.5,1.6,29.5,592.0,777.95,569.78
2016,7,25,9,30,584.0,216.0,1.5,30.0,637.0,819.99,593.54
2016,7,25,9,45,623.5,208.0,1.4,30.5,682.0,857.04,614.06
2016,7,25,10,0,663.0,200.0,1.3,31.0,727.0,892.47,632.31
2016,7,25,10,15,675.5,204.0,1.35,31.5,762.0,912.3,642.51
2016,7,25,10,30,688.0,208.0,1.4,32.0,797.0,929.58,651.32
2016,7,25,10,45,717.0,197.5,1.45,33.0,830.5,945.18,657.83
2016,7,25,11,0,746.0,187.0,1.5,34.0,864.0,952.52,659.31
2016,7,25,11,15,752.0,189.0,1.65,34.5,886.0,953.17,659.51
2016,7,25,11,30,758.0,191.0,1.8,35.0,908.0,950.81,657.92
2016,7,25,11,45,784.5,176.5,1.95,35.5,928.0,949.11,656.77
2016,7,25,12,0,811.0,162.0,2.1,36.0,948.0,944.06,653.53
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.0,926.76,642.28
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,906.69,629.43
2016,7,25,12,45,818.5,159.0,2.45,37.5,961.5,882.46,614.36
2016,7,25,13,0,823.0,155.0,2.6,38.0,961.0,851.2,594.74
2016,7,25,13,15,821.0,154.5,2.7,38.0,951.5,820.89,576.51
2016,7,25,13,30,819.0,154.0,2.8,38.0,942.0,790.98,558.34
2016,7,25,13,45,817.5,151.0,2.9,38.5,925.5,752.55,533.31
2016,7,25,14,0,816.0,148.0,3.0,39.0,909.0,714.7,507.86
2016,7,25,14,15,492.5,295.0,3.1,38.5,751.0,587.44,418.0
2016,7,25,14,30,169.0,442.0,3.2,38.0,593.0,489.52,346.85
2016,7,25,14,45,232.5,414.5,3.35,38.0,613.0,491.13,349.28
2016,7,25,15,0,296.0,387.0,3.5,38.0,633.0,480.21,342.06
2016,7,25,15,15,509.5,272.0,3.6,37.5,672.0,466.22,333.05
2016,7,25,15,30,723.0,157.0,3.7,37.0,711.0,433.26,307.69
2016,7,25,15,45,406.5,233.5,3.8,37.0,542.0,336.56,238.44
2016,7,25,16,0,90.0,310.0,3.9,37.0,373.0,289.23,208.14
2016,7,25,16,15,45.0,233.0,4.0,36.5,264.5,210.95,152.53
2016,7,25,16,30,0.0,156.0,4.1,36.0,156.0,141.46,102.74
2016,7,25,16,45,9.5,168.5,4.2,35.5,173.5,152.07,111.08
2016,7,25,17,0,19.0,181.0,4.3,35.0,191.0,160.26,117.6
2016,7,25,17,15,9.5,96.0,4.25,34.5,101.0,88.8,63.71
2016,7,25,17,30,0.0,11.0,4.2,34.0,11.0,10.2,2.81
2016,7,25,17,45,0.0,9.0,4.2,33.5,9.0,8.34,1.31
2016,7,25,18,0,0.0,7.0,4.2,33.0,7.0,6.48,0.0
2016,7,25,18,15,0.0,5.5,4.05,32.0,5.5,5.09,0.0
2016,7,25,18,30,0.0,4.0,3.9,31.0,4.0,3.7,0.0
2016,7,25,18,45,0.0,2.5,3.8,30.5,2.5,2.31,0.0
2016,7,25,19,0,0.0,1.0,3.7,30.0,1.0,0.92,0.0
2016,7,25,19,15,0.0,0.5,3.6,29.5,0.5,0.48,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,10.48,0.0
2016,7,26,6,15,61.0,29.5,2.25,25.0,38.0,72.26,44.9
2016,7,26,6,30,113.0,52.0,2.3,25.0,68.0,139.6,105.76
2016,7,26,6,45,174.5,74.5,2.4,25.5,111.0,205.89,161.52
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,277.11,220.01
2016,7,26,7,15,126.5,109.5,2.5,26.0,141.0,215.04,170.33
2016,7,26,7,30,17.0,122.0,2.5,26.0,128.0,134.69,103.97
2016,7,26,7,45,15.0,138.5,2.55,26.5,144.5,149.29,115.18
2016,7,26,8,0,13.0,155.0,2.6,27.0,161.0,163.79,125.89
2016,7,26,8,15,84.5,196.5,2.6,27.0,242.5,278.54,216.73
2016,7,26,8,30,156.0,238.0,2.6,27.0,324.0,400.94,309.84
2016,7,26,8,45,157.0,263.5,2.65,27.5,357.0,432.36,330.82
2016,7,26,9,0,158.0,289.0,2.7,28.0,390.0,462.98,351.27
2016,7,26,9,15,219.5,305.5,2.7,28.0,457.5,538.75,406.41
2016,7,26,9,30,281.0,322.0,2.7,28.0,525.0,630.67,471.1
2016,7,26,9,45,211.0,351.5,2.75,28.5,509.0,582.29,432.74
2016,7,26,10,0,141.0,381.0,2.8,29.0,493.0,544.86,402.61
2016,7,26,10,15,408.0,297.5,2.8,29.0,642.0,742.41,547.06
2016,7,26,10,30,675.0,214.0,2.8,29.0,791.0,922.67,670.51
2016,7,26,10,45,460.5,329.5,2.8,29.5,729.5,823.29,595.98
2016,7,26,11,0,246.0,445.0,2.8,30.0,668.0,713.46,514.43
2016,7,26,11,15,208.0,461.5,2.8,30.0,653.5,675.57,487.96
2016,7,26,11,30,170.0,478.0,2.8,30.0,639.0,648.06,467.79
2016,7,26,11,45,462.0,338.5,2.8,30.5,784.0,800.55,578.3
2016,7,26,12,0,754.0,199.0,2.8,31.0,929.0,925.08,662.36
2016,7,26,12,15,755.5,199.5,2.8,31.0,935.5,908.27,650.26
2016,7,26,12,30,757.0,200.0,2.8,31.0,942.0,888.89,637.73
2016,7,26,12,45,759.0,198.0,2.8,31.0,941.0,865.25,622.5
2016,7,26,13,0,761.0,196.0,2.8,31.0,940.0,839.39,605.85
2016,7,26,13,15,518.0,334.5,2.8,31.0,838.5,739.49,534.42
2016,7,26,13,30,275.0,473.0,2.8,31.0,737.0,646.47,465.52
2016,7,26,13,45,515.0,329.0,2.85,31.0,813.0,683.59,497.55
2016,7,26,14,0,755.0,185.0,2.9,31.0,889.0,702.8,515.42
2016,7,26,14,15,536.5,299.0,2.9,30.5,792.5,619.73,454.05
2016,7,26,14,30,318.0,413.0,2.9,30.0,696.0,553.15,404.36
2016,7,26,14,45,216.0,407.0,2.9,30.0,596.0,475.21,348.38
2016,7,26,15,0,114.0,401.0,2.9,30.0,496.0,401.02,294.78
2016,7,26,15,15,121.0,382.0,2.85,30.0,478.5,378.92,279.04
2016,7,26,15,30,128.0,363.0,2.8,30.0,461.0,356.23,262.41
2016,7,26,15,45,369.0,278.5,2.8,30.0,537.0,363.51,264.65
2016,7,26,16,0,610.0,194.0,2.8,30.0,613.0,343.77,243.08
2016,7,26,16,15,614.5,171.0,2.75,29.5,566.5,290.77,199.91
2016,7,26,16,30,619.0,148.0,2.7,29.0,520.0,237.36,156.16
2016,7,26,16,45,316.0,161.0,2.7,29.0,350.0,165.32,111.29
2016,7,26,17,0,13.0,174.0,2.7,29.0,180.0,154.14,115.79
2016,7,26,17,15,9.0,154.5,2.6,28.5,158.5,135.68,102.3
2016,7,26,17,30,5.0,135.0,2.5,28.0,137.0,118.11,93.56
2016,7,26,17,45,224.0,112.0,2.4,28.0,180.5,84.07,65.46
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,63.52,48.31
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,56.33,42.26
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.76,35.63
2016,7,26,18,45,226.0,48.5,1.7,26.5,86.0,37.16,25.34
2016,7,26,19,0,141.0,32.0,1.5,26.0,45.0,25.0,13.61
2016,7,26,19,15,70.5,16.0,1.5,26.0,22.5,15.25,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,6.56,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,65.81,39.73
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,121.58,91.54
2016,7,27,6,45,82.0,75.5,1.2,24.5,90.5,145.49,112.73
2016,7,27,7,0,76.0,97.0,1.4,25.0,115.0,158.76,124.38
2016,7,27,7,15,114.5,116.0,1.45,25.5,151.5,216.13,170.89
2016,7,27,7,30,153.0,135.0,1.5,26.0,188.0,267.3,211.3
2016,7,27,7,45,163.0,160.0,1.55,26.5,225.0,307.81,241.68
2016,7,27,8,0,173.0,185.0,1.6,27.0,262.0,348.28,271.22
2016,7,27,8,15,106.0,199.0,1.6,27.5,248.5,312.07,240.55
2016,7,27,8,30,39.0,213.0,1.6,28.0,235.0,258.05,196.58
2016,7,27,8,45,80.0,250.0,1.65,28.5,299.5,334.81,254.35
2016,7,27,9,0,121.0,287.0,1.7,29.0,364.0,427.07,320.97
2016,7,27,9,15,122.5,311.0,1.75,29.0,394.0,454.76,339.34
2016,7,27,9,30,124.0,335.0,1.8,29.0,424.0,481.74,357.43
2016,7,27,9,45,159.0,357.5,1.85,29.5,479.0,538.68,396.66
2016,7,27,10,0,194.0,380.0,1.9,30.0,534.0,595.69,434.93
2016,7,27,10,15,269.0,382.5,2.0,30.0,607.0,683.57,495.68
2016,7,27,10,30,344.0,385.0,2.1,30.0,680.0,757.76,546.07
2016,7,27,10,45,286.5,416.0,2.25,30.5,667.5,729.18,523.67
2016,7,27,11,0,229.0,447.0,2.4,31.0,655.0,687.36,493.34
2016,7,27,11,15,237.5,457.5,2.5,31.0,678.0,700.57,502.49
2016,7,27,11,30,246.0,468.0,2.6,31.0,701.0,721.39,516.2
2016,7,27,11,45,282.5,467.0,2.75,31.0,738.5,746.25,533.88
2016,7,27,12,0,319.0,466.0,2.9,31.0,776.0,768.89,550.01
2016,7,27,12,15,479.5,376.0,2.95,31.0,844.5,823.99,591.24
2016,7,27,12,30,640.0,286.0,3.0,31.0,913.0,866.69,623.58
2016,7,27,12,45,643.5,282.5,3.15,31.0,912.5,844.02,609.1
2016,7,27,13,0,647.0,279.0,3.3,31.0,912.0,819.42,593.61
2016,7,27,13,15,644.0,278.0,3.35,31.0,902.5,789.87,573.94
2016,7,27,13,30,641.0,277.0,3.4,31.0,893.0,758.97,553.14
2016,7,27,13,45,639.5,272.0,3.45,31.0,876.5,724.49,529.71
2016,7,27,14,0,638.0,267.0,3.5,31.0,860.0,688.85,505.1
2016,7,27,14,15,629.5,264.0,3.5,31.0,836.0,649.14,476.96
2016,7,27,14,30,621.0,261.0,3.5,31.0,812.0,609.07,448.07
2016,7,27,14,45,637.0,240.0,3.5,31.0,786.5,567.86,418.2
2016,7,27,15,0,653.0,219.0,3.5,31.0,761.0,524.43,385.87
2016,7,27,15,15,638.5,214.5,3.45,31.0,723.5,477.81,350.06
2016,7,27,15,30,624.0,210.0,3.4,31.0,686.0,432.01,314.1
2016,7,27,15,45,606.5,204.0,3.35,31.0,644.0,384.87,276.52
2016,7,27,16,0,589.0,198.0,3.3,31.0,602.0,339.28,239.52
2016,7,27,16,15,565.0,191.0,3.15,30.5,555.5,293.73,202.87
2016,7,27,16,30,541.0,184.0,3.0,30.0,509.0,249.25,167.35
2016,7,27,16,45,514.0,174.0,2.85,30.0,460.0,204.65,132.88
2016,7,27,17,0,487.0,164.0,2.7,30.0,411.0,163.13,103.69
2016,7,27,17,15,447.5,153.5,2.3,29.5,360.0,123.85,81.85
2016,7,27,17,30,408.0,143.0,1.9,29.0,309.0,97.35,75.98
2016,7,27,17,45,362.5,128.5,1.55,29.0,259.5,89.91,70.03
2016,7,27,18,0,317.0,114.0,1.2,29.0,210.0,86.25,67.04
2016,7,27,18,15,251.0,97.0,1.1,28.5,163.0,74.51,57.25
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,62.29,46.73
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,45.31,31.91
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,28.75,16.18
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,10.0,14.47,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.5,96.43,59.06
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,170.49,130.01
2016,7,28,6,45,273.5,62.5,2.7,25.5,118.0,255.79,201.57
2016,7,28,7,0,363.0,77.0,2.9,26.0,163.0,339.51,270.46
2016,7,28,7,15,423.0,87.5,2.95,26.0,213.5,406.26,324.48
2016,7,28,7,30,483.0,98.0,3.0,26.0,264.0,477.54,380.19
2016,7,28,7,45,375.0,136.0,3.15,26.5,279.0,461.25,364.54
2016,7,28,8,0,267.0,174.0,3.3,27.0,294.0,421.09,330.63
2016,7,28,8,15,259.0,201.0,3.25,27.5,329.5,453.23,352.71
2016,7,28,8,30,251.0,228.0,3.2,28.0,365.0,483.56,372.6
2016,7,28,8,45,310.5,240.0,3.2,28.5,426.0,553.86,423.15
2016,7,28,9,0,370.0,252.0,3.2,29.0,487.0,626.51,473.84
2016,7,28,9,15,234.5,290.5,3.1,29.0,444.0,549.78,413.39
2016,7,28,9,30,99.0,329.0,3.0,29.0,401.0,437.01,327.19
2016,7,28,9,45,444.5,229.5,2.9,29.5,578.5,700.99,523.29
2016,7,28,10,0,790.0,130.0,2.8,30.0,756.0,933.32,677.6
2016,7,28,10,15,800.0,132.5,2.75,30.5,791.5,950.96,683.95
2016,7,28,10,30,810.0,135.0,2.7,31.0,827.0,965.71,690.31
2016,7,28,10,45,819.5,135.5,2.7,31.5,856.5,966.08,688.02
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,972.3,689.71
2016,7,28,11,15,834.0,137.5,2.75,32.0,908.0,971.94,689.12
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,968.41,686.7
2016,7,28,11,45,844.5,138.0,2.85,32.0,945.0,959.78,681.19
2016,7,28,12,0,850.0,137.0,2.9,32.0,960.0,948.07,673.84
2016,7,28,12,15,610.0,289.5,2.95,32.0,882.0,862.03,616.6
2016,7,28,12,30,370.0,442.0,3.0,32.0,804.0,765.05,546.03
2016,7,28,12,45,611.0,289.5,3.1,32.5,886.5,821.11,590.26
2016,7,28,13,0,852.0,137.0,3.2,33.0,969.0,858.25,616.02
2016,7,28,13,15,850.0,136.5,3.25,33.0,959.5,827.07,595.76
2016,7,28,13,30,848.0,136.0,3.3,33.0,950.0,793.75,574.45
2016,7,28,13,45,478.5,298.0,3.4,33.0,756.0,628.1,457.12
2016,7,28,14,0,109.0,460.0,3.5,33.0,562.0,490.13,353.78
2016,7,28,14,15,147.5,450.0,3.55,32.5,583.0,493.75,358.53
2016,7,28,14,30,186.0,440.0,3.6,32.0,604.0,497.61,362.57
2016,7,28,14,45,237.5,413.0,3.7,32.0,615.0,491.64,358.96
2016,7,28,15,0,289.0,386.0,3.8,32.0,626.0,474.25,346.77
2016,7,28,15,15,150.0,308.0,3.8,31.5,432.5,334.29,246.11
2016,7,28,15,30,11.0,230.0,3.8,31.0,239.0,213.07,157.51
2016,7,28,15,45,136.5,267.5,3.85,31.0,362.0,275.08,202.77
2016,7,28,16,0,262.0,305.0,3.9,31.0,485.0,323.99,235.57
2016,7,28,16,15,264.0,280.0,3.85,30.5,449.5,287.29,207.11
2016,7,28,16,30,266.0,255.0,3.8,30.0,414.0,250.64,178.72
2016,7,28,16,45,220.0,235.0,3.8,30.0,358.0,218.14,155.52
2016,7,28,17,0,174.0,215.0,3.8,30.0,302.0,182.91,131.43
2016,7,28,17,15,168.5,189.0,3.65,29.5,266.0,150.81,110.08
2016,7,28,17,30,163.0,163.0,3.5,29.0,230.0,124.19,98.29
2016,7,28,17,45,149.5,139.5,3.35,28.5,193.5,108.22,85.52
2016,7,28,18,0,136.0,116.0,3.2,28.0,157.0,91.67,71.96
2016,7,28,18,15,114.0,93.5,3.0,27.5,123.0,75.21,58.13
2016,7,28,18,30,92.0,71.0,2.8,27.0,89.0,58.24,43.54
2016,7,28,18,45,57.0,50.0,2.6,27.0,60.0,41.83,29.06
2016,7,28,19,0,22.0,29.0,2.4,27.0,31.0,25.85,13.71
2016,7,28,19,15,11.0,14.5,2.4,26.5,15.5,13.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,14.88,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,98.58,59.09
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,186.71,142.84
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,259.49,204.94
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,340.34,271.63
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,407.67,326.11
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,479.57,382.24
2016,7,29,7,45,534.0,103.5,2.6,25.5,316.0,545.61,431.2
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,608.41,476.32
2016,7,29,8,15,495.5,152.5,2.7,26.0,393.0,602.7,468.51
2016,7,29,8,30,413.0,194.0,2.7,26.0,418.0,594.96,459.22
2016,7,29,8,45,222.0,219.0,2.75,26.5,340.5,451.11,347.82
2016,7,29,9,0,31.0,244.0,2.8,27.0,263.0,281.89,214.38
2016,7,29,9,15,133.0,286.5,2.75,27.5,380.5,436.39,331.82
2016,7,29,9,30,235.0,329.0,2.7,28.0,498.0,580.34,435.27
2016,7,29,9,45,221.5,353.0,2.7,28.5,520.0,593.97,441.41
2016,7,29,10,0,208.0,377.0,2.7,29.0,542.0,605.99,447.17
2016,7,29,10,15,123.5,367.5,2.65,29.0,467.0,509.91,376.47
2016,7,29,10,30,39.0,358.0,2.6,29.0,392.0,399.85,294.99
2016,7,29,10,45,34.0,356.5,2.55,29.5,387.0,390.57,287.51
2016,7,29,11,0,29.0,355.0,2.5,30.0,382.0,381.37,279.76
2016,7,29,11,15,134.0,412.0,2.35,30.0,538.0,551.27,401.96
2016,7,29,11,30,239.0,469.0,2.2,30.0,694.0,706.29,507.21
2016,7,29,11,45,331.5,443.5,2.1,30.5,761.0,769.93,548.53
2016,7,29,12,0,424.0,418.0,2.0,31.0,828.0,826.38,584.71
2016,7,29,12,15,350.5,450.5,1.85,31.0,791.0,769.78,544.14
2016,7,29,12,30,277.0,483.0,1.7,31.0,754.0,718.76,507.91
2016,7,29,12,45,566.0,309.0,1.6,31.5,861.5,798.44,566.74
2016,7,29,13,0,855.0,135.0,1.5,32.0,969.0,858.27,605.4
2016,7,29,13,15,552.5,306.0,1.45,32.0,843.0,740.76,524.96
2016,7,29,13,30,250.0,477.0,1.4,32.0,717.0,629.33,444.48
2016,7,29,13,45,236.0,470.0,1.4,32.5,693.5,599.82,424.66
2016,7,29,14,0,222.0,463.0,1.4,33.0,670.0,568.88,403.15
2016,7,29,14,15,256.0,441.5,1.5,33.0,673.5,553.86,394.45
2016,7,29,14,30,290.0,420.0,1.6,33.0,677.0,540.03,385.96
2016,7,29,14,45,231.5,412.0,1.7,33.0,612.5,486.95,349.22
2016,7,29,15,0,173.0,404.0,1.8,33.0,548.0,433.54,312.15
2016,7,29,15,15,461.0,275.5,1.9,33.0,632.5,442.7,319.39
2016,7,29,15,30,749.0,147.0,2.0,33.0,717.0,435.87,311.16
2016,7,29,15,45,741.5,139.5,2.1,33.0,675.0,385.28,270.95
2016,7,29,16,0,734.0,132.0,2.2,33.0,633.0,334.92,230.08
2016,7,29,16,15,714.0,127.5,2.25,33.0,585.5,278.71,184.57
2016,7,29,16,30,694.0,123.0,2.3,33.0,538.0,229.47,144.51
2016,7,29,16,45,674.0,116.0,2.35,33.0,488.0,180.45,106.3
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,133.75,73.79
2016,7,29,17,15,620.0,102.5,2.15,32.5,385.0,89.35,51.03
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,62.79,46.66
2016,7,29,17,45,543.0,87.0,1.7,31.5,280.0,59.18,43.92
2016,7,29,18,0,500.0,78.0,1.5,31.0,228.0,55.25,40.79
2016,7,29,18,15,433.0,68.0,1.4,30.0,178.0,50.09,36.55
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,43.58,30.94
2016,7,29,18,45,271.0,43.5,1.25,28.0,86.0,33.38,21.95
2016,7,29,19,0,176.0,29.0,1.2,27.0,44.0,22.71,11.11
2016,7,29,19,15,88.0,14.5,1.2,26.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,16.12,0.0
2016,7,30,6,15,113.0,27.5,2.25,24.0,40.5,100.76,58.56
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,190.38,145.55
2016,7,30,6,45,306.0,58.5,2.6,24.5,119.0,268.53,212.3
2016,7,30,7,0,404.0,71.0,2.8,25.0,166.0,356.29,284.81
2016,7,30,7,15,464.0,80.5,2.8,25.5,217.0,428.17,342.12
2016,7,30,7,30,524.0,90.0,2.8,26.0,268.0,501.2,398.11
2016,7,30,7,45,576.0,94.5,2.85,27.0,322.5,565.87,445.07
2016,7,30,8,0,628.0,99.0,2.9,28.0,377.0,632.77,490.96
2016,7,30,8,15,658.5,104.5,2.85,28.5,430.0,685.19,525.22
2016,7,30,8,30,689.0,110.0,2.8,29.0,483.0,737.61,558.57
2016,7,30,8,45,717.0,112.0,2.75,29.5,534.0,783.2,586.37
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,824.16,610.46
2016,7,30,9,15,762.0,117.5,2.65,30.5,631.5,859.53,630.4
2016,7,30,9,30,779.0,121.0,2.6,31.0,678.0,892.88,648.73
2016,7,30,9,45,796.0,121.5,2.55,31.5,721.0,920.57,663.16
2016,7,30,10,0,813.0,122.0,2.5,32.0,764.0,945.82,675.92
2016,7,30,10,15,823.0,124.0,2.5,32.0,799.5,954.66,680.03
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,969.18,688.01
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,978.51,691.36
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,984.77,692.92
2016,7,30,11,15,859.5,125.0,2.55,33.5,918.0,983.45,690.35
2016,7,30,11,30,864.0,126.0,2.6,34.0,940.0,978.89,685.96
2016,7,30,11,45,878.0,119.5,2.65,34.5,957.0,972.94,680.85
2016,7,30,12,0,892.0,113.0,2.7,35.0,974.0,963.71,673.81
2016,7,30,12,15,893.0,113.0,2.8,35.0,980.5,945.24,662.88
2016,7,30,12,30,894.0,113.0,2.9,35.0,987.0,923.83,650.14
2016,7,30,12,45,894.5,112.0,3.0,35.0,985.0,898.25,634.72
2016,7,30,13,0,895.0,111.0,3.1,35.0,983.0,870.04,617.53
2016,7,30,13,15,893.0,111.0,3.15,35.0,973.5,838.12,597.54
2016,7,30,13,30,891.0,111.0,3.2,35.0,964.0,803.9,575.93
2016,7,30,13,45,887.0,110.0,3.3,35.5,946.0,765.1,550.22
2016,7,30,14,0,883.0,109.0,3.4,36.0,928.0,724.4,523.08
2016,7,30,14,15,877.5,108.0,3.45,36.0,902.5,680.97,493.26
2016,7,30,14,30,872.0,107.0,3.5,36.0,877.0,636.11,461.3
2016,7,30,14,45,863.5,106.0,3.55,36.0,845.0,588.28,426.44
2016,7,30,15,0,855.0,105.0,3.6,36.0,813.0,539.68,390.09
2016,7,30,15,15,845.0,103.0,3.65,35.5,774.5,488.99,351.96
2016,7,30,15,30,835.0,101.0,3.7,35.0,736.0,438.12,312.44
2016,7,30,15,45,820.5,99.5,3.75,35.0,691.5,386.03,270.29
2016,7,30,16,0,806.0,98.0,3.8,35.0,647.0,334.65,227.82
2016,7,30,16,15,788.5,95.0,3.75,34.5,598.5,275.56,179.71
2016,7,30,16,30,771.0,92.0,3.7,34.0,550.0,224.4,137.72
2016,7,30,16,45,745.0,89.0,3.7,34.0,498.0,173.75,98.17
2016,7,30,17,0,719.0,86.0,3.7,34.0,446.0,126.03,65.46
2016,7,30,17,15,687.0,81.5,3.45,33.5,392.5,79.99,42.83
2016,7,30,17,30,655.0,77.0,3.2,33.0,339.0,48.96,35.06
2016,7,30,17,45,607.5,71.5,3.0,32.5,285.5,47.36,33.93
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,45.64,32.62
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,41.7,29.38
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,37.55,25.75
2016,7,30,18,45,321.0,38.5,2.1,29.5,88.0,29.89,18.89
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,21.77,9.98
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,25.0,10.0,21.52,0.0
2016,7,31,6,15,148.0,25.0,3.4,25.0,42.5,121.72,68.79
2016,7,31,6,30,265.0,41.0,3.5,25.0,75.0,212.51,162.36
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.5,299.51,236.69
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,395.39,315.83
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,463.35,370.32
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,535.05,425.39
2016,7,31,7,45,655.0,73.5,3.85,27.5,331.5,597.78,470.77
2016,7,31,8,0,706.0,75.0,3.9,28.0,387.0,659.9,513.83
2016,7,31,8,15,733.0,79.0,3.9,28.5,440.0,710.6,547.25
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,760.89,579.6
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,802.8,605.62
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,843.21,630.23
2016,7,31,9,15,813.0,92.5,4.0,30.5,640.5,869.26,644.56
2016,7,31,9,30,828.0,95.0,4.0,31.0,687.0,900.76,662.54
2016,7,31,9,45,841.0,96.5,4.05,31.5,729.0,926.81,676.97
2016,7,31,10,0,854.0,98.0,4.1,32.0,771.0,950.24,689.66
2016,7,31,10,15,862.5,99.5,4.1,32.0,807.0,966.42,698.77
2016,7,31,10,30,871.0,101.0,4.1,32.0,843.0,979.53,706.02
2016,7,31,10,45,878.5,102.0,4.15,32.5,872.5,987.95,709.2
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,993.11,710.42
