Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,15,890.0,104.0,4.2,33.5,924.0,991.48,707.13
2016,7,31,11,30,894.0,105.0,4.2,34.0,946.0,986.52,701.9
2016,7,31,11,45,899.0,103.5,4.25,34.5,960.5,976.7,693.99
2016,7,31,12,0,904.0,102.0,4.3,35.0,975.0,963.64,684.16
2016,7,31,12,15,905.0,102.5,4.35,35.0,981.5,945.58,672.63
2016,7,31,12,30,906.0,103.0,4.4,35.0,988.0,924.5,659.22
2016,7,31,12,45,904.5,103.5,4.45,35.5,985.5,898.34,641.21
2016,7,31,13,0,903.0,104.0,4.5,36.0,983.0,869.56,621.56
2016,7,31,13,15,901.0,103.5,4.55,36.0,973.0,836.97,600.66
2016,7,31,13,30,899.0,103.0,4.6,36.0,963.0,802.04,578.12
2016,7,31,13,45,893.5,104.0,4.65,36.0,945.0,763.59,553.07
2016,7,31,14,0,888.0,105.0,4.7,36.0,927.0,723.3,526.59
2016,7,31,14,15,882.5,104.0,4.7,36.0,901.5,679.63,495.97
2016,7,31,14,30,877.0,103.0,4.7,36.0,876.0,634.51,463.21
2016,7,31,14,45,854.5,110.0,4.7,36.0,840.5,585.14,426.52
2016,7,31,15,0,832.0,117.0,4.7,36.0,805.0,536.17,389.32
2016,7,31,15,15,821.5,115.0,4.7,35.5,766.5,486.25,351.38
2016,7,31,15,30,811.0,113.0,4.7,35.0,728.0,436.23,312.2
2016,7,31,15,45,793.5,112.0,4.75,35.0,683.5,378.82,266.16
2016,7,31,16,0,776.0,111.0,4.8,35.0,639.0,327.85,223.96
2016,7,31,16,15,757.5,107.5,4.8,34.5,591.0,276.0,181.2
2016,7,31,16,30,739.0,104.0,4.8,34.0,543.0,225.88,140.16
2016,7,31,16,45,710.5,101.0,4.8,34.0,491.0,171.38,97.9
2016,7,31,17,0,682.0,98.0,4.8,34.0,439.0,124.9,66.31
2016,7,31,17,15,648.5,92.5,4.65,33.5,385.5,79.78,44.26
2016,7,31,17,30,615.0,87.0,4.5,33.0,332.0,56.29,41.14
2016,7,31,17,45,564.0,81.0,4.35,32.5,279.0,54.71,40.05
2016,7,31,18,0,513.0,75.0,4.2,32.0,226.0,53.05,38.78
2016,7,31,18,15,443.0,65.0,4.05,31.0,175.5,47.76,34.43
2016,7,31,18,30,373.0,55.0,3.9,30.0,125.0,42.15,29.56
2016,7,31,18,45,266.0,41.5,3.75,29.5,83.0,31.89,20.47
2016,7,31,19,0,159.0,28.0,3.6,29.0,41.0,21.97,9.74
2016,7,31,19,15,79.5,14.0,3.7,28.5,20.5,13.34,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,73.06,37.56
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,146.32,110.56
2016,8,1,6,45,253.5,63.0,3.75,24.5,115.5,244.71,193.43
2016,8,1,7,0,382.0,75.0,3.9,25.0,164.0,347.58,278.6
2016,8,1,7,15,445.5,85.5,3.95,25.5,216.0,417.26,335.0
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,496.47,396.53
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,569.88,451.15
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,646.5,505.01
2016,8,1,8,15,681.0,102.0,4.25,28.5,437.0,699.48,540.46
2016,8,1,8,30,712.0,107.0,4.3,29.0,491.0,752.43,575.15
2016,8,1,8,45,743.0,108.0,4.35,30.0,543.5,796.22,601.48
2016,8,1,9,0,774.0,109.0,4.4,31.0,596.0,843.54,629.71
2016,8,1,9,15,791.0,112.0,4.4,31.5,643.5,879.02,650.42
2016,8,1,9,30,808.0,115.0,4.4,32.0,691.0,912.4,669.54
2016,8,1,9,45,823.5,116.0,4.4,32.5,734.5,939.7,684.47
2016,8,1,10,0,839.0,117.0,4.4,33.0,778.0,956.05,692.17
2016,8,1,10,15,848.5,119.5,4.4,33.5,814.5,973.83,700.92
2016,8,1,10,30,858.0,122.0,4.4,34.0,851.0,988.57,707.74
2016,8,1,10,45,867.0,122.0,4.4,34.5,881.5,997.03,710.6
2016,8,1,11,0,876.0,122.0,4.4,35.0,912.0,1002.29,711.56
2016,8,1,11,15,881.0,123.5,4.4,35.0,934.5,1001.84,710.48
2016,8,1,11,30,886.0,125.0,4.4,35.0,957.0,998.05,707.44
2016,8,1,11,45,890.5,124.5,4.45,35.5,972.0,988.47,699.67
2016,8,1,12,0,895.0,124.0,4.5,36.0,987.0,975.65,689.99
2016,8,1,12,15,896.0,124.5,4.5,36.0,993.5,957.33,678.09
2016,8,1,12,30,897.0,125.0,4.5,36.0,1000.0,936.04,664.38
2016,8,1,12,45,898.0,123.5,4.5,36.5,998.5,910.1,646.37
2016,8,1,13,0,899.0,122.0,4.5,37.0,997.0,881.5,626.73
2016,8,1,13,15,897.0,121.5,4.5,37.0,986.5,848.76,605.7
2016,8,1,13,30,895.0,121.0,4.5,37.0,976.0,813.71,583.09
2016,8,1,13,45,892.5,119.5,4.5,37.0,958.0,775.22,558.07
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,734.72,531.55
2016,8,1,14,15,884.0,116.5,4.5,37.0,914.0,690.02,500.13
2016,8,1,14,30,878.0,115.0,4.5,37.0,888.0,643.93,466.97
2016,8,1,14,45,871.0,112.5,4.5,37.0,855.5,595.23,431.21
2016,8,1,15,0,864.0,110.0,4.5,37.0,823.0,545.62,393.89
2016,8,1,15,15,853.5,108.0,4.45,37.0,783.5,494.08,354.13
2016,8,1,15,30,843.0,106.0,4.4,37.0,744.0,442.4,313.23
2016,8,1,15,45,830.0,103.0,4.4,37.0,699.5,389.09,270.24
2016,8,1,16,0,817.0,100.0,4.4,37.0,655.0,330.01,222.28
2016,8,1,16,15,799.0,97.0,4.35,36.5,605.5,276.45,178.39
2016,8,1,16,30,781.0,94.0,4.3,36.0,556.0,224.52,136.15
2016,8,1,16,45,757.0,90.0,4.3,36.0,503.5,172.79,96.19
2016,8,1,17,0,733.0,86.0,4.3,36.0,451.0,123.77,63.26
2016,8,1,17,15,700.0,81.5,4.0,35.0,396.5,76.96,41.62
2016,8,1,17,30,667.0,77.0,3.7,34.0,342.0,49.21,35.12
2016,8,1,17,45,619.5,71.5,3.4,33.5,287.5,47.62,34.0
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,45.91,32.69
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.5,41.97,29.45
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,37.83,25.82
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,29.69,18.59
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.41,8.24
2016,8,1,19,15,101.5,13.0,2.5,28.5,21.0,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,98.31,49.46
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,194.83,148.31
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,280.55,221.44
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,382.61,304.97
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,452.0,360.59
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,525.27,416.96
2016,8,2,7,45,636.5,80.5,3.55,28.0,330.5,592.03,464.95
2016,8,2,8,0,694.0,82.0,3.6,29.0,387.0,661.41,512.13
2016,8,2,8,15,722.0,86.5,3.55,29.5,440.5,709.6,543.25
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,760.98,575.88
2016,8,2,8,45,776.5,92.0,3.5,30.5,546.0,806.15,603.64
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,850.2,630.16
2016,8,2,9,15,818.0,96.0,3.45,31.5,645.0,876.81,644.29
2016,8,2,9,30,833.0,99.0,3.4,32.0,692.0,908.91,662.04
2016,8,2,9,45,847.0,100.0,3.35,33.0,734.5,935.37,674.47
2016,8,2,10,0,861.0,101.0,3.3,34.0,777.0,959.21,685.09
2016,8,2,10,15,869.5,102.5,3.25,34.0,813.0,975.37,693.57
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,988.44,700.21
2016,8,2,10,45,885.5,104.5,3.2,34.5,879.0,996.25,702.56
2016,8,2,11,0,893.0,105.0,3.2,35.0,909.0,1000.77,703.01
2016,8,2,11,15,897.5,105.5,3.2,35.5,931.0,998.99,699.66
2016,8,2,11,30,902.0,106.0,3.2,36.0,953.0,993.85,694.41
2016,8,2,11,45,903.5,107.5,3.25,36.5,967.0,983.46,686.41
2016,8,2,12,0,905.0,109.0,3.3,37.0,981.0,969.79,676.52
2016,8,2,12,15,906.0,109.0,3.35,37.0,987.0,951.02,664.94
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,929.26,651.54
2016,8,2,12,45,906.5,108.5,3.45,37.0,991.0,902.83,635.19
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,873.75,617.12
2016,8,2,13,15,903.5,108.0,3.55,37.0,978.5,840.93,596.56
2016,8,2,13,30,901.0,108.0,3.6,37.0,968.0,805.79,574.38
2016,8,2,13,45,897.5,107.0,3.7,37.5,949.5,766.82,548.56
2016,8,2,14,0,894.0,106.0,3.8,38.0,931.0,725.88,521.28
2016,8,2,14,15,888.5,105.0,3.85,37.5,905.5,681.81,492.02
2016,8,2,14,30,883.0,104.0,3.9,37.0,880.0,636.28,460.51
2016,8,2,14,45,875.5,102.0,3.95,37.0,847.5,587.5,424.9
2016,8,2,15,0,868.0,100.0,4.0,37.0,815.0,537.85,387.7
2016,8,2,15,15,858.0,98.5,4.0,37.0,776.0,486.78,348.35
2016,8,2,15,30,848.0,97.0,4.0,37.0,737.0,435.51,307.78
2016,8,2,15,45,834.5,94.5,4.05,37.0,692.5,382.18,264.8
2016,8,2,16,0,821.0,92.0,4.1,37.0,648.0,329.46,221.42
2016,8,2,16,15,804.0,89.0,4.05,36.5,599.5,276.29,177.8
2016,8,2,16,30,787.0,86.0,4.0,36.0,551.0,217.53,130.49
2016,8,2,16,45,763.5,83.0,4.0,35.5,498.5,166.34,91.22
2016,8,2,17,0,740.0,80.0,4.0,35.0,446.0,117.78,59.0
2016,8,2,17,15,708.5,75.5,3.8,34.5,392.5,70.63,37.56
2016,8,2,17,30,677.0,71.0,3.6,34.0,339.0,49.73,35.56
2016,8,2,17,45,631.0,66.0,3.45,33.5,284.5,43.61,30.68
2016,8,2,18,0,585.0,61.0,3.3,33.0,230.0,42.07,29.49
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.0,38.34,26.42
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,34.43,22.98
2016,8,2,18,45,334.5,35.0,2.4,30.5,84.5,27.07,16.37
2016,8,2,19,0,221.0,24.0,2.1,30.0,41.0,19.26,6.92
2016,8,2,19,15,110.5,12.0,2.2,29.5,20.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,25.5,36.5,108.76,51.03
2016,8,3,6,30,296.0,37.0,2.5,26.0,73.0,224.2,169.43
2016,8,3,6,45,399.0,46.0,2.65,26.5,121.5,306.96,240.43
2016,8,3,7,0,502.0,55.0,2.8,27.0,170.0,398.85,315.8
2016,8,3,7,15,560.0,62.0,2.75,27.5,223.0,467.22,369.97
2016,8,3,7,30,618.0,69.0,2.7,28.0,276.0,539.42,424.55
2016,8,3,7,45,664.0,72.5,2.7,29.0,331.0,601.51,467.47
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,662.48,507.57
2016,8,3,8,15,737.5,80.0,2.7,30.5,440.0,713.74,540.46
2016,8,3,8,30,765.0,84.0,2.7,31.0,494.0,764.59,572.24
2016,8,3,8,45,786.5,87.0,2.7,31.5,545.0,808.23,598.38
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,850.47,623.13
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,877.21,636.94
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,909.37,654.23
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.5,934.7,667.29
2016,8,3,10,0,862.0,99.0,2.6,34.0,776.0,957.3,678.61
2016,8,3,10,15,871.0,100.5,2.6,34.5,812.0,973.98,686.21
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,987.57,691.97
2016,8,3,10,45,886.5,103.0,2.65,35.5,877.5,994.92,694.42
2016,8,3,11,0,893.0,104.0,2.7,36.0,907.0,998.98,695.0
2016,8,3,11,15,897.5,105.0,2.75,36.0,929.5,997.7,693.86
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,993.04,690.81
2016,8,3,11,45,903.0,107.5,2.85,36.5,966.0,982.13,682.6
2016,8,3,12,0,904.0,109.0,2.9,37.0,980.0,967.95,672.52
2016,8,3,12,15,905.0,109.5,2.95,37.0,986.0,949.65,661.37
2016,8,3,12,30,906.0,110.0,3.0,37.0,992.0,928.32,648.39
2016,8,3,12,45,906.0,109.5,3.1,37.5,990.0,902.29,631.45
2016,8,3,13,0,906.0,109.0,3.2,38.0,988.0,873.57,612.81
2016,8,3,13,15,904.0,108.5,3.25,38.0,978.0,840.64,592.4
2016,8,3,13,30,902.0,108.0,3.3,38.0,968.0,805.35,570.35
2016,8,3,13,45,899.0,107.0,3.4,38.0,950.0,766.65,546.11
2016,8,3,14,0,896.0,106.0,3.5,38.0,932.0,725.93,520.27
2016,8,3,14,15,890.5,104.5,3.55,38.0,906.5,681.28,489.66
2016,8,3,14,30,885.0,103.0,3.6,38.0,881.0,635.17,457.0
2016,8,3,14,45,874.5,103.5,3.65,38.0,847.5,586.64,421.75
2016,8,3,15,0,864.0,104.0,3.7,38.0,814.0,537.49,385.11
2016,8,3,15,15,854.0,102.0,3.75,37.5,775.0,486.12,346.61
2016,8,3,15,30,844.0,100.0,3.8,37.0,736.0,434.56,306.7
2016,8,3,15,45,831.0,97.0,3.9,37.0,691.5,381.14,263.76
2016,8,3,16,0,818.0,94.0,4.0,37.0,647.0,328.3,220.35
2016,8,3,16,15,800.5,91.5,4.0,36.5,598.0,268.75,172.12
2016,8,3,16,30,783.0,89.0,4.0,36.0,549.0,217.2,130.25
2016,8,3,16,45,760.5,85.0,4.0,36.0,497.0,165.56,90.58
2016,8,3,17,0,738.0,81.0,4.0,36.0,445.0,116.46,58.16
2016,8,3,17,15,706.0,76.5,3.9,35.5,391.0,69.43,37.51
2016,8,3,17,30,674.0,72.0,3.8,35.0,337.0,50.64,36.15
2016,8,3,17,45,628.0,66.5,3.7,34.5,283.0,44.08,30.92
2016,8,3,18,0,582.0,61.0,3.6,34.0,229.0,42.17,29.44
2016,8,3,18,15,513.0,53.5,3.3,33.0,177.5,38.46,26.38
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,34.55,22.95
2016,8,3,18,45,332.5,35.0,2.7,31.5,83.0,27.2,16.33
2016,8,3,19,0,221.0,24.0,2.4,31.0,40.0,19.4,6.34
2016,8,3,19,15,110.5,12.0,2.3,30.5,20.0,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,17.5,2.65,24.5,36.5,117.16,50.89
2016,8,4,6,30,325.0,35.0,2.8,25.0,73.0,236.64,179.36
2016,8,4,6,45,425.0,43.5,3.0,26.0,121.5,318.12,249.76
2016,8,4,7,0,525.0,52.0,3.2,27.0,170.0,408.57,323.86
2016,8,4,7,15,581.5,58.0,3.2,27.5,223.5,475.56,377.37
2016,8,4,7,30,638.0,64.0,3.2,28.0,277.0,546.26,431.24
2016,8,4,7,45,679.5,68.0,3.25,29.0,332.0,603.44,470.66
2016,8,4,8,0,721.0,72.0,3.3,30.0,387.0,665.49,512.08
2016,8,4,8,15,748.0,76.0,3.3,30.5,440.5,716.71,545.25
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,767.49,577.3
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,809.87,602.86
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,843.2,621.93
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,877.22,641.27
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,909.04,658.93
2016,8,4,9,45,852.0,95.0,3.3,33.5,731.5,933.21,671.47
2016,8,4,10,0,861.0,98.0,3.3,34.0,773.0,954.53,682.19
2016,8,4,10,15,870.0,100.0,3.3,34.5,809.5,971.75,690.31
2016,8,4,10,30,879.0,102.0,3.3,35.0,846.0,985.86,696.53
2016,8,4,10,45,881.0,105.5,3.35,35.5,874.5,991.39,697.8
2016,8,4,11,0,883.0,109.0,3.4,36.0,903.0,993.54,697.13
2016,8,4,11,15,887.5,110.0,3.45,36.0,925.0,992.19,695.87
2016,8,4,11,30,892.0,111.0,3.5,36.0,947.0,987.5,692.66
2016,8,4,11,45,893.0,113.0,3.6,36.5,960.5,977.07,684.87
2016,8,4,12,0,894.0,115.0,3.7,37.0,974.0,963.4,675.17
2016,8,4,12,15,895.0,115.0,3.75,37.0,980.0,944.66,663.46
2016,8,4,12,30,896.0,115.0,3.8,37.0,986.0,922.94,649.93
2016,8,4,12,45,890.0,118.5,3.9,37.5,982.5,895.46,631.66
2016,8,4,13,0,884.0,122.0,4.0,38.0,979.0,865.56,611.84
2016,8,4,13,15,882.0,121.5,4.05,38.0,969.0,833.12,591.37
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,798.4,569.3
2016,8,4,13,45,871.0,123.5,4.15,38.0,939.5,758.92,543.93
2016,8,4,14,0,862.0,126.0,4.2,38.0,920.0,717.9,516.92
2016,8,4,14,15,856.0,124.5,4.2,38.0,894.0,674.15,486.16
2016,8,4,14,30,850.0,123.0,4.2,38.0,868.0,629.06,453.82
2016,8,4,14,45,840.5,122.0,4.25,38.0,835.5,581.26,418.91
2016,8,4,15,0,831.0,121.0,4.3,38.0,803.0,532.82,382.63
2016,8,4,15,15,820.0,118.5,4.3,37.5,764.0,482.06,344.4
2016,8,4,15,30,809.0,116.0,4.3,37.0,725.0,426.0,301.27
2016,8,4,15,45,797.5,112.0,4.3,37.0,681.0,373.5,258.9
2016,8,4,16,0,786.0,108.0,4.3,37.0,637.0,321.56,216.13
2016,8,4,16,15,767.5,104.5,4.2,36.5,588.5,269.05,173.2
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,218.28,132.19
2016,8,4,16,45,729.5,95.0,4.1,36.0,488.5,167.31,93.19
2016,8,4,17,0,710.0,89.0,4.1,36.0,437.0,118.58,61.18
2016,8,4,17,15,676.5,84.0,3.95,35.5,383.5,67.21,37.28
2016,8,4,17,30,643.0,79.0,3.8,35.0,330.0,50.94,36.4
2016,8,4,17,45,602.5,71.5,3.7,34.5,277.0,47.93,34.1
2016,8,4,18,0,562.0,64.0,3.6,34.0,224.0,44.65,31.48
2016,8,4,18,15,492.5,55.5,3.25,33.0,173.0,40.23,27.83
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,35.55,23.75
2016,8,4,18,45,316.5,35.0,2.6,31.5,79.5,27.32,16.38
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.56,5.1
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,112.74,43.26
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,227.59,171.16
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,307.85,240.72
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,396.7,313.85
2016,8,5,7,15,557.5,63.0,2.8,27.5,220.5,465.86,368.88
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,538.93,424.4
2016,8,5,7,45,659.5,75.0,2.8,28.5,329.5,600.34,467.97
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,659.89,508.27
2016,8,5,8,15,730.5,84.5,2.75,29.5,439.0,712.3,542.0
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,764.36,574.52
2016,8,5,8,45,780.5,92.0,2.65,30.5,545.0,807.81,600.32
2016,8,5,9,0,802.0,95.0,2.6,31.0,597.0,849.84,624.67
2016,8,5,9,15,818.0,98.0,2.55,31.5,644.5,885.09,644.09
2016,8,5,9,30,834.0,101.0,2.5,32.0,692.0,910.23,656.69
2016,8,5,9,45,845.5,103.5,2.45,32.5,734.0,935.92,669.62
2016,8,5,10,0,857.0,106.0,2.4,33.0,776.0,958.86,680.69
2016,8,5,10,15,865.5,107.5,2.4,33.0,812.5,974.84,689.23
2016,8,5,10,30,874.0,109.0,2.4,33.0,849.0,987.73,695.99
2016,8,5,10,45,880.0,110.5,2.4,33.5,878.0,994.94,697.9
2016,8,5,11,0,886.0,112.0,2.4,34.0,907.0,998.83,697.94
2016,8,5,11,15,890.5,113.0,2.45,34.0,929.0,997.38,696.75
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,992.56,693.64
2016,8,5,11,45,891.5,118.5,2.55,34.5,963.5,980.14,684.53
2016,8,5,12,0,888.0,123.0,2.6,35.0,976.0,964.49,673.59
2016,8,5,12,15,889.0,123.0,2.65,35.0,982.0,945.69,662.16
2016,8,5,12,30,890.0,123.0,2.7,35.0,988.0,923.93,648.92
2016,8,5,12,45,887.5,124.0,2.8,35.5,985.0,897.2,631.57
2016,8,5,13,0,885.0,125.0,2.9,36.0,982.0,867.94,612.6
2016,8,5,13,15,882.0,124.5,2.95,36.0,971.0,834.55,591.84
2016,8,5,13,30,879.0,124.0,3.0,36.0,960.0,798.95,569.51
2016,8,5,13,45,873.0,124.0,3.1,36.0,941.0,759.47,544.68
2016,8,5,14,0,867.0,124.0,3.2,36.0,922.0,718.27,518.0
2016,8,5,14,15,861.0,122.5,3.25,35.5,895.5,674.25,488.37
2016,8,5,14,30,855.0,121.0,3.3,35.0,869.0,628.89,456.94
2016,8,5,14,45,582.5,248.0,3.35,35.0,749.0,534.16,386.85
2016,8,5,15,0,310.0,375.0,3.4,35.0,629.0,471.34,339.66
2016,8,5,15,15,548.5,251.0,3.45,35.0,673.5,456.86,328.94
2016,8,5,15,30,787.0,127.0,3.5,35.0,718.0,424.29,301.65
2016,8,5,15,45,770.5,124.5,3.55,35.0,673.0,372.32,259.71
2016,8,5,16,0,754.0,122.0,3.6,35.0,628.0,321.48,217.92
2016,8,5,16,15,733.5,118.0,3.65,34.5,579.0,269.78,175.8
2016,8,5,16,30,713.0,114.0,3.7,34.0,530.0,214.52,131.58
2016,8,5,16,45,686.5,109.0,3.75,34.0,478.0,165.03,94.0
2016,8,5,17,0,660.0,104.0,3.8,34.0,426.0,118.59,63.88
2016,8,5,17,15,623.5,98.0,3.7,33.5,372.5,74.38,45.07
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,60.77,44.86
2016,8,5,17,45,540.5,83.0,3.5,32.5,266.5,57.01,41.97
2016,8,5,18,0,494.0,74.0,3.4,32.0,214.0,52.96,38.7
2016,8,5,18,15,420.0,64.0,3.15,31.5,164.0,47.66,34.21
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,40.9,28.26
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,30.16,18.64
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,18.92,4.36
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,94.27,30.16
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,192.64,144.05
2016,8,6,6,45,330.0,50.0,2.8,26.5,110.5,268.97,210.29
2016,8,6,7,0,425.0,62.0,3.0,27.0,156.0,358.95,284.45
2016,8,6,7,15,487.0,70.5,3.05,27.5,208.0,428.57,340.29
2016,8,6,7,30,549.0,79.0,3.1,28.0,260.0,502.32,397.01
2016,8,6,7,45,596.5,84.5,3.15,28.5,314.0,565.41,443.51
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,630.51,488.76
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.5,682.8,523.06
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,735.07,556.43
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.0,776.85,581.95
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,821.46,609.0
2016,8,6,9,15,775.0,108.0,3.05,31.5,624.0,856.54,628.87
2016,8,6,9,30,792.0,111.0,3.0,32.0,671.0,889.56,647.14
2016,8,6,9,45,806.0,113.0,3.0,33.0,713.5,916.25,660.07
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,932.11,665.94
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.5,949.59,674.33
2016,8,6,10,30,840.0,119.0,3.0,35.0,829.0,964.11,680.85
2016,8,6,10,45,846.5,121.0,3.0,35.5,858.0,972.06,683.33
2016,8,6,11,0,853.0,123.0,3.0,36.0,887.0,976.81,683.96
2016,8,6,11,15,858.0,124.5,3.0,36.0,909.5,976.3,682.87
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,972.51,679.91
2016,8,6,11,45,865.5,127.0,3.05,36.5,946.0,962.54,672.2
2016,8,6,12,0,868.0,128.0,3.1,37.0,960.0,949.42,662.68
2016,8,6,12,15,869.0,128.0,3.1,37.0,966.5,930.87,650.9
2016,8,6,12,30,870.0,128.0,3.1,37.0,973.0,909.44,637.4
2016,8,6,12,45,868.0,129.5,3.15,37.5,970.5,884.0,620.4
2016,8,6,13,0,866.0,131.0,3.2,38.0,968.0,856.05,601.85
2016,8,6,13,15,863.5,130.5,3.2,38.0,958.0,823.55,581.35
2016,8,6,13,30,861.0,130.0,3.2,38.0,948.0,788.86,559.35
2016,8,6,13,45,855.5,130.0,3.25,38.0,929.0,750.31,534.92
2016,8,6,14,0,850.0,130.0,3.3,38.0,910.0,710.04,508.43
2016,8,6,14,15,843.5,128.5,3.25,38.0,884.5,666.31,477.8
2016,8,6,14,30,837.0,127.0,3.2,38.0,859.0,621.32,445.68
2016,8,6,14,45,826.0,126.5,3.2,38.0,826.0,573.55,411.0
2016,8,6,15,0,815.0,126.0,3.2,38.0,793.0,521.37,372.45
2016,8,6,15,15,804.0,123.5,3.15,37.5,754.0,470.62,334.45
2016,8,6,15,30,793.0,121.0,3.1,37.0,715.0,419.96,295.31
2016,8,6,15,45,777.0,118.5,3.1,37.0,670.5,367.83,253.62
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,316.77,211.99
2016,8,6,16,15,741.5,112.0,3.05,36.5,577.0,264.92,170.03
2016,8,6,16,30,722.0,108.0,3.0,36.0,528.0,214.96,130.16
2016,8,6,16,45,695.5,103.5,3.0,36.0,476.0,160.15,89.09
2016,8,6,17,0,669.0,99.0,3.0,36.0,424.0,113.6,59.57
2016,8,6,17,15,633.0,93.0,2.9,35.5,370.5,68.95,41.55
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,57.09,41.45
2016,8,6,17,45,547.0,79.5,2.7,34.5,264.0,54.36,39.41
2016,8,6,18,0,497.0,72.0,2.6,34.0,211.0,51.43,37.08
2016,8,6,18,15,421.5,62.0,2.3,33.0,161.5,46.06,32.63
2016,8,6,18,30,346.0,52.0,2.0,32.0,112.0,39.4,26.86
2016,8,6,18,45,235.0,37.5,1.75,31.5,71.5,29.0,17.59
2016,8,6,19,0,124.0,23.0,1.5,31.0,31.0,18.13,2.81
2016,8,6,19,15,62.0,11.5,1.55,30.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,86.15,21.59
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,174.91,130.05
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,256.07,200.08
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,351.61,278.84
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,422.81,336.01
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,498.26,394.12
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.0,564.28,442.28
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,632.75,489.13
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,685.5,523.5
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,738.26,556.9
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,780.3,581.09
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,825.32,606.71
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,860.5,625.81
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,893.6,643.19
2016,8,7,9,45,812.0,112.5,2.7,34.5,716.5,920.73,656.76
2016,8,7,10,0,827.0,114.0,2.6,35.0,759.0,937.09,663.36
2016,8,7,10,15,836.5,116.0,2.55,35.5,795.0,954.14,670.88
2016,8,7,10,30,846.0,118.0,2.5,36.0,831.0,968.18,676.53
2016,8,7,10,45,854.0,118.5,2.45,36.5,861.0,976.04,678.41
2016,8,7,11,0,862.0,119.0,2.4,37.0,891.0,980.71,678.47
2016,8,7,11,15,867.0,120.0,2.45,37.0,913.0,979.67,677.53
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,975.34,674.74
2016,8,7,11,45,876.5,120.5,2.55,37.5,949.5,965.75,667.45
2016,8,7,12,0,881.0,120.0,2.6,38.0,964.0,952.95,658.33
2016,8,7,12,15,882.0,120.5,2.65,38.0,970.5,934.71,647.32
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,913.52,634.54
2016,8,7,12,45,883.0,120.5,2.8,38.5,974.5,887.71,617.92
2016,8,7,13,0,883.0,120.0,2.9,39.0,972.0,859.27,599.63
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.0,826.27,579.33
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,791.03,557.45
2016,8,7,13,45,874.5,118.0,3.1,39.0,933.5,752.48,533.47
2016,8,7,14,0,871.0,117.0,3.2,39.0,915.0,712.02,507.6
2016,8,7,14,15,865.0,115.5,3.2,39.0,889.0,667.75,476.91
2016,8,7,14,30,859.0,114.0,3.2,39.0,863.0,622.13,444.6
2016,8,7,14,45,842.5,117.0,3.25,39.0,828.5,573.21,409.25
2016,8,7,15,0,826.0,120.0,3.3,39.0,794.0,524.25,372.95
2016,8,7,15,15,814.5,117.5,3.3,38.5,754.5,473.36,334.98
2016,8,7,15,30,803.0,115.0,3.3,38.0,715.0,417.17,292.13
2016,8,7,15,45,787.5,112.5,3.3,38.0,670.5,364.67,250.16
2016,8,7,16,0,772.0,110.0,3.3,38.0,626.0,313.18,208.18
2016,8,7,16,15,752.5,106.5,3.3,37.5,577.0,261.12,166.11
2016,8,7,16,30,733.0,103.0,3.3,37.0,528.0,210.94,126.16
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.0,156.13,85.38
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,109.36,56.23
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,64.59,39.16
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,55.0,39.56
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,52.55,37.74
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,49.93,35.67
2016,8,7,18,15,429.5,60.0,2.7,34.5,160.0,44.48,31.09
2016,8,7,18,30,355.0,50.0,2.4,34.0,110.0,38.71,26.01
2016,8,7,18,45,241.0,36.0,2.1,33.5,70.0,27.86,16.42
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.36,0.99
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,67.84,10.71
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,141.79,104.28
2016,8,8,6,45,244.5,57.0,2.95,26.5,103.0,230.96,179.87
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,320.66,253.95
2016,8,8,7,15,412.0,83.5,3.1,27.5,199.0,390.55,310.26
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,465.53,368.28
2016,8,8,7,45,536.0,99.5,3.1,29.0,305.0,537.78,421.21
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,608.53,470.79
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,662.98,506.72
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,717.61,541.81
2016,8,8,8,45,691.0,119.5,2.95,32.0,518.0,764.65,569.58
2016,8,8,9,0,721.0,122.0,2.9,33.0,570.0,810.98,596.13
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.5,842.66,613.55
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,876.91,632.52
2016,8,8,9,45,772.0,132.0,2.8,34.5,705.5,903.84,646.82
2016,8,8,10,0,787.0,134.0,2.8,35.0,748.0,928.26,659.49
2016,8,8,10,15,797.5,136.5,2.8,35.5,784.0,946.13,667.98
2016,8,8,10,30,808.0,139.0,2.8,36.0,820.0,961.05,674.7
2016,8,8,10,45,816.0,141.0,2.8,36.5,849.5,969.88,677.7
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,966.92,673.51
2016,8,8,11,15,829.0,144.0,2.85,37.0,901.0,965.64,672.41
2016,8,8,11,30,834.0,145.0,2.9,37.0,923.0,961.19,669.44
2016,8,8,11,45,842.0,142.5,2.95,37.5,938.5,953.07,662.94
2016,8,8,12,0,850.0,140.0,3.0,38.0,954.0,941.82,654.62
2016,8,8,12,15,851.5,140.5,3.0,38.0,960.0,924.26,643.49
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,903.84,630.68
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.0,877.65,613.3
2016,8,8,13,0,847.0,144.0,3.1,39.0,960.0,849.07,594.45
2016,8,8,13,15,844.0,143.5,3.1,39.0,949.5,816.5,573.98
2016,8,8,13,30,841.0,143.0,3.1,39.0,939.0,781.83,552.09
2016,8,8,13,45,833.0,144.0,3.1,39.0,920.0,742.78,527.22
2016,8,8,14,0,825.0,145.0,3.1,39.0,901.0,702.26,499.86
2016,8,8,14,15,818.5,143.5,3.1,38.5,875.0,658.17,470.36
2016,8,8,14,30,812.0,142.0,3.1,38.0,849.0,613.18,439.43
2016,8,8,14,45,799.0,142.0,3.1,38.0,815.0,564.92,404.44
2016,8,8,15,0,786.0,142.0,3.1,38.0,781.0,516.52,368.47
2016,8,8,15,15,773.5,139.0,3.1,38.0,742.0,465.95,330.08
2016,8,8,15,30,761.0,136.0,3.1,38.0,703.0,415.69,290.91
2016,8,8,15,45,567.5,203.0,3.15,38.0,611.0,354.62,245.95
2016,8,8,16,0,374.0,270.0,3.2,38.0,519.0,322.86,224.11
2016,8,8,16,15,527.0,196.5,3.15,37.5,517.5,272.32,181.06
2016,8,8,16,30,680.0,123.0,3.1,37.0,516.0,209.43,126.84
2016,8,8,16,45,650.0,118.0,3.1,36.5,464.0,161.36,91.82
2016,8,8,17,0,620.0,113.0,3.1,36.0,412.0,116.78,64.61
2016,8,8,17,15,581.5,106.0,3.0,35.5,358.5,74.22,55.13
2016,8,8,17,30,543.0,99.0,2.9,35.0,305.0,66.77,49.38
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.0,62.87,46.3
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,57.96,42.26
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,50.48,36.0
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,42.63,29.16
2016,8,8,18,45,181.0,39.0,2.15,33.5,64.5,30.3,18.24
2016,8,8,19,0,78.0,22.0,2.0,33.0,26.0,18.27,0.0
2016,8,8,19,15,39.0,11.0,2.1,32.5,13.0,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.5,19.0,2.85,26.5,30.0,84.74,7.32
2016,8,9,6,30,199.0,38.0,3.0,27.0,60.0,174.61,128.45
2016,8,9,6,45,304.5,50.5,3.2,27.5,106.0,255.06,198.24
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,349.62,276.08
2016,8,9,7,15,474.0,72.0,3.4,28.5,203.5,420.45,332.96
2016,8,9,7,30,538.0,81.0,3.4,29.0,255.0,495.57,390.77
2016,8,9,7,45,592.0,85.5,3.4,29.5,310.5,561.74,439.73
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,630.37,487.51
2016,8,9,8,15,677.0,95.0,3.35,30.5,419.5,683.08,522.08
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,735.79,555.75
2016,8,9,8,45,737.5,101.0,3.25,32.0,525.5,778.4,580.41
2016,8,9,9,0,767.0,102.0,3.2,33.0,578.0,824.03,606.52
2016,8,9,9,15,784.0,105.5,3.15,33.5,625.0,859.87,626.72
2016,8,9,9,30,801.0,109.0,3.1,34.0,672.0,893.6,645.31
2016,8,9,9,45,817.0,109.5,3.05,34.5,715.0,912.44,654.03
2016,8,9,10,0,833.0,110.0,3.0,35.0,758.0,936.96,666.49
2016,8,9,10,15,842.5,112.0,2.95,35.5,794.5,954.07,674.13
2016,8,9,10,30,852.0,114.0,2.9,36.0,831.0,968.15,679.92
2016,8,9,10,45,861.0,114.5,2.9,36.5,861.0,976.99,682.91
2016,8,9,11,0,870.0,115.0,2.9,37.0,891.0,982.6,684.04
2016,8,9,11,15,875.0,116.0,2.95,37.0,913.5,981.5,682.97
2016,8,9,11,30,880.0,117.0,3.0,37.0,936.0,977.07,680.01
2016,8,9,11,45,889.0,113.5,3.1,37.5,952.0,968.69,673.68
2016,8,9,12,0,898.0,110.0,3.2,38.0,968.0,957.01,665.41
2016,8,9,12,15,899.0,110.5,3.3,38.0,974.0,938.5,654.34
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,916.96,641.4
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,890.7,624.13
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,861.7,605.12
2016,8,9,13,15,899.0,108.5,3.65,39.0,966.5,828.52,584.39
2016,8,9,13,30,897.0,108.0,3.7,39.0,956.0,792.98,562.01
2016,8,9,13,45,893.5,107.0,3.8,39.0,937.5,753.66,537.17
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,712.37,510.6
2016,8,9,14,15,884.0,104.5,3.95,39.0,893.0,667.23,479.1
2016,8,9,14,30,878.0,103.0,4.0,39.0,867.0,620.69,445.88
2016,8,9,14,45,625.5,227.5,4.05,39.0,761.0,535.72,383.08
2016,8,9,15,0,373.0,352.0,4.1,39.0,655.0,481.63,342.34
2016,8,9,15,15,607.5,224.0,4.1,38.5,688.5,454.77,323.1
2016,8,9,15,30,842.0,96.0,4.1,38.0,722.0,418.8,293.49
2016,8,9,15,45,828.0,94.0,4.15,38.0,677.0,365.68,250.46
2016,8,9,16,0,814.0,92.0,4.2,38.0,632.0,313.24,207.24
2016,8,9,16,15,796.0,89.0,4.15,37.5,583.0,253.14,158.73
2016,8,9,16,30,778.0,86.0,4.1,37.0,534.0,201.21,117.12
2016,8,9,16,45,752.0,83.0,4.1,37.0,481.0,150.17,79.33
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,102.08,50.3
2016,8,9,17,15,692.5,75.5,4.0,36.5,373.5,55.88,40.05
2016,8,9,17,30,659.0,71.0,3.9,36.0,319.0,45.79,32.05
2016,8,9,17,45,607.5,65.5,3.8,35.5,265.0,43.99,30.72
2016,8,9,18,0,556.0,60.0,3.7,35.0,211.0,42.09,29.21
2016,8,9,18,15,481.0,51.5,3.35,34.5,160.5,37.52,25.34
2016,8,9,18,30,406.0,43.0,3.0,34.0,110.0,32.7,21.05
2016,8,9,18,45,283.0,31.0,2.65,33.5,69.0,24.31,13.42
2016,8,9,19,0,160.0,19.0,2.3,33.0,28.0,15.36,0.0
2016,8,9,19,15,80.0,9.5,2.25,32.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.5,83.86,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,173.73,127.71
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,251.94,196.2
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,340.3,269.47
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.5,414.07,328.82
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,489.58,387.22
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,555.56,436.44
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,623.93,484.85
2016,8,10,8,15,663.5,99.0,3.4,29.5,416.5,676.55,519.77
2016,8,10,8,30,695.0,104.0,3.4,30.0,470.0,729.2,553.87
2016,8,10,8,45,722.5,107.0,3.45,31.0,521.5,771.66,579.12
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,817.44,606.14
2016,8,10,9,15,767.0,113.0,3.45,32.5,620.0,852.25,625.96
2016,8,10,9,30,784.0,116.0,3.4,33.0,667.0,884.99,644.19
2016,8,10,9,45,799.0,118.0,3.35,33.5,709.5,912.36,658.71
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,937.17,671.47
2016,8,10,10,15,823.5,122.0,3.25,34.5,788.0,945.48,673.6
2016,8,10,10,30,833.0,124.0,3.2,35.0,824.0,959.25,679.43
2016,8,10,10,45,841.5,124.5,3.2,35.5,853.5,967.36,682.04
2016,8,10,11,0,850.0,125.0,3.2,36.0,883.0,972.31,682.81
2016,8,10,11,15,855.0,126.5,3.2,36.5,905.0,971.6,680.18
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,967.62,675.68
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,957.91,667.77
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,945.03,658.04
2016,8,10,12,15,870.0,127.5,3.25,38.0,962.0,926.75,646.76
2016,8,10,12,30,871.0,128.0,3.3,38.0,968.0,905.55,633.7
