Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,45,870.5,127.5,3.4,38.5,966.0,879.33,616.46
2016,8,10,13,0,870.0,127.0,3.5,39.0,964.0,850.54,597.58
2016,8,10,13,15,867.5,126.5,3.55,39.0,953.5,817.68,577.03
2016,8,10,13,30,865.0,126.0,3.6,39.0,943.0,782.6,554.93
2016,8,10,13,45,861.5,124.5,3.65,39.0,924.5,743.83,530.22
2016,8,10,14,0,858.0,123.0,3.7,39.0,906.0,703.19,503.26
2016,8,10,14,15,852.0,122.0,3.7,39.0,880.0,659.65,472.74
2016,8,10,14,30,846.0,121.0,3.7,39.0,854.0,614.76,440.62
2016,8,10,14,45,838.0,118.5,3.75,39.0,821.0,566.38,405.42
2016,8,10,15,0,830.0,116.0,3.8,39.0,788.0,517.27,368.73
2016,8,10,15,15,818.5,114.0,3.8,38.5,749.0,466.44,330.42
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,410.2,287.13
2016,8,10,15,45,792.5,108.5,3.85,38.0,665.0,356.93,244.3
2016,8,10,16,0,778.0,105.0,3.9,38.0,620.0,304.55,201.41
2016,8,10,16,15,758.5,102.0,3.9,37.5,571.0,252.52,159.17
2016,8,10,16,30,739.0,99.0,3.9,37.0,522.0,202.38,119.32
2016,8,10,16,45,576.0,131.5,3.9,37.0,441.5,159.05,93.16
2016,8,10,17,0,413.0,164.0,3.9,37.0,361.0,138.93,88.71
2016,8,10,17,15,400.5,143.0,3.8,36.5,314.5,97.28,73.54
2016,8,10,17,30,388.0,122.0,3.7,36.0,268.0,84.14,63.32
2016,8,10,17,45,357.5,104.5,3.65,36.0,221.5,73.98,55.18
2016,8,10,18,0,327.0,87.0,3.6,36.0,175.0,63.17,46.32
2016,8,10,18,15,275.5,70.0,3.35,35.5,132.0,52.06,37.08
2016,8,10,18,30,224.0,53.0,3.1,35.0,89.0,40.34,27.09
2016,8,10,18,45,112.0,37.0,2.9,34.5,55.0,30.18,17.77
2016,8,10,19,0,0.0,21.0,2.7,34.0,21.0,18.84,0.0
2016,8,10,19,15,0.0,10.5,2.75,33.5,10.5,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,18.76,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,44.75,28.59
2016,8,11,6,45,39.0,56.0,3.2,27.5,63.5,86.72,63.97
2016,8,11,7,0,68.0,78.0,3.4,28.0,92.0,139.05,107.2
2016,8,11,7,15,84.0,101.5,3.45,28.5,124.5,178.41,139.29
2016,8,11,7,30,100.0,125.0,3.5,29.0,157.0,218.43,171.05
2016,8,11,7,45,206.0,141.5,3.55,30.0,224.0,328.11,257.32
2016,8,11,8,0,312.0,158.0,3.6,31.0,291.0,434.3,337.75
2016,8,11,8,15,358.5,173.0,3.55,31.5,346.0,497.69,383.35
2016,8,11,8,30,405.0,188.0,3.5,32.0,401.0,577.5,439.28
2016,8,11,8,45,585.5,143.5,3.45,33.0,486.5,699.21,525.25
2016,8,11,9,0,766.0,99.0,3.4,34.0,572.0,818.16,601.78
2016,8,11,9,15,782.5,102.0,3.3,34.5,619.0,852.89,620.55
2016,8,11,9,30,799.0,105.0,3.2,35.0,666.0,885.52,638.17
2016,8,11,9,45,812.0,107.5,3.1,35.5,708.0,903.84,646.28
2016,8,11,10,0,825.0,110.0,3.0,36.0,750.0,927.57,657.92
2016,8,11,10,15,641.5,219.0,2.95,36.5,731.0,886.1,628.26
2016,8,11,10,30,458.0,328.0,2.9,37.0,712.0,816.61,575.73
2016,8,11,10,45,656.5,223.5,2.85,37.5,796.0,903.03,634.59
2016,8,11,11,0,855.0,119.0,2.8,38.0,880.0,970.03,673.31
2016,8,11,11,15,612.5,267.5,2.85,38.0,820.0,891.14,621.81
2016,8,11,11,30,370.0,416.0,2.9,38.0,760.0,784.94,546.89
2016,8,11,11,45,612.5,274.5,2.95,38.5,854.0,874.0,610.52
2016,8,11,12,0,855.0,133.0,3.0,39.0,948.0,936.45,649.27
2016,8,11,12,15,652.5,277.0,3.1,39.0,901.5,879.26,612.01
2016,8,11,12,30,450.0,421.0,3.2,39.0,855.0,812.27,563.62
2016,8,11,12,45,437.0,418.5,3.3,39.5,839.0,779.1,541.71
2016,8,11,13,0,424.0,416.0,3.4,40.0,823.0,745.41,519.08
2016,8,11,13,15,631.5,278.5,3.5,40.0,877.5,766.83,539.08
2016,8,11,13,30,839.0,141.0,3.6,40.0,932.0,774.05,547.37
2016,8,11,13,45,829.0,143.5,3.7,40.0,912.0,734.73,522.27
2016,8,11,14,0,819.0,146.0,3.8,40.0,892.0,693.77,494.47
2016,8,11,14,15,812.0,144.5,3.85,39.5,866.0,649.65,464.82
2016,8,11,14,30,805.0,143.0,3.9,39.0,840.0,604.47,433.58
2016,8,11,14,45,792.5,142.5,3.95,39.0,806.5,556.23,398.41
2016,8,11,15,0,780.0,142.0,4.0,39.0,773.0,507.84,362.24
2016,8,11,15,15,601.5,216.0,4.0,38.5,688.0,442.3,313.99
2016,8,11,15,30,423.0,290.0,4.0,38.0,603.0,396.71,280.77
2016,8,11,15,45,574.5,208.5,4.0,38.0,604.5,356.84,247.62
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,300.35,199.42
2016,8,11,16,15,704.5,123.0,3.95,37.5,557.0,249.44,158.45
2016,8,11,16,30,683.0,119.0,3.9,37.0,508.0,200.69,120.11
2016,8,11,16,45,660.0,111.5,3.85,37.0,457.0,151.45,84.21
2016,8,11,17,0,637.0,104.0,3.8,37.0,406.0,104.93,56.5
2016,8,11,17,15,598.5,97.5,3.65,36.5,353.0,62.53,45.47
2016,8,11,17,30,560.0,91.0,3.5,36.0,300.0,61.02,44.51
2016,8,11,17,45,509.5,82.0,3.4,36.0,247.5,57.24,41.51
2016,8,11,18,0,459.0,73.0,3.3,36.0,195.0,53.19,38.15
2016,8,11,18,15,380.5,61.5,2.95,35.5,146.5,45.79,31.94
2016,8,11,18,30,302.0,50.0,2.6,35.0,98.0,38.15,25.28
2016,8,11,18,45,191.5,34.0,2.3,34.5,60.0,26.46,14.74
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.23,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,62.21,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,132.37,95.04
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,220.9,170.79
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,309.9,244.42
2016,8,12,7,15,402.0,81.5,3.55,28.5,192.0,380.23,301.37
2016,8,12,7,30,469.0,93.0,3.6,29.0,243.0,455.88,360.29
2016,8,12,7,45,527.0,98.5,3.65,30.0,297.5,527.98,413.48
2016,8,12,8,0,585.0,104.0,3.7,31.0,352.0,598.61,463.6
2016,8,12,8,15,618.5,110.5,3.65,31.5,405.0,653.02,499.87
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,707.66,535.33
2016,8,12,8,45,533.0,174.5,3.6,33.0,472.5,682.37,512.2
2016,8,12,9,0,414.0,232.0,3.6,34.0,487.0,653.23,485.05
2016,8,12,9,15,581.0,181.0,3.4,34.5,570.5,762.06,561.1
2016,8,12,9,30,748.0,130.0,3.2,35.0,654.0,865.56,625.82
2016,8,12,9,45,762.0,133.5,3.05,36.0,695.5,892.94,637.8
2016,8,12,10,0,776.0,137.0,2.9,37.0,737.0,917.77,648.41
2016,8,12,10,15,786.5,139.5,2.7,37.5,773.0,935.37,655.21
2016,8,12,10,30,797.0,142.0,2.5,38.0,809.0,950.03,660.07
2016,8,12,10,45,802.0,145.5,2.35,38.5,837.5,957.29,660.72
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,961.35,659.49
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,960.58,657.78
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,956.58,654.28
2016,8,12,11,45,795.0,171.0,2.05,39.5,917.5,939.72,641.75
2016,8,12,12,0,772.0,190.0,2.0,40.0,925.0,919.76,627.6
2016,8,12,12,15,773.5,190.5,2.05,40.0,931.0,902.08,617.26
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,881.71,605.25
2016,8,12,12,45,517.5,334.5,2.15,40.0,832.5,771.27,531.88
2016,8,12,13,0,260.0,478.0,2.2,40.0,728.0,663.7,457.01
2016,8,12,13,15,508.5,337.0,2.2,40.0,818.0,721.29,501.21
2016,8,12,13,30,757.0,196.0,2.2,40.0,908.0,760.1,531.02
2016,8,12,13,45,749.0,196.5,2.25,40.0,889.0,722.11,505.76
2016,8,12,14,0,741.0,197.0,2.3,40.0,870.0,681.87,479.13
2016,8,12,14,15,733.0,194.5,2.25,40.0,844.0,638.38,449.37
2016,8,12,14,30,725.0,192.0,2.2,40.0,818.0,594.18,418.52
2016,8,12,14,45,698.0,198.5,2.2,40.0,782.0,546.55,384.68
2016,8,12,15,0,671.0,205.0,2.2,40.0,746.0,500.33,351.09
2016,8,12,15,15,656.0,200.5,2.15,39.5,707.5,452.14,316.04
2016,8,12,15,30,641.0,196.0,2.1,39.0,669.0,404.82,280.64
2016,8,12,15,45,624.5,189.0,2.1,39.0,625.5,356.04,242.95
2016,8,12,16,0,608.0,182.0,2.1,39.0,582.0,308.7,205.79
2016,8,12,16,15,583.0,175.0,2.05,38.5,533.5,261.1,169.03
2016,8,12,16,30,558.0,168.0,2.0,38.0,485.0,216.76,135.57
2016,8,12,16,45,525.5,159.5,1.95,38.0,434.5,172.08,104.36
2016,8,12,17,0,493.0,151.0,1.9,38.0,384.0,131.12,80.72
2016,8,12,17,15,450.5,140.0,1.8,37.5,332.0,94.49,70.86
2016,8,12,17,30,408.0,129.0,1.7,37.0,280.0,89.62,67.37
2016,8,12,17,45,354.5,114.0,1.6,37.0,229.5,81.36,60.82
2016,8,12,18,0,301.0,99.0,1.5,37.0,179.0,76.01,56.44
2016,8,12,18,15,230.5,80.0,1.35,36.0,132.5,62.44,45.33
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,48.36,33.44
2016,8,12,18,45,80.0,38.0,1.05,34.5,50.5,31.94,18.73
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.87,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.15,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,32.83,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,70.51,48.03
2016,8,13,6,45,120.5,60.0,1.35,26.0,83.0,156.85,120.16
2016,8,13,7,0,201.0,85.0,1.3,26.0,127.0,239.67,188.32
2016,8,13,7,15,139.0,103.5,1.3,26.0,137.0,217.09,171.12
2016,8,13,7,30,77.0,122.0,1.3,26.0,147.0,188.07,147.53
2016,8,13,7,45,70.5,145.0,1.3,26.5,171.5,210.14,164.25
2016,8,13,8,0,64.0,168.0,1.3,27.0,196.0,231.27,179.51
2016,8,13,8,15,57.5,189.0,1.25,27.0,216.5,249.06,192.16
2016,8,13,8,30,51.0,210.0,1.2,27.0,237.0,266.17,204.03
2016,8,13,8,45,113.5,243.5,1.15,27.5,311.0,370.75,282.25
2016,8,13,9,0,176.0,277.0,1.1,28.0,385.0,464.76,349.24
2016,8,13,9,15,197.0,299.5,1.05,28.0,430.0,509.8,379.35
2016,8,13,9,30,218.0,322.0,1.0,28.0,475.0,554.77,409.14
2016,8,13,9,45,189.5,347.0,0.95,28.0,485.5,555.05,406.45
2016,8,13,10,0,161.0,372.0,0.9,28.0,496.0,553.34,402.86
2016,8,13,10,15,105.5,369.0,0.9,28.0,452.0,479.71,350.06
2016,8,13,10,30,50.0,366.0,0.9,28.0,408.0,419.16,305.96
2016,8,13,10,45,129.0,403.5,0.95,28.5,517.0,545.27,394.81
2016,8,13,11,0,208.0,441.0,1.0,29.0,626.0,657.07,469.2
2016,8,13,11,15,190.0,455.0,1.05,29.0,627.0,647.76,461.2
2016,8,13,11,30,172.0,469.0,1.1,29.0,628.0,637.58,453.86
2016,8,13,11,45,183.5,476.5,1.15,29.5,649.0,648.25,460.37
2016,8,13,12,0,195.0,484.0,1.2,30.0,670.0,657.59,465.8
2016,8,13,12,15,220.0,483.5,1.2,30.0,694.0,670.13,474.34
2016,8,13,12,30,245.0,483.0,1.2,30.0,718.0,680.76,481.56
2016,8,13,12,45,222.0,485.5,1.25,30.0,698.5,650.58,461.36
2016,8,13,13,0,199.0,488.0,1.3,30.0,679.0,620.9,441.68
2016,8,13,13,15,115.0,434.0,1.3,30.0,544.0,492.82,354.15
2016,8,13,13,30,31.0,380.0,1.3,30.0,409.0,372.32,269.52
2016,8,13,13,45,21.0,307.0,1.3,30.0,327.0,298.15,217.5
2016,8,13,14,0,11.0,234.0,1.3,30.0,245.0,223.58,163.66
2016,8,13,14,15,39.5,316.5,1.3,29.5,351.0,309.99,227.82
2016,8,13,14,30,68.0,399.0,1.3,29.0,457.0,391.84,286.62
2016,8,13,14,45,89.5,392.0,1.3,29.0,466.0,390.54,285.55
2016,8,13,15,0,111.0,385.0,1.3,29.0,475.0,386.84,283.02
2016,8,13,15,15,201.5,358.0,1.3,28.5,510.0,388.8,284.66
2016,8,13,15,30,292.0,331.0,1.3,28.0,545.0,380.69,277.7
2016,8,13,15,45,167.5,299.5,1.3,28.0,420.5,302.3,221.59
2016,8,13,16,0,43.0,268.0,1.3,28.0,296.0,237.98,176.88
2016,8,13,16,15,21.5,167.0,1.3,28.0,181.0,150.55,111.75
2016,8,13,16,30,0.0,66.0,1.3,28.0,66.0,61.44,43.44
2016,8,13,16,45,0.0,102.5,1.3,28.0,102.5,94.55,69.96
2016,8,13,17,0,0.0,139.0,1.3,28.0,139.0,123.68,93.13
2016,8,13,17,15,0.0,120.0,1.25,27.5,120.0,106.91,84.25
2016,8,13,17,30,0.0,101.0,1.2,27.0,101.0,90.72,71.21
2016,8,13,17,45,0.0,83.0,1.15,27.0,83.0,75.15,58.28
2016,8,13,18,0,0.0,65.0,1.1,27.0,65.0,59.42,44.97
2016,8,13,18,15,0.0,48.0,1.05,26.5,48.0,44.35,32.04
2016,8,13,18,30,0.0,31.0,1.0,26.0,31.0,28.79,18.5
2016,8,13,18,45,0.0,18.5,1.0,26.0,18.5,17.16,7.78
2016,8,13,19,0,0.0,6.0,1.0,26.0,6.0,5.72,0.0
2016,8,13,19,15,0.0,3.0,0.95,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,0.5,4.6,24.0,0.5,0.46,0.0
2016,8,14,6,30,0.0,1.0,4.7,24.0,1.0,0.92,0.0
2016,8,14,6,45,0.0,3.0,4.85,24.5,3.0,2.77,0.0
2016,8,14,7,0,0.0,5.0,5.0,25.0,5.0,4.63,0.0
2016,8,14,7,15,0.0,7.0,5.15,25.0,7.0,6.48,0.0
2016,8,14,7,30,0.0,9.0,5.3,25.0,9.0,8.34,1.23
2016,8,14,7,45,0.0,11.5,5.45,25.5,11.5,10.66,3.12
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,12.98,4.98
2016,8,14,8,15,67.5,119.5,5.75,26.0,154.5,186.15,146.76
2016,8,14,8,30,135.0,225.0,5.9,26.0,295.0,367.8,289.53
2016,8,14,8,45,67.5,192.0,6.05,26.5,227.5,257.35,200.64
2016,8,14,9,0,0.0,159.0,6.2,27.0,160.0,152.3,115.3
2016,8,14,9,15,32.0,232.0,6.15,27.0,255.0,267.91,205.94
2016,8,14,9,30,64.0,305.0,6.1,27.0,350.0,377.25,289.24
2016,8,14,9,45,32.0,169.5,6.1,27.0,192.0,198.97,151.81
2016,8,14,10,0,0.0,34.0,6.1,27.0,34.0,31.68,19.51
2016,8,14,10,15,4.5,121.0,5.95,27.0,125.0,117.99,87.51
2016,8,14,10,30,9.0,208.0,5.8,27.0,216.0,206.55,155.81
2016,8,14,10,45,8.0,197.0,5.7,27.0,204.5,194.5,146.18
2016,8,14,11,0,7.0,186.0,5.6,27.0,193.0,182.6,136.84
2016,8,14,11,15,12.0,244.0,5.45,27.0,255.5,243.03,182.81
2016,8,14,11,30,17.0,302.0,5.3,27.0,318.0,303.16,227.8
2016,8,14,11,45,17.5,310.0,5.15,27.0,327.0,310.22,232.68
2016,8,14,12,0,18.0,318.0,5.0,27.0,336.0,317.1,237.54
2016,8,14,12,15,18.0,320.5,4.8,27.0,339.0,318.1,238.02
2016,8,14,12,30,18.0,323.0,4.6,27.0,342.0,318.99,238.45
2016,8,14,12,45,21.0,341.0,4.45,27.0,362.5,336.81,251.52
2016,8,14,13,0,24.0,359.0,4.3,27.0,383.0,354.08,264.12
2016,8,14,13,15,70.5,414.5,4.1,27.0,481.5,439.23,327.24
2016,8,14,13,30,117.0,470.0,3.9,27.0,580.0,516.19,382.79
2016,8,14,13,45,68.0,391.5,3.7,27.0,455.5,404.74,301.34
2016,8,14,14,0,19.0,313.0,3.5,27.0,331.0,300.08,223.92
2016,8,14,14,15,68.5,367.0,3.35,27.0,427.0,371.63,277.81
2016,8,14,14,30,118.0,421.0,3.2,27.0,523.0,433.78,323.1
2016,8,14,14,45,87.5,388.5,3.1,27.0,462.5,386.23,287.97
2016,8,14,15,0,57.0,356.0,3.0,27.0,402.0,336.79,251.75
2016,8,14,15,15,81.0,348.5,3.0,27.0,410.0,334.54,250.32
2016,8,14,15,30,105.0,341.0,3.0,27.0,418.0,329.42,246.23
2016,8,14,15,45,56.0,267.0,3.0,27.0,307.5,247.13,185.35
2016,8,14,16,0,7.0,193.0,3.0,27.0,197.0,175.77,132.42
2016,8,14,16,15,27.5,210.5,3.0,26.5,226.0,185.45,139.94
2016,8,14,16,30,48.0,228.0,3.0,26.0,255.0,196.39,148.17
2016,8,14,16,45,24.0,146.5,3.0,26.0,160.0,128.6,96.55
2016,8,14,17,0,0.0,65.0,3.0,26.0,65.0,60.47,43.48
2016,8,14,17,15,0.0,56.0,2.95,25.5,56.0,52.06,38.89
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,43.66,31.92
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,35.74,25.18
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,27.83,18.34
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,20.39,11.85
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,12.97,5.3
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.4,0.1
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,9.73,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,19.49,9.21
2016,8,15,6,45,0.0,38.5,2.6,22.0,38.5,36.72,24.26
2016,8,15,7,0,0.0,56.0,2.7,22.0,56.0,54.49,39.39
2016,8,15,7,15,0.0,76.5,2.75,22.0,76.5,75.41,56.92
2016,8,15,7,30,0.0,97.0,2.8,22.0,97.0,95.96,73.86
2016,8,15,7,45,0.0,84.0,2.85,22.5,84.0,79.57,60.15
2016,8,15,8,0,0.0,71.0,2.9,23.0,71.0,66.07,48.81
2016,8,15,8,15,0.0,82.0,2.9,23.0,82.0,76.35,57.02
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,86.96,65.37
2016,8,15,8,45,0.0,110.5,2.95,23.0,110.5,104.03,78.83
2016,8,15,9,0,0.0,128.0,3.0,23.0,128.0,121.08,92.15
2016,8,15,9,15,6.5,178.0,2.9,23.0,182.5,176.76,136.04
2016,8,15,9,30,13.0,228.0,2.8,23.0,237.0,233.07,179.48
2016,8,15,9,45,10.5,217.5,2.75,23.5,225.5,219.07,167.65
2016,8,15,10,0,8.0,207.0,2.7,24.0,214.0,205.5,156.43
2016,8,15,10,15,7.5,197.5,2.6,24.0,204.0,195.17,148.16
2016,8,15,10,30,7.0,188.0,2.5,24.0,194.0,185.06,140.1
2016,8,15,10,45,5.5,174.0,2.45,24.5,179.0,169.79,127.82
2016,8,15,11,0,4.0,160.0,2.4,25.0,164.0,154.7,115.76
2016,8,15,11,15,7.0,188.5,2.3,25.0,195.5,184.71,138.74
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,214.54,161.25
2016,8,15,11,45,11.5,232.5,2.15,25.0,243.5,230.24,172.9
2016,8,15,12,0,13.0,248.0,2.1,25.0,260.0,245.71,184.37
2016,8,15,12,15,13.0,253.5,2.05,25.0,266.0,250.09,187.47
2016,8,15,12,30,13.0,259.0,2.0,25.0,272.0,254.34,190.53
2016,8,15,12,45,8.5,206.5,2.0,25.0,215.0,200.43,149.91
2016,8,15,13,0,4.0,154.0,2.0,25.0,158.0,147.19,109.39
2016,8,15,13,15,8.0,193.5,1.95,25.0,201.0,186.66,139.77
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,225.38,169.06
2016,8,15,13,45,9.5,206.0,1.9,25.0,214.5,197.88,148.23
2016,8,15,14,0,7.0,179.0,1.9,25.0,185.0,170.74,127.71
2016,8,15,14,15,7.0,182.5,1.9,25.0,189.0,173.3,129.85
2016,8,15,14,30,7.0,186.0,1.9,25.0,193.0,175.79,131.89
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.5,182.93,137.52
2016,8,15,15,0,8.0,203.0,1.9,25.0,210.0,189.81,142.96
2016,8,15,15,15,8.0,204.5,1.9,24.5,211.0,190.03,143.63
2016,8,15,15,30,8.0,206.0,1.9,24.0,212.0,190.06,144.21
2016,8,15,15,45,6.5,196.0,1.95,24.0,200.5,179.58,136.48
2016,8,15,16,0,5.0,186.0,2.0,24.0,189.0,169.25,128.87
2016,8,15,16,15,14.5,196.0,1.95,24.0,204.5,177.88,135.64
2016,8,15,16,30,24.0,206.0,1.9,24.0,220.0,184.33,140.63
2016,8,15,16,45,12.0,156.5,1.9,24.0,163.5,140.48,107.14
2016,8,15,17,0,0.0,107.0,1.9,24.0,107.0,97.6,73.84
2016,8,15,17,15,0.0,92.5,1.85,23.5,92.5,84.68,67.01
2016,8,15,17,30,0.0,78.0,1.8,23.0,78.0,71.87,56.43
2016,8,15,17,45,0.0,63.5,1.75,23.0,63.5,58.94,45.42
2016,8,15,18,0,0.0,49.0,1.7,23.0,49.0,45.54,33.81
2016,8,15,18,15,0.0,36.0,1.65,23.0,36.0,33.43,23.14
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,21.33,12.4
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,12.04,3.57
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.5,2.55,21.0,12.5,11.91,0.0
2016,8,16,6,30,0.0,25.0,2.6,21.0,25.0,23.61,12.29
2016,8,16,6,45,4.0,47.0,2.65,21.5,48.0,50.24,35.32
2016,8,16,7,0,8.0,69.0,2.7,22.0,71.0,75.8,56.99
2016,8,16,7,15,19.0,91.5,2.75,22.0,97.0,106.09,82.54
2016,8,16,7,30,30.0,114.0,2.8,22.0,123.0,145.62,115.2
2016,8,16,7,45,15.0,111.5,2.85,22.5,116.0,120.47,93.97
2016,8,16,8,0,0.0,109.0,2.9,23.0,109.0,104.8,80.34
2016,8,16,8,15,0.0,98.0,2.85,23.0,98.0,92.39,70.0
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,81.05,60.58
2016,8,16,8,45,0.0,81.5,2.8,23.5,81.5,75.92,56.09
2016,8,16,9,0,0.0,76.0,2.8,24.0,76.0,70.8,51.67
2016,8,16,9,15,23.5,183.0,2.7,24.0,199.5,206.48,159.49
2016,8,16,9,30,47.0,290.0,2.6,24.0,323.0,344.47,264.42
2016,8,16,9,45,38.5,295.5,2.55,24.5,323.5,339.95,258.93
2016,8,16,10,0,30.0,301.0,2.5,25.0,324.0,335.32,254.0
2016,8,16,10,15,101.5,355.0,2.35,25.0,438.5,460.38,347.36
2016,8,16,10,30,173.0,409.0,2.2,25.0,553.0,597.99,445.01
2016,8,16,10,45,188.0,424.0,2.1,25.5,586.0,624.13,460.49
2016,8,16,11,0,203.0,439.0,2.0,26.0,619.0,649.19,475.72
2016,8,16,11,15,170.0,451.5,1.9,26.0,604.5,623.86,456.01
2016,8,16,11,30,137.0,464.0,1.8,26.0,590.0,598.01,436.37
2016,8,16,11,45,153.5,456.0,1.7,26.5,599.5,598.43,435.77
2016,8,16,12,0,170.0,448.0,1.6,27.0,609.0,598.01,434.4
2016,8,16,12,15,119.0,451.0,1.55,27.0,564.0,545.75,396.64
2016,8,16,12,30,68.0,454.0,1.5,27.0,519.0,491.16,357.35
2016,8,16,12,45,38.0,320.5,1.5,27.0,357.0,334.43,246.61
2016,8,16,13,0,8.0,187.0,1.5,27.0,195.0,181.2,133.81
2016,8,16,13,15,86.5,330.5,1.55,27.0,411.5,375.93,279.62
2016,8,16,13,30,165.0,474.0,1.6,27.0,628.0,555.26,405.51
2016,8,16,13,45,84.0,310.5,1.7,27.0,389.0,342.96,254.24
2016,8,16,14,0,3.0,147.0,1.8,27.0,150.0,138.69,101.92
2016,8,16,14,15,1.5,102.0,1.85,27.0,103.5,96.08,69.64
2016,8,16,14,30,0.0,57.0,1.9,27.0,57.0,53.22,36.35
2016,8,16,14,45,5.0,142.5,2.0,27.0,147.0,134.73,99.89
2016,8,16,15,0,10.0,228.0,2.1,27.0,237.0,212.7,159.37
2016,8,16,15,15,25.0,263.5,2.2,26.5,283.0,241.73,181.63
2016,8,16,15,30,40.0,299.0,2.3,26.0,329.0,271.52,204.43
2016,8,16,15,45,51.0,288.0,2.4,26.0,323.5,260.82,196.33
2016,8,16,16,0,62.0,277.0,2.5,26.0,318.0,248.68,187.04
2016,8,16,16,15,34.0,225.5,2.5,25.5,248.0,197.52,149.32
2016,8,16,16,30,6.0,174.0,2.5,25.0,178.0,155.95,118.83
2016,8,16,16,45,3.0,157.5,2.55,25.0,159.5,140.22,107.07
2016,8,16,17,0,0.0,141.0,2.6,25.0,141.0,124.88,95.42
2016,8,16,17,15,0.0,122.0,2.45,24.5,122.0,108.22,86.61
2016,8,16,17,30,0.0,103.0,2.3,24.0,103.0,92.06,73.36
2016,8,16,17,45,0.0,84.0,2.2,24.0,84.0,75.72,59.56
2016,8,16,18,0,0.0,65.0,2.1,24.0,65.0,59.21,45.35
2016,8,16,18,15,0.0,47.5,1.95,24.0,47.5,43.75,31.8
2016,8,16,18,30,0.0,30.0,1.8,24.0,30.0,27.86,17.76
2016,8,16,18,45,0.0,17.5,1.7,24.0,17.5,16.23,6.43
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.19,1.97
2016,8,17,6,45,0.0,21.0,2.5,23.5,21.0,19.47,10.11
2016,8,17,7,0,0.0,31.0,2.6,24.0,31.0,28.77,18.0
2016,8,17,7,15,0.0,43.0,2.7,24.0,43.0,39.94,27.37
2016,8,17,7,30,0.0,55.0,2.8,24.0,55.0,51.13,36.62
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,68.7,50.84
2016,8,17,8,0,0.0,92.0,3.1,25.0,92.0,86.99,65.38
2016,8,17,8,15,23.0,148.5,3.15,25.0,160.5,173.13,134.78
2016,8,17,8,30,46.0,205.0,3.2,25.0,229.0,256.33,199.93
2016,8,17,8,45,101.0,239.5,3.25,25.5,299.0,341.74,265.87
2016,8,17,9,0,156.0,274.0,3.3,26.0,369.0,443.13,341.61
2016,8,17,9,15,228.0,289.0,3.3,26.0,440.5,525.39,402.65
2016,8,17,9,30,300.0,304.0,3.3,26.0,512.0,624.1,473.81
2016,8,17,9,45,298.0,326.5,3.3,26.5,544.0,648.19,487.83
2016,8,17,10,0,296.0,349.0,3.3,27.0,576.0,670.6,500.96
2016,8,17,10,15,243.0,378.0,3.3,27.0,570.5,648.92,482.82
2016,8,17,10,30,190.0,407.0,3.3,27.0,565.0,612.18,454.62
2016,8,17,10,45,209.5,421.0,3.3,27.5,601.0,641.66,474.21
2016,8,17,11,0,229.0,435.0,3.3,28.0,637.0,670.01,492.44
2016,8,17,11,15,180.0,448.5,3.3,28.0,610.0,630.15,462.58
2016,8,17,11,30,131.0,462.0,3.3,28.0,583.0,589.96,432.74
2016,8,17,11,45,128.0,469.0,3.3,28.5,589.0,586.92,429.48
2016,8,17,12,0,125.0,476.0,3.3,29.0,595.0,583.21,425.63
2016,8,17,12,15,154.0,481.5,3.3,29.0,628.5,606.43,442.32
2016,8,17,12,30,183.0,487.0,3.3,29.0,662.0,627.56,457.33
2016,8,17,12,45,302.5,447.5,3.3,29.0,736.0,684.1,499.28
2016,8,17,13,0,422.0,408.0,3.3,29.0,810.0,731.11,533.74
2016,8,17,13,15,219.0,352.0,3.25,29.0,561.0,499.47,369.34
2016,8,17,13,30,16.0,296.0,3.2,29.0,312.0,285.92,211.05
2016,8,17,13,45,14.5,279.0,3.2,29.0,293.5,267.84,198.39
2016,8,17,14,0,13.0,262.0,3.2,29.0,275.0,250.02,185.35
2016,8,17,14,15,21.5,300.5,3.15,29.0,320.0,288.19,213.9
2016,8,17,14,30,30.0,339.0,3.1,29.0,365.0,318.46,236.25
2016,8,17,14,45,187.0,346.0,3.1,29.0,495.5,398.26,295.84
2016,8,17,15,0,344.0,353.0,3.1,29.0,626.0,459.34,339.09
2016,8,17,15,15,174.0,267.0,3.05,28.5,405.0,302.96,225.04
2016,8,17,15,30,4.0,181.0,3.0,28.0,184.0,166.76,124.39
2016,8,17,15,45,4.0,179.0,2.95,28.0,182.0,164.07,122.85
2016,8,17,16,0,4.0,177.0,2.9,28.0,180.0,161.22,120.97
2016,8,17,16,15,2.5,168.0,2.8,27.5,169.5,152.0,114.47
2016,8,17,16,30,1.0,159.0,2.7,27.0,159.0,142.87,108.02
2016,8,17,16,45,0.5,98.0,2.65,27.0,98.0,90.6,67.16
2016,8,17,17,0,0.0,37.0,2.6,27.0,37.0,34.37,22.28
2016,8,17,17,15,0.0,32.0,2.45,26.5,32.0,29.71,19.75
2016,8,17,17,30,0.0,27.0,2.3,26.0,27.0,25.05,15.88
2016,8,17,17,45,0.0,22.0,2.15,26.0,22.0,20.4,11.91
2016,8,17,18,0,0.0,17.0,2.0,26.0,17.0,15.75,7.88
2016,8,17,18,15,0.0,12.5,1.9,25.5,12.5,11.57,4.23
2016,8,17,18,30,0.0,8.0,1.8,25.0,8.0,7.4,0.54
2016,8,17,18,45,0.0,4.5,1.75,24.5,4.5,4.16,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.95,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.81,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.4,0.0
2016,8,18,6,45,0.0,16.0,1.55,23.0,16.0,14.82,6.38
2016,8,18,7,0,0.0,24.0,1.7,23.0,24.0,22.25,12.73
2016,8,18,7,15,0.0,33.0,1.75,23.0,33.0,30.62,19.8
2016,8,18,7,30,0.0,42.0,1.8,23.0,42.0,39.0,26.78
2016,8,18,7,45,32.5,103.5,1.9,23.5,117.0,131.18,102.92
2016,8,18,8,0,65.0,165.0,2.0,24.0,192.0,228.82,180.7
2016,8,18,8,15,52.5,183.0,2.05,24.5,207.5,238.17,186.36
2016,8,18,8,30,40.0,201.0,2.1,25.0,223.0,246.62,191.4
2016,8,18,8,45,133.5,234.5,2.2,25.5,314.5,377.18,292.49
2016,8,18,9,0,227.0,268.0,2.3,26.0,406.0,498.97,382.71
2016,8,18,9,15,163.0,292.0,2.3,26.0,395.5,469.49,357.36
2016,8,18,9,30,99.0,316.0,2.3,26.0,385.0,422.4,320.06
2016,8,18,9,45,115.5,341.0,2.3,26.0,426.0,477.44,359.65
2016,8,18,10,0,132.0,366.0,2.3,26.0,467.0,518.13,387.98
2016,8,18,10,15,153.0,386.5,2.25,26.0,509.5,557.59,415.21
2016,8,18,10,30,174.0,407.0,2.2,26.0,552.0,596.35,441.58
2016,8,18,10,45,188.0,422.5,2.15,26.5,584.0,621.98,457.53
2016,8,18,11,0,202.0,438.0,2.1,27.0,616.0,646.52,472.61
2016,8,18,11,15,208.0,449.5,2.05,27.0,636.5,657.89,479.39
2016,8,18,11,30,214.0,461.0,2.0,27.0,657.0,668.04,485.44
2016,8,18,11,45,239.0,464.0,1.95,27.0,686.5,686.31,497.63
2016,8,18,12,0,264.0,467.0,1.9,27.0,716.0,708.91,512.47
2016,8,18,12,15,243.5,474.5,1.85,27.0,705.5,680.34,492.0
2016,8,18,12,30,223.0,482.0,1.8,27.0,695.0,657.62,475.8
2016,8,18,12,45,170.5,479.5,1.8,27.0,642.0,598.36,434.33
2016,8,18,13,0,118.0,477.0,1.8,27.0,589.0,541.65,394.39
2016,8,18,13,15,205.0,464.0,1.75,27.0,656.0,588.85,429.22
2016,8,18,13,30,292.0,451.0,1.7,27.0,723.0,627.82,456.93
2016,8,18,13,45,178.5,434.0,1.7,27.0,599.5,517.23,378.47
2016,8,18,14,0,65.0,417.0,1.7,27.0,476.0,417.38,306.77
2016,8,18,14,15,165.0,412.5,1.7,27.0,555.0,465.02,342.87
2016,8,18,14,30,265.0,408.0,1.7,27.0,634.0,501.14,368.85
2016,8,18,14,45,281.0,386.0,1.75,27.0,617.0,473.46,348.85
2016,8,18,15,0,297.0,364.0,1.8,27.0,600.0,444.22,327.57
2016,8,18,15,15,544.0,237.5,1.85,27.0,641.0,424.18,311.39
2016,8,18,15,30,791.0,111.0,1.9,27.0,682.0,384.5,276.72
2016,8,18,15,45,408.0,175.5,1.95,27.0,469.0,266.26,191.6
2016,8,18,16,0,25.0,240.0,2.0,27.0,256.0,218.61,164.32
2016,8,18,16,15,112.5,240.0,2.0,26.5,303.0,216.27,160.05
2016,8,18,16,30,200.0,240.0,2.0,26.0,350.0,217.99,158.14
2016,8,18,16,45,100.0,144.0,2.05,26.0,199.0,126.39,91.79
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,44.61,30.68
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,38.55,27.41
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,32.49,22.37
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,26.44,17.19
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,20.39,11.93
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,14.82,7.04
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,9.26,2.1
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,5.09,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.95,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,38.41,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,110.73,75.2
2016,8,19,6,45,204.5,50.5,2.4,24.5,86.0,199.47,154.38
2016,8,19,7,0,309.0,67.0,2.6,25.0,129.0,288.94,229.3
2016,8,19,7,15,380.5,79.0,2.8,25.0,179.5,360.95,289.14
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,438.8,351.67
2016,8,19,7,45,267.0,129.0,3.2,25.5,215.5,355.51,283.74
2016,8,19,8,0,82.0,167.0,3.4,26.0,201.0,244.43,192.12
2016,8,19,8,15,199.0,184.5,3.5,26.0,282.0,369.4,291.76
2016,8,19,8,30,316.0,202.0,3.6,26.0,363.0,503.51,394.27
2016,8,19,8,45,519.0,158.5,3.7,26.5,457.0,647.72,502.76
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,795.31,605.7
2016,8,19,9,15,492.5,213.0,3.8,27.0,521.5,707.24,538.36
2016,8,19,9,30,263.0,311.0,3.8,27.0,492.0,597.03,451.97
2016,8,19,9,45,206.0,339.0,3.8,27.5,486.5,560.64,422.72
2016,8,19,10,0,149.0,367.0,3.8,28.0,481.0,535.39,400.94
2016,8,19,10,15,159.0,387.0,3.75,28.0,514.0,563.75,420.48
2016,8,19,10,30,169.0,407.0,3.7,28.0,547.0,591.25,439.03
2016,8,19,10,45,506.5,264.5,3.7,28.5,705.5,788.51,585.11
2016,8,19,11,0,844.0,122.0,3.7,29.0,864.0,952.96,695.07
2016,8,19,11,15,520.5,292.5,3.65,29.0,753.5,817.92,599.39
2016,8,19,11,30,197.0,463.0,3.6,29.0,643.0,653.4,476.78
2016,8,19,11,45,194.5,471.0,3.6,29.5,651.5,650.87,474.42
2016,8,19,12,0,192.0,479.0,3.6,30.0,660.0,647.38,470.6
2016,8,19,12,15,229.5,475.5,3.55,30.0,693.5,668.07,485.42
2016,8,19,12,30,267.0,472.0,3.5,30.0,727.0,689.58,500.5
2016,8,19,12,45,275.0,468.5,3.45,30.0,730.0,678.55,492.73
2016,8,19,13,0,283.0,465.0,3.4,30.0,733.0,666.33,484.32
2016,8,19,13,15,259.0,464.5,3.35,30.0,708.0,630.4,458.93
2016,8,19,13,30,235.0,464.0,3.3,30.0,683.0,597.49,435.6
2016,8,19,13,45,170.5,452.5,3.25,30.0,609.5,526.79,385.14
2016,8,19,14,0,106.0,441.0,3.2,30.0,536.0,464.97,340.59
2016,8,19,14,15,182.5,425.0,3.1,29.5,582.5,485.63,357.3
2016,8,19,14,30,259.0,409.0,3.0,29.0,629.0,497.57,366.83
2016,8,19,14,45,233.0,395.0,2.95,29.0,587.0,460.26,339.37
2016,8,19,15,0,207.0,381.0,2.9,29.0,545.0,419.89,309.83
2016,8,19,15,15,469.0,261.0,2.7,29.0,606.5,409.18,300.16
2016,8,19,15,30,731.0,141.0,2.5,29.0,668.0,384.54,276.03
2016,8,19,15,45,604.5,181.0,2.4,29.0,597.0,329.25,232.75
2016,8,19,16,0,478.0,221.0,2.3,29.0,526.0,291.85,204.4
2016,8,19,16,15,565.0,171.5,2.15,28.5,503.0,241.74,161.1
2016,8,19,16,30,652.0,122.0,2.0,28.0,480.0,179.73,108.74
2016,8,19,16,45,627.5,114.0,1.9,28.0,428.5,131.88,75.37
2016,8,19,17,0,603.0,106.0,1.8,28.0,377.0,86.99,52.55
2016,8,19,17,15,560.0,98.5,1.7,27.5,324.0,64.98,49.44
2016,8,19,17,30,517.0,91.0,1.6,27.0,271.0,62.76,47.84
2016,8,19,17,45,461.5,80.5,1.55,27.0,219.5,57.74,43.62
2016,8,19,18,0,406.0,70.0,1.5,27.0,168.0,51.53,38.23
2016,8,19,18,15,316.5,57.0,1.55,26.5,121.0,42.96,30.69
2016,8,19,18,30,227.0,44.0,1.6,26.0,74.0,33.98,22.46
2016,8,19,18,45,121.5,26.5,1.7,26.0,41.5,20.84,7.79
2016,8,19,19,0,16.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,8.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,13.43,5.18
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,20.39,11.11
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,28.76,18.16
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,37.14,25.12
2016,8,20,7,45,0.0,44.5,2.3,24.5,44.5,41.33,28.46
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,45.54,31.73
2016,8,20,8,15,0.0,76.0,2.5,25.0,76.0,70.74,52.05
2016,8,20,8,30,0.0,103.0,2.6,25.0,103.0,96.98,72.9
2016,8,20,8,45,0.0,98.0,2.75,25.5,98.0,91.71,68.25
2016,8,20,9,0,0.0,93.0,2.9,26.0,93.0,86.72,63.91
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,101.71,75.55
2016,8,20,9,30,0.0,124.0,2.9,26.0,124.0,116.69,87.07
2016,8,20,9,45,3.5,161.5,2.95,26.0,164.5,156.54,118.01
2016,8,20,10,0,7.0,199.0,3.0,26.0,205.0,196.59,148.64
2016,8,20,10,15,8.5,211.5,2.95,26.0,219.0,209.92,158.47
2016,8,20,10,30,10.0,224.0,2.9,26.0,233.0,223.17,168.26
2016,8,20,10,45,9.5,217.5,2.9,26.5,226.5,215.82,162.05
2016,8,20,11,0,9.0,211.0,2.9,27.0,220.0,208.58,156.05
2016,8,20,11,15,10.5,227.0,2.85,27.0,237.5,225.02,168.3
2016,8,20,11,30,12.0,243.0,2.8,27.0,255.0,241.26,180.3
2016,8,20,11,45,13.5,263.5,2.8,27.0,276.5,261.59,195.31
2016,8,20,12,0,15.0,284.0,2.8,27.0,298.0,281.6,210.01
2016,8,20,12,15,25.0,341.0,2.7,27.0,365.0,348.43,259.1
2016,8,20,12,30,35.0,398.0,2.6,27.0,432.0,408.19,302.02
2016,8,20,12,45,23.5,318.0,2.55,27.0,341.0,319.26,237.1
2016,8,20,13,0,12.0,238.0,2.5,27.0,250.0,231.73,172.41
2016,8,20,13,15,6.5,188.0,2.45,27.0,194.5,180.24,133.8
