Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,30,1.0,138.0,2.4,27.0,139.0,129.39,95.07
2016,8,20,13,45,1.5,140.0,2.35,27.0,141.5,131.41,96.78
2016,8,20,14,0,2.0,142.0,2.3,27.0,144.0,133.37,98.38
2016,8,20,14,15,1.0,138.5,2.15,27.0,139.5,129.31,95.32
2016,8,20,14,30,0.0,135.0,2.0,27.0,135.0,125.35,92.37
2016,8,20,14,45,0.0,109.5,1.95,27.0,109.5,101.95,74.44
2016,8,20,15,0,0.0,84.0,1.9,27.0,84.0,78.41,56.27
2016,8,20,15,15,10.0,171.0,1.75,26.5,178.0,161.16,120.73
2016,8,20,15,30,20.0,258.0,1.6,26.0,272.0,238.03,179.32
2016,8,20,15,45,10.0,179.5,1.45,26.0,186.5,166.19,124.79
2016,8,20,16,0,0.0,101.0,1.3,26.0,101.0,93.9,69.22
2016,8,20,16,15,20.5,158.5,1.15,25.5,170.0,142.46,107.07
2016,8,20,16,30,41.0,216.0,1.0,25.0,239.0,184.42,139.18
2016,8,20,16,45,27.5,186.5,0.85,25.0,201.0,156.14,118.13
2016,8,20,17,0,14.0,157.0,0.7,25.0,163.0,136.74,104.15
2016,8,20,17,15,8.5,136.0,0.6,25.0,139.5,118.38,94.58
2016,8,20,17,30,3.0,115.0,0.5,25.0,116.0,100.82,80.18
2016,8,20,17,45,145.5,101.0,0.4,25.0,135.5,81.44,63.97
2016,8,20,18,0,288.0,87.0,0.3,25.0,155.0,64.52,49.52
2016,8,20,18,15,207.0,68.0,0.35,24.5,110.0,53.69,39.98
2016,8,20,18,30,126.0,49.0,0.4,24.0,65.0,39.3,27.01
2016,8,20,18,45,63.0,24.5,0.45,24.0,32.5,20.3,6.49
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,11.12,2.35
2016,8,21,6,45,0.0,24.0,2.6,21.0,24.0,22.26,12.47
2016,8,21,7,0,0.0,36.0,2.6,21.0,36.0,33.43,22.08
2016,8,21,7,15,0.0,50.0,2.55,21.0,50.0,46.47,33.16
2016,8,21,7,30,0.0,64.0,2.5,21.0,64.0,59.81,44.32
2016,8,21,7,45,0.0,51.0,2.5,21.5,51.0,47.39,33.87
2016,8,21,8,0,0.0,38.0,2.5,22.0,38.0,35.29,23.69
2016,8,21,8,15,0.0,66.0,2.55,22.0,66.0,61.4,45.08
2016,8,21,8,30,0.0,94.0,2.6,22.0,94.0,88.0,66.54
2016,8,21,8,45,0.5,128.0,2.65,22.5,128.0,122.1,93.56
2016,8,21,9,0,1.0,162.0,2.7,23.0,162.0,156.43,120.24
2016,8,21,9,15,18.5,218.5,2.6,23.5,231.0,229.58,177.26
2016,8,21,9,30,36.0,275.0,2.5,24.0,300.0,317.51,243.68
2016,8,21,9,45,54.5,310.5,2.45,24.5,350.5,371.7,283.22
2016,8,21,10,0,73.0,346.0,2.4,25.0,401.0,425.66,321.81
2016,8,21,10,15,56.0,346.0,2.1,25.0,390.0,406.28,305.55
2016,8,21,10,30,39.0,346.0,1.8,25.0,379.0,386.86,289.69
2016,8,21,10,45,30.5,334.5,1.5,25.5,361.0,363.73,271.07
2016,8,21,11,0,22.0,323.0,1.2,26.0,343.0,330.71,245.43
2016,8,21,11,15,27.5,348.5,0.95,26.0,373.5,369.77,272.81
2016,8,21,11,30,33.0,374.0,0.7,26.0,404.0,397.71,291.17
2016,8,21,11,45,60.5,416.5,0.45,26.0,473.0,462.29,334.84
2016,8,21,12,0,88.0,459.0,0.2,26.0,542.0,524.69,374.74
2016,8,21,12,15,102.0,468.0,0.5,26.0,564.5,539.94,387.18
2016,8,21,12,30,116.0,477.0,0.8,26.0,587.0,557.56,401.6
2016,8,21,12,45,135.5,479.0,1.1,26.0,607.5,566.75,410.29
2016,8,21,13,0,155.0,481.0,1.4,26.0,628.0,574.27,417.62
2016,8,21,13,15,197.0,471.0,1.55,26.0,655.0,586.93,428.08
2016,8,21,13,30,239.0,461.0,1.7,26.0,682.0,596.38,436.11
2016,8,21,13,45,148.0,433.0,1.9,26.0,569.0,493.03,363.42
2016,8,21,14,0,57.0,405.0,2.1,26.0,456.0,400.88,297.23
2016,8,21,14,15,45.5,374.5,2.2,26.0,414.0,361.7,269.51
2016,8,21,14,30,34.0,344.0,2.3,26.0,372.0,324.12,242.37
2016,8,21,14,45,43.0,343.0,2.45,26.0,377.5,323.14,242.24
2016,8,21,15,0,52.0,342.0,2.6,26.0,383.0,320.89,240.92
2016,8,21,15,15,52.0,323.5,2.6,25.5,362.5,299.83,225.87
2016,8,21,15,30,52.0,305.0,2.6,25.0,342.0,278.9,210.77
2016,8,21,15,45,49.5,283.0,2.65,25.0,316.5,254.67,192.68
2016,8,21,16,0,47.0,261.0,2.7,25.0,291.0,230.92,174.84
2016,8,21,16,15,44.0,238.0,2.65,25.0,264.5,206.83,156.64
2016,8,21,16,30,41.0,215.0,2.6,25.0,238.0,183.3,138.89
2016,8,21,16,45,33.5,189.5,2.55,25.0,207.0,158.28,120.28
2016,8,21,17,0,26.0,164.0,2.5,25.0,176.0,141.88,108.63
2016,8,21,17,15,21.0,142.0,2.35,24.5,151.0,122.67,98.8
2016,8,21,17,30,16.0,120.0,2.2,24.0,126.0,104.42,83.86
2016,8,21,17,45,8.0,98.5,2.1,24.0,101.5,86.34,68.57
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,68.11,52.83
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,49.32,36.41
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,30.28,19.52
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,15.31,2.44
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.48,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.92,0.0
2016,8,22,6,45,0.0,2.0,2.1,22.5,2.0,1.85,0.0
2016,8,22,7,0,0.0,3.0,2.3,23.0,3.0,2.77,0.0
2016,8,22,7,15,0.0,4.5,2.35,23.5,4.5,4.16,0.0
2016,8,22,7,30,0.0,6.0,2.4,24.0,6.0,5.56,0.0
2016,8,22,7,45,0.0,18.5,2.45,24.5,18.5,17.15,8.55
2016,8,22,8,0,0.0,31.0,2.5,25.0,31.0,28.78,18.03
2016,8,22,8,15,0.0,66.0,2.6,25.5,66.0,61.4,44.42
2016,8,22,8,30,0.0,101.0,2.7,26.0,101.0,95.0,71.05
2016,8,22,8,45,0.0,89.0,2.85,26.5,89.0,82.93,61.0
2016,8,22,9,0,0.0,77.0,3.0,27.0,77.0,71.73,51.79
2016,8,22,9,15,35.5,190.0,3.05,27.0,214.5,224.96,172.48
2016,8,22,9,30,71.0,303.0,3.1,27.0,352.0,381.52,290.25
2016,8,22,9,45,81.0,328.0,3.2,27.5,387.0,416.2,314.17
2016,8,22,10,0,91.0,353.0,3.3,28.0,422.0,450.53,337.96
2016,8,22,10,15,221.0,360.5,3.35,28.0,539.5,593.81,443.71
2016,8,22,10,30,351.0,368.0,3.4,28.0,657.0,737.06,545.02
2016,8,22,10,45,358.0,379.5,3.45,28.0,684.0,751.57,553.39
2016,8,22,11,0,365.0,391.0,3.5,28.0,711.0,764.33,561.42
2016,8,22,11,15,241.5,423.0,3.5,28.0,637.0,671.05,493.15
2016,8,22,11,30,118.0,455.0,3.5,28.0,563.0,569.06,418.24
2016,8,22,11,45,297.5,424.5,3.55,28.5,702.0,707.15,518.84
2016,8,22,12,0,477.0,394.0,3.6,29.0,841.0,835.94,608.14
2016,8,22,12,15,356.0,435.0,3.6,29.0,770.0,745.67,543.04
2016,8,22,12,30,235.0,476.0,3.6,29.0,699.0,660.07,481.46
2016,8,22,12,45,181.5,476.0,3.6,29.0,648.0,602.4,440.55
2016,8,22,13,0,128.0,476.0,3.6,29.0,597.0,547.26,400.85
2016,8,22,13,15,493.5,300.0,3.6,29.0,756.5,664.31,492.73
2016,8,22,13,30,859.0,124.0,3.6,29.0,916.0,753.31,559.68
2016,8,22,13,45,855.0,123.0,3.6,29.0,897.0,713.93,532.03
2016,8,22,14,0,851.0,122.0,3.6,29.0,878.0,672.73,502.1
2016,8,22,14,15,844.5,120.5,3.6,29.0,851.5,627.9,468.94
2016,8,22,14,30,838.0,119.0,3.6,29.0,825.0,581.81,434.09
2016,8,22,14,45,829.0,117.5,3.6,29.0,791.0,533.36,396.63
2016,8,22,15,0,820.0,116.0,3.6,29.0,757.0,484.3,357.69
2016,8,22,15,15,807.5,113.5,3.6,29.0,717.0,427.45,312.08
2016,8,22,15,30,795.0,111.0,3.6,29.0,677.0,375.39,268.83
2016,8,22,15,45,774.0,110.5,3.6,29.0,630.5,322.87,224.56
2016,8,22,16,0,753.0,110.0,3.6,29.0,584.0,272.01,181.34
2016,8,22,16,15,730.5,106.0,3.4,28.5,534.0,219.94,138.26
2016,8,22,16,30,708.0,102.0,3.2,28.0,484.0,164.73,95.14
2016,8,22,16,45,672.5,99.0,3.05,28.0,430.0,116.77,63.4
2016,8,22,17,0,637.0,96.0,2.9,28.0,376.0,72.97,44.95
2016,8,22,17,15,594.0,89.5,2.7,27.5,322.0,58.82,44.32
2016,8,22,17,30,551.0,83.0,2.5,27.0,268.0,57.05,43.03
2016,8,22,17,45,485.0,74.5,2.35,27.0,215.0,53.4,39.95
2016,8,22,18,0,419.0,66.0,2.2,27.0,162.0,49.57,36.52
2016,8,22,18,15,324.0,53.5,2.25,26.5,115.0,40.54,28.53
2016,8,22,18,30,229.0,41.0,2.3,26.0,68.0,31.85,20.39
2016,8,22,18,45,114.5,20.5,2.35,26.0,34.0,16.1,1.21
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,40.69,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,113.47,72.38
2016,8,23,6,45,224.0,47.0,3.9,24.5,83.5,204.93,158.35
2016,8,23,7,0,330.0,63.0,4.0,25.0,127.0,295.0,234.61
2016,8,23,7,15,404.0,74.5,4.2,25.0,178.0,368.53,296.42
2016,8,23,7,30,478.0,86.0,4.4,25.0,229.0,448.13,361.09
2016,8,23,7,45,536.0,92.5,4.6,25.5,284.5,521.11,417.81
2016,8,23,8,0,594.0,99.0,4.8,26.0,340.0,592.49,471.66
2016,8,23,8,15,629.5,105.0,4.9,26.0,393.5,647.74,511.51
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,703.28,550.85
2016,8,23,8,45,701.5,111.5,5.1,26.5,500.5,752.91,584.08
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,798.14,613.61
2016,8,23,9,15,757.0,115.5,5.2,27.5,602.0,834.55,636.03
2016,8,23,9,30,776.0,119.0,5.2,28.0,650.0,868.92,656.8
2016,8,23,9,45,799.0,117.5,5.2,28.5,694.5,899.07,674.45
2016,8,23,10,0,822.0,116.0,5.2,29.0,739.0,926.82,690.35
2016,8,23,10,15,832.5,118.0,5.2,29.0,775.5,935.92,695.0
2016,8,23,10,30,843.0,120.0,5.2,29.0,812.0,950.03,703.28
2016,8,23,10,45,855.5,118.5,5.25,29.5,843.0,959.22,707.2
2016,8,23,11,0,868.0,117.0,5.3,30.0,874.0,965.19,709.12
2016,8,23,11,15,873.0,118.0,5.25,30.0,896.5,963.2,706.65
2016,8,23,11,30,878.0,119.0,5.2,30.0,919.0,957.85,702.12
2016,8,23,11,45,880.5,120.5,5.2,30.5,933.0,947.28,693.17
2016,8,23,12,0,883.0,122.0,5.2,31.0,947.0,933.43,682.22
2016,8,23,12,15,884.5,122.0,5.2,31.0,953.0,914.04,669.1
2016,8,23,12,30,886.0,122.0,5.2,31.0,959.0,891.63,654.04
2016,8,23,12,45,886.0,121.5,5.2,31.0,956.0,864.56,635.88
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,834.78,615.9
2016,8,23,13,15,884.0,120.5,5.15,31.0,942.0,800.83,592.78
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,764.54,568.01
2016,8,23,13,45,877.5,119.5,5.1,31.0,911.5,724.3,540.37
2016,8,23,14,0,873.0,119.0,5.1,31.0,892.0,682.19,509.47
2016,8,23,14,15,866.5,117.5,5.05,31.0,865.0,636.33,475.09
2016,8,23,14,30,860.0,116.0,5.0,31.0,838.0,589.17,439.03
2016,8,23,14,45,843.5,118.5,4.95,31.0,801.5,539.04,399.9
2016,8,23,15,0,827.0,121.0,4.9,31.0,765.0,484.54,356.76
2016,8,23,15,15,814.5,118.0,4.8,30.5,724.5,431.33,314.09
2016,8,23,15,30,802.0,115.0,4.7,30.0,684.0,378.41,270.49
2016,8,23,15,45,781.5,114.0,4.65,30.0,636.5,325.23,225.53
2016,8,23,16,0,761.0,113.0,4.6,30.0,589.0,273.67,181.69
2016,8,23,16,15,738.0,109.0,4.35,29.5,538.5,221.06,138.29
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,165.13,94.95
2016,8,23,16,45,679.5,101.0,3.9,29.0,433.5,116.1,63.03
2016,8,23,17,0,644.0,97.0,3.7,29.0,379.0,71.24,45.07
2016,8,23,17,15,600.0,90.5,3.4,28.5,324.0,59.86,45.01
2016,8,23,17,30,556.0,84.0,3.1,28.0,269.0,58.14,43.77
2016,8,23,17,45,489.0,75.5,2.85,27.5,215.5,54.54,40.82
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,49.74,36.64
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,41.04,28.9
2016,8,23,18,30,225.0,41.0,2.5,26.0,66.0,31.94,20.33
2016,8,23,18,45,112.5,20.5,2.5,26.0,33.0,16.16,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,13.5,2.75,23.0,22.0,61.71,0.0
2016,8,24,6,30,223.0,27.0,3.0,23.0,44.0,167.66,107.12
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,259.14,201.44
2016,8,24,7,0,465.0,49.0,3.6,24.0,137.0,358.87,286.26
2016,8,24,7,15,534.5,56.5,3.75,24.5,190.5,432.27,347.5
2016,8,24,7,30,604.0,64.0,3.9,25.0,244.0,510.57,409.94
2016,8,24,7,45,659.0,67.0,4.1,25.5,301.0,576.92,460.33
2016,8,24,8,0,714.0,70.0,4.3,26.0,358.0,642.9,507.77
2016,8,24,8,15,744.0,74.0,4.3,26.0,413.5,695.72,544.65
2016,8,24,8,30,774.0,78.0,4.3,26.0,469.0,748.23,580.51
2016,8,24,8,45,799.5,80.0,4.35,26.5,522.0,793.73,609.68
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,830.73,632.39
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.0,864.9,652.7
2016,8,24,9,30,856.0,87.0,4.4,28.0,671.0,896.74,671.21
2016,8,24,9,45,868.5,88.5,4.4,28.5,714.0,922.05,685.14
2016,8,24,10,0,881.0,90.0,4.4,29.0,757.0,944.5,697.15
2016,8,24,10,15,889.5,91.5,4.4,29.0,793.5,960.08,706.0
2016,8,24,10,30,898.0,93.0,4.4,29.0,830.0,972.39,712.84
2016,8,24,10,45,904.0,94.5,4.4,29.5,859.5,978.91,714.55
2016,8,24,11,0,910.0,96.0,4.4,30.0,889.0,981.95,714.15
2016,8,24,11,15,914.0,97.0,4.35,30.0,910.5,979.04,711.18
2016,8,24,11,30,918.0,98.0,4.3,30.0,932.0,972.62,706.09
2016,8,24,11,45,912.0,104.0,4.3,30.5,943.5,958.41,694.91
2016,8,24,12,0,906.0,110.0,4.3,31.0,955.0,940.88,681.75
2016,8,24,12,15,906.5,110.0,4.25,31.0,960.0,920.23,667.79
2016,8,24,12,30,907.0,110.0,4.2,31.0,965.0,896.52,651.9
2016,8,24,12,45,904.0,111.0,4.2,31.0,961.0,867.84,632.98
2016,8,24,13,0,901.0,112.0,4.2,31.0,957.0,836.5,612.28
2016,8,24,13,15,898.5,111.5,4.15,31.0,945.0,801.68,588.99
2016,8,24,13,30,896.0,111.0,4.1,31.0,933.0,764.51,564.02
2016,8,24,13,45,484.5,263.5,4.1,31.0,707.0,574.77,425.93
2016,8,24,14,0,73.0,416.0,4.1,31.0,481.0,419.84,307.87
2016,8,24,14,15,88.5,410.0,4.05,31.0,486.5,416.89,306.56
2016,8,24,14,30,104.0,404.0,4.0,31.0,492.0,412.25,303.4
2016,8,24,14,45,466.0,261.0,3.95,31.0,627.0,456.29,337.43
2016,8,24,15,0,828.0,118.0,3.9,31.0,762.0,484.19,354.95
2016,8,24,15,15,815.5,115.5,3.85,30.5,721.0,426.85,309.36
2016,8,24,15,30,803.0,113.0,3.8,30.0,680.0,374.27,266.27
2016,8,24,15,45,783.5,111.5,3.75,30.0,633.0,320.93,221.35
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,269.11,177.45
2016,8,24,16,15,741.5,105.5,3.5,29.5,535.0,216.04,133.91
2016,8,24,16,30,719.0,101.0,3.3,29.0,484.0,159.83,90.66
2016,8,24,16,45,688.0,96.5,3.1,29.0,430.5,110.61,59.05
2016,8,24,17,0,657.0,92.0,2.9,29.0,377.0,65.04,41.8
2016,8,24,17,15,614.0,85.5,2.6,28.5,322.0,56.28,42.01
2016,8,24,17,30,571.0,79.0,2.3,28.0,267.0,54.35,40.57
2016,8,24,17,45,501.5,71.0,2.05,27.5,213.0,50.96,37.78
2016,8,24,18,0,432.0,63.0,1.8,27.0,159.0,47.42,34.66
2016,8,24,18,15,335.5,50.5,1.75,26.5,111.5,38.4,26.65
2016,8,24,18,30,239.0,38.0,1.7,26.0,64.0,29.61,18.29
2016,8,24,18,45,119.5,19.0,1.65,26.0,32.0,14.99,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.0,13.0,1.4,22.5,21.5,59.14,0.0
2016,8,25,6,30,214.0,26.0,1.6,23.0,43.0,161.24,99.89
2016,8,25,6,45,321.0,39.5,1.8,23.5,88.0,248.02,191.55
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,341.34,270.4
2016,8,25,7,15,499.5,61.5,2.1,24.0,186.0,415.79,332.27
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,495.22,395.52
2016,8,25,7,45,617.0,77.0,2.3,24.5,294.5,559.02,443.65
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,624.68,490.23
2016,8,25,8,15,695.5,89.0,2.4,25.0,405.0,678.54,527.19
2016,8,25,8,30,728.0,94.0,2.4,25.0,460.0,728.68,560.63
2016,8,25,8,45,754.0,97.0,2.4,25.5,512.0,774.47,589.22
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,819.03,616.38
2016,8,25,9,15,797.0,103.0,2.35,26.5,612.0,853.93,636.13
2016,8,25,9,30,814.0,106.0,2.3,27.0,660.0,886.6,654.15
2016,8,25,9,45,830.0,107.0,2.25,27.5,703.5,905.72,663.04
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,930.09,675.45
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.0,946.02,683.64
2016,8,25,10,30,864.0,112.0,2.1,28.0,819.0,958.78,689.95
2016,8,25,10,45,872.0,112.5,2.05,28.5,848.5,965.72,691.27
2016,8,25,11,0,880.0,113.0,2.0,29.0,878.0,969.32,690.66
2016,8,25,11,15,884.5,114.0,1.95,29.0,899.5,966.7,687.65
2016,8,25,11,30,889.0,115.0,1.9,29.0,921.0,960.67,682.7
2016,8,25,11,45,893.0,114.5,1.9,29.0,934.5,949.28,675.11
2016,8,25,12,0,897.0,114.0,1.9,29.0,948.0,934.58,665.59
2016,8,25,12,15,897.5,114.0,1.9,29.0,953.0,913.99,652.45
2016,8,25,12,30,898.0,114.0,1.9,29.0,958.0,890.35,637.46
2016,8,25,12,45,897.5,113.5,1.9,29.5,954.5,862.48,618.54
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,831.87,597.92
2016,8,25,13,15,894.0,112.5,1.9,30.0,939.0,796.71,575.49
2016,8,25,13,30,891.0,112.0,1.9,30.0,927.0,759.24,551.43
2016,8,25,13,45,887.0,111.0,1.9,30.0,907.0,718.48,524.77
2016,8,25,14,0,883.0,110.0,1.9,30.0,887.0,675.8,494.77
2016,8,25,14,15,574.5,254.5,1.9,30.0,753.5,566.93,414.57
2016,8,25,14,30,266.0,399.0,1.9,30.0,620.0,487.58,355.03
2016,8,25,14,45,243.5,384.0,1.95,30.0,580.5,451.26,329.38
2016,8,25,15,0,221.0,369.0,2.0,30.0,541.0,411.63,300.88
2016,8,25,15,15,169.5,348.0,2.0,29.5,476.0,357.89,262.65
2016,8,25,15,30,118.0,327.0,2.0,29.0,411.0,309.77,228.42
2016,8,25,15,45,179.5,301.0,2.0,29.0,417.5,297.24,217.52
2016,8,25,16,0,241.0,275.0,2.0,29.0,424.0,278.09,200.54
2016,8,25,16,15,219.0,251.5,1.9,28.5,378.5,238.7,171.32
2016,8,25,16,30,197.0,228.0,1.8,28.0,333.0,202.02,144.93
2016,8,25,16,45,318.5,183.0,1.75,28.0,330.5,155.7,107.43
2016,8,25,17,0,440.0,138.0,1.7,28.0,328.0,95.48,74.56
2016,8,25,17,15,504.5,107.0,1.55,27.5,294.5,73.69,56.81
2016,8,25,17,30,569.0,76.0,1.4,27.0,261.0,52.15,38.87
2016,8,25,17,45,504.5,67.5,1.3,27.0,208.0,48.23,35.54
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,44.09,31.83
2016,8,25,18,15,343.5,47.0,1.2,26.5,108.0,36.43,24.96
2016,8,25,18,30,247.0,35.0,1.2,26.0,61.0,27.27,16.24
2016,8,25,18,45,123.5,17.5,1.2,25.5,30.5,13.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,36.39,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,100.13,58.29
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,192.89,147.7
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,280.65,221.01
2016,8,26,7,15,381.0,74.5,1.0,24.0,170.5,352.91,280.22
2016,8,26,7,30,453.0,87.0,1.0,24.0,221.0,431.08,341.59
2016,8,26,7,45,504.0,96.0,1.05,24.5,274.0,500.16,392.99
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,567.83,441.44
2016,8,26,8,15,356.0,160.5,1.0,25.0,310.5,475.63,368.62
2016,8,26,8,30,157.0,216.0,0.9,25.0,294.0,374.59,288.4
2016,8,26,8,45,421.0,172.5,0.85,25.5,415.0,576.26,439.46
2016,8,26,9,0,685.0,129.0,0.8,26.0,536.0,772.92,571.64
2016,8,26,9,15,705.5,133.5,0.7,26.5,583.5,810.14,589.08
2016,8,26,9,30,726.0,138.0,0.6,27.0,631.0,845.52,606.76
2016,8,26,9,45,740.5,142.0,0.5,27.5,672.5,867.93,615.8
2016,8,26,10,0,755.0,146.0,0.4,28.0,714.0,892.67,626.26
2016,8,26,10,15,610.5,230.5,0.45,28.0,705.0,854.35,601.19
2016,8,26,10,30,466.0,315.0,0.5,28.0,696.0,799.92,563.1
2016,8,26,10,45,402.5,357.5,0.6,28.0,695.0,768.3,542.65
2016,8,26,11,0,339.0,400.0,0.7,28.0,694.0,745.79,527.18
2016,8,26,11,15,387.0,389.0,0.8,28.0,732.5,772.41,546.53
2016,8,26,11,30,435.0,378.0,0.9,28.0,771.0,804.5,568.53
2016,8,26,11,45,378.5,413.0,1.0,28.5,759.5,767.86,542.82
2016,8,26,12,0,322.0,448.0,1.1,29.0,748.0,737.78,521.72
2016,8,26,12,15,350.5,434.0,1.2,29.0,762.0,736.07,522.52
2016,8,26,12,30,379.0,420.0,1.3,29.0,776.0,732.2,521.55
2016,8,26,12,45,391.0,412.5,1.4,29.0,779.0,718.23,513.44
2016,8,26,13,0,403.0,405.0,1.5,29.0,782.0,702.57,504.13
2016,8,26,13,15,410.0,396.5,1.55,29.0,775.5,679.8,489.49
2016,8,26,13,30,417.0,388.0,1.6,29.0,769.0,655.44,473.59
2016,8,26,13,45,324.5,411.0,1.7,29.0,703.5,590.41,428.25
2016,8,26,14,0,232.0,434.0,1.8,29.0,638.0,533.73,388.26
2016,8,26,14,15,516.5,288.0,1.9,29.0,722.5,559.93,411.32
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,567.19,418.09
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,517.78,380.71
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,467.63,341.89
2016,8,26,15,15,777.0,128.0,2.25,28.5,700.0,416.01,301.24
2016,8,26,15,30,764.0,125.0,2.3,28.0,659.0,364.81,259.63
2016,8,26,15,45,572.5,184.0,2.35,28.0,569.0,306.97,216.05
2016,8,26,16,0,381.0,243.0,2.4,28.0,479.0,279.17,197.76
2016,8,26,16,15,340.5,227.5,2.35,27.5,424.5,234.66,164.38
2016,8,26,16,30,300.0,212.0,2.3,27.0,370.0,194.73,135.97
2016,8,26,16,45,267.0,191.5,2.25,27.0,320.0,156.57,110.75
2016,8,26,17,0,234.0,171.0,2.2,27.0,270.0,122.42,97.33
2016,8,26,17,15,218.5,147.5,2.1,26.5,229.5,107.65,85.57
2016,8,26,17,30,203.0,124.0,2.0,26.0,189.0,92.58,73.26
2016,8,26,17,45,177.5,101.5,1.9,26.0,150.0,77.43,60.44
2016,8,26,18,0,152.0,79.0,1.8,26.0,111.0,61.59,46.73
2016,8,26,18,15,110.5,57.0,1.8,25.5,76.5,47.33,34.13
2016,8,26,18,30,69.0,35.0,1.8,25.0,42.0,29.83,18.13
2016,8,26,18,45,34.5,17.5,1.85,25.0,21.0,15.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,42.15,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,121.68,69.06
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.0,205.66,157.27
2016,8,27,7,0,342.0,58.0,0.9,24.0,120.0,294.05,231.25
2016,8,27,7,15,413.5,69.0,0.9,24.0,171.0,365.52,289.78
2016,8,27,7,30,485.0,80.0,0.9,24.0,222.0,447.89,353.98
2016,8,27,7,45,532.5,89.0,0.9,24.5,275.5,511.78,400.93
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,577.71,447.4
2016,8,27,8,15,615.5,104.5,0.75,25.5,382.5,632.81,482.12
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,688.22,515.13
2016,8,27,8,45,678.5,115.5,0.45,26.5,487.0,734.36,540.33
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,779.57,563.94
2016,8,27,9,15,725.5,124.0,0.4,27.0,585.5,815.75,586.42
2016,8,27,9,30,745.0,128.0,0.5,27.0,633.0,845.85,605.15
2016,8,27,9,45,756.5,133.0,0.6,27.5,674.5,871.74,620.12
2016,8,27,10,0,768.0,138.0,0.7,28.0,716.0,894.93,633.44
2016,8,27,10,15,779.0,141.0,0.8,28.0,752.0,912.6,644.65
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,927.28,654.16
2016,8,27,10,45,795.5,147.5,1.05,28.5,816.5,934.09,658.45
2016,8,27,11,0,801.0,151.0,1.2,29.0,845.0,937.66,660.81
2016,8,27,11,15,562.5,289.0,1.3,29.0,782.5,845.65,600.74
2016,8,27,11,30,324.0,427.0,1.4,29.0,720.0,741.16,527.42
2016,8,27,11,45,575.0,289.0,1.5,29.0,818.0,834.04,596.83
2016,8,27,12,0,826.0,151.0,1.6,29.0,916.0,907.87,646.6
2016,8,27,12,15,515.0,313.0,1.65,29.0,791.5,769.89,552.71
2016,8,27,12,30,204.0,475.0,1.7,29.0,667.0,628.96,451.41
2016,8,27,12,45,270.0,458.0,1.8,29.0,710.5,658.32,474.34
2016,8,27,13,0,336.0,441.0,1.9,29.0,754.0,680.31,490.8
2016,8,27,13,15,577.0,296.5,1.95,29.0,825.0,716.36,521.19
2016,8,27,13,30,818.0,152.0,2.0,29.0,896.0,737.02,540.02
2016,8,27,13,45,578.5,278.5,2.05,29.0,799.0,646.3,472.93
2016,8,27,14,0,339.0,405.0,2.1,29.0,702.0,573.75,418.51
2016,8,27,14,15,563.5,276.5,2.1,29.0,751.5,576.7,423.91
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,562.47,414.81
2016,8,27,14,45,773.5,147.5,2.15,29.0,765.5,513.33,377.43
2016,8,27,15,0,759.0,147.0,2.2,29.0,730.0,464.34,339.3
2016,8,27,15,15,745.0,143.5,2.15,29.0,689.5,413.44,298.51
2016,8,27,15,30,731.0,140.0,2.1,29.0,649.0,358.16,253.63
2016,8,27,15,45,708.0,137.5,2.1,29.0,602.0,306.33,210.8
2016,8,27,16,0,685.0,135.0,2.1,29.0,555.0,256.53,169.46
2016,8,27,16,15,659.5,129.5,2.0,28.5,505.0,206.22,129.14
2016,8,27,16,30,634.0,124.0,1.9,28.0,455.0,158.7,93.88
2016,8,27,16,45,601.5,117.0,1.85,28.0,402.5,112.58,65.89
2016,8,27,17,0,569.0,110.0,1.8,28.0,350.0,72.28,55.34
2016,8,27,17,15,522.5,101.0,1.65,27.5,296.5,69.21,53.1
2016,8,27,17,30,476.0,92.0,1.5,27.0,243.0,65.36,50.07
2016,8,27,17,45,413.0,80.0,1.4,26.5,192.0,58.31,44.15
2016,8,27,18,0,350.0,68.0,1.3,26.0,141.0,50.88,37.66
2016,8,27,18,15,258.5,51.5,1.3,25.5,96.0,39.41,27.46
2016,8,27,18,30,167.0,35.0,1.3,25.0,51.0,27.38,15.91
2016,8,27,18,45,83.5,17.5,1.3,25.0,25.5,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,39.0,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,113.61,61.62
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,197.34,151.9
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,283.8,225.74
2016,8,28,7,15,391.5,72.0,2.35,23.5,168.5,355.38,285.41
2016,8,28,7,30,463.0,84.0,2.4,24.0,219.0,432.84,347.29
2016,8,28,7,45,513.5,93.0,2.45,24.5,272.5,502.14,400.22
2016,8,28,8,0,564.0,102.0,2.5,25.0,326.0,569.59,449.87
2016,8,28,8,15,600.0,108.5,2.6,25.5,379.0,624.52,488.45
2016,8,28,8,30,636.0,115.0,2.7,26.0,432.0,679.79,525.77
2016,8,28,8,45,667.0,119.0,2.8,26.5,483.5,727.8,557.1
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,775.09,587.39
2016,8,28,9,15,717.5,127.0,2.95,27.0,582.0,811.01,610.3
2016,8,28,9,30,737.0,131.0,3.0,27.0,629.0,840.62,628.85
2016,8,28,9,45,758.5,131.0,3.15,27.5,672.5,870.09,646.63
2016,8,28,10,0,780.0,131.0,3.3,28.0,716.0,897.17,662.74
2016,8,28,10,15,790.5,133.5,3.35,28.0,752.0,913.9,672.67
2016,8,28,10,30,801.0,136.0,3.4,28.0,788.0,927.61,680.78
2016,8,28,10,45,812.5,135.5,3.45,28.0,817.5,935.91,685.44
2016,8,28,11,0,824.0,135.0,3.5,28.0,847.0,933.35,683.11
2016,8,28,11,15,829.0,136.5,3.5,28.0,868.5,931.47,681.14
2016,8,28,11,30,834.0,138.0,3.5,28.0,890.0,926.34,677.17
2016,8,28,11,45,828.0,145.0,3.55,28.5,901.0,913.14,666.97
2016,8,28,12,0,822.0,152.0,3.6,29.0,912.0,903.23,659.14
2016,8,28,12,15,541.0,308.0,3.65,29.0,809.5,786.65,576.88
2016,8,28,12,30,260.0,464.0,3.7,29.0,707.0,669.18,488.7
2016,8,28,12,45,543.0,307.0,3.75,29.0,811.5,746.98,550.99
2016,8,28,13,0,826.0,150.0,3.8,29.0,916.0,804.13,594.58
2016,8,28,13,15,527.0,302.0,3.8,29.0,788.5,682.97,505.23
2016,8,28,13,30,228.0,454.0,3.8,29.0,661.0,576.5,423.8
2016,8,28,13,45,521.5,298.5,3.85,29.0,757.5,624.33,464.27
2016,8,28,14,0,815.0,143.0,3.9,29.0,854.0,651.07,487.12
2016,8,28,14,15,807.5,141.0,3.9,29.0,826.5,605.35,452.65
2016,8,28,14,30,800.0,139.0,3.9,29.0,799.0,558.66,417.02
2016,8,28,14,45,775.0,145.0,3.95,29.0,761.5,509.24,378.5
2016,8,28,15,0,750.0,151.0,4.0,29.0,724.0,460.97,339.94
2016,8,28,15,15,403.5,225.0,3.95,28.5,531.0,339.18,250.02
2016,8,28,15,30,57.0,299.0,3.9,28.0,338.0,273.11,204.63
2016,8,28,15,45,93.0,287.5,3.85,28.0,346.5,267.28,199.49
2016,8,28,16,0,129.0,276.0,3.8,28.0,355.0,249.53,184.61
2016,8,28,16,15,389.5,196.5,3.65,27.5,404.5,210.08,144.01
2016,8,28,16,30,650.0,117.0,3.5,27.0,454.0,152.43,89.18
2016,8,28,16,45,621.5,109.0,3.4,27.0,402.0,104.92,60.48
2016,8,28,17,0,593.0,101.0,3.3,27.0,350.0,65.62,50.04
2016,8,28,17,15,547.5,93.0,2.9,26.5,296.5,63.03,48.14
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,60.23,45.94
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,53.99,40.57
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,47.17,34.48
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,36.75,25.17
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,25.84,14.37
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,38.23,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,110.86,56.75
2016,8,29,6,45,231.0,40.0,3.3,22.5,75.0,198.01,152.56
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,288.36,230.21
2016,8,29,7,15,188.5,81.5,3.65,23.5,117.5,228.8,183.7
2016,8,29,7,30,39.0,107.0,3.8,24.0,118.0,144.76,113.75
2016,8,29,7,45,47.5,131.0,3.95,24.5,147.5,177.57,140.27
2016,8,29,8,0,56.0,155.0,4.1,25.0,177.0,210.54,166.15
2016,8,29,8,15,199.5,172.0,4.2,25.0,268.0,353.05,281.35
2016,8,29,8,30,343.0,189.0,4.3,25.0,359.0,506.49,400.43
2016,8,29,8,45,261.0,226.5,4.4,25.5,364.5,488.38,381.88
2016,8,29,9,0,179.0,264.0,4.5,26.0,370.0,450.09,349.07
2016,8,29,9,15,187.5,283.0,4.55,26.0,402.0,479.36,370.18
2016,8,29,9,30,196.0,302.0,4.6,26.0,434.0,508.15,390.53
2016,8,29,9,45,132.0,319.5,4.65,26.5,411.0,467.22,356.48
2016,8,29,10,0,68.0,337.0,4.7,27.0,388.0,410.52,311.08
2016,8,29,10,15,149.0,364.5,4.7,27.0,483.5,527.19,398.55
2016,8,29,10,30,230.0,392.0,4.7,27.0,579.0,630.37,473.58
2016,8,29,10,45,116.0,271.0,4.75,27.5,365.5,389.9,295.65
2016,8,29,11,0,2.0,150.0,4.8,28.0,152.0,143.06,105.64
2016,8,29,11,15,159.5,288.5,4.8,28.0,432.5,442.52,335.77
2016,8,29,11,30,317.0,427.0,4.8,28.0,713.0,732.93,543.52
2016,8,29,11,45,599.0,268.0,4.8,28.5,817.5,833.08,618.5
2016,8,29,12,0,881.0,109.0,4.8,29.0,922.0,906.83,668.41
2016,8,29,12,15,445.0,151.0,4.8,29.0,561.5,549.06,417.03
2016,8,29,12,30,9.0,193.0,4.8,29.0,201.0,188.35,139.15
2016,8,29,12,45,168.5,316.5,4.85,29.0,472.5,441.49,331.89
2016,8,29,13,0,328.0,440.0,4.9,29.0,744.0,670.85,496.51
2016,8,29,13,15,302.0,441.0,4.9,29.0,718.5,633.92,468.8
2016,8,29,13,30,276.0,442.0,4.9,29.0,693.0,598.02,442.86
2016,8,29,13,45,161.5,412.5,4.9,29.0,558.5,479.96,356.69
2016,8,29,14,0,47.0,383.0,4.9,29.0,424.0,373.17,277.43
2016,8,29,14,15,446.5,246.0,4.9,28.5,614.5,477.62,360.84
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,558.73,421.76
2016,8,29,14,45,833.5,109.0,4.9,28.0,769.5,509.1,381.75
2016,8,29,15,0,821.0,109.0,4.9,28.0,734.0,459.2,341.02
2016,8,29,15,15,431.0,196.5,4.8,28.0,523.0,325.69,240.8
2016,8,29,15,30,41.0,284.0,4.7,28.0,312.0,255.88,192.36
2016,8,29,15,45,400.5,191.0,4.65,28.0,435.5,258.59,185.06
2016,8,29,16,0,760.0,98.0,4.6,28.0,559.0,243.6,158.33
2016,8,29,16,15,380.0,64.0,4.4,27.5,294.5,105.64,62.87
2016,8,29,16,30,0.0,30.0,4.2,27.0,30.0,27.87,16.91
2016,8,29,16,45,329.0,55.0,4.05,27.0,191.5,49.07,24.88
2016,8,29,17,0,658.0,80.0,3.9,27.0,353.0,50.47,37.29
2016,8,29,17,15,614.0,74.0,3.55,26.5,299.0,48.63,35.93
2016,8,29,17,30,570.0,68.0,3.2,26.0,245.0,46.65,34.38
2016,8,29,17,45,506.5,60.0,2.85,25.5,193.0,42.84,31.14
2016,8,29,18,0,443.0,52.0,2.5,25.0,141.0,38.83,27.53
2016,8,29,18,15,340.5,40.0,2.35,24.5,95.5,30.9,20.32
2016,8,29,18,30,238.0,28.0,2.2,24.0,50.0,22.47,11.44
2016,8,29,18,45,119.0,14.0,2.05,24.0,25.0,13.34,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.5,11.5,2.15,22.0,16.5,41.77,0.0
2016,8,30,6,30,143.0,23.0,2.4,22.0,33.0,117.71,56.5
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.5,204.64,157.32
2016,8,30,7,0,356.0,53.0,2.9,23.0,116.0,294.18,234.42
2016,8,30,7,15,225.0,81.5,2.95,23.5,126.5,251.51,201.95
2016,8,30,7,30,94.0,110.0,3.0,24.0,137.0,196.15,156.14
2016,8,30,7,45,347.5,99.5,3.05,24.5,231.0,386.04,311.17
2016,8,30,8,0,601.0,89.0,3.1,25.0,325.0,580.12,460.96
2016,8,30,8,15,484.0,136.0,3.15,25.0,345.0,558.58,440.66
2016,8,30,8,30,367.0,183.0,3.2,25.0,365.0,518.32,407.02
2016,8,30,8,45,270.5,223.0,3.25,25.5,365.5,491.89,382.86
2016,8,30,9,0,174.0,263.0,3.3,26.0,366.0,444.37,342.99
2016,8,30,9,15,467.5,189.5,3.35,26.5,497.0,650.29,500.09
2016,8,30,9,30,761.0,116.0,3.4,27.0,628.0,843.12,634.16
2016,8,30,9,45,607.0,200.0,3.5,27.5,625.0,807.94,606.03
2016,8,30,10,0,453.0,284.0,3.6,28.0,622.0,753.33,561.81
2016,8,30,10,15,367.0,332.5,3.65,28.0,615.5,711.59,529.73
2016,8,30,10,30,281.0,381.0,3.7,28.0,609.0,678.9,503.47
2016,8,30,10,45,245.0,403.5,3.75,28.0,607.5,663.35,490.9
2016,8,30,11,0,209.0,426.0,3.8,28.0,606.0,635.61,469.96
2016,8,30,11,15,162.0,436.0,3.8,28.0,578.0,595.09,439.68
2016,8,30,11,30,115.0,446.0,3.8,28.0,550.0,554.49,409.28
2016,8,30,11,45,232.0,437.0,3.85,28.5,650.0,645.94,476.02
2016,8,30,12,0,349.0,428.0,3.9,29.0,750.0,738.94,541.25
2016,8,30,12,15,396.5,410.5,3.9,29.0,778.0,749.87,549.14
2016,8,30,12,30,444.0,393.0,3.9,29.0,806.0,760.44,557.12
