Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,45,235.0,375.0,3.95,29.0,594.0,550.2,407.19
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,352.94,260.82
2016,8,30,13,15,108.5,406.5,3.95,29.0,505.0,456.4,338.26
2016,8,30,13,30,191.0,456.0,3.9,29.0,628.0,549.84,405.58
2016,8,30,13,45,191.5,444.5,3.9,29.0,614.0,526.89,388.88
2016,8,30,14,0,192.0,433.0,3.9,29.0,600.0,503.69,372.38
2016,8,30,14,15,187.5,418.0,3.8,28.5,576.5,474.45,351.89
2016,8,30,14,30,183.0,403.0,3.7,28.0,553.0,445.54,331.4
2016,8,30,14,45,127.0,374.0,3.65,28.0,476.0,380.66,283.75
2016,8,30,15,0,71.0,345.0,3.6,28.0,399.0,328.15,245.18
2016,8,30,15,15,86.5,330.5,3.45,28.0,392.5,314.88,235.24
2016,8,30,15,30,102.0,316.0,3.3,28.0,386.0,299.81,223.53
2016,8,30,15,45,99.5,292.0,3.2,28.0,356.5,271.0,201.72
2016,8,30,16,0,97.0,268.0,3.1,28.0,327.0,242.66,180.22
2016,8,30,16,15,329.0,204.5,2.85,27.5,377.5,210.0,146.12
2016,8,30,16,30,561.0,141.0,2.6,27.0,428.0,156.66,96.51
2016,8,30,16,45,460.0,143.0,2.4,27.0,360.5,118.72,77.63
2016,8,30,17,0,359.0,145.0,2.2,27.0,293.0,98.39,77.5
2016,8,30,17,15,325.5,128.0,1.95,26.5,246.5,95.28,75.3
2016,8,30,17,30,292.0,111.0,1.7,26.0,200.0,84.12,66.13
2016,8,30,17,45,247.0,91.5,1.45,26.0,156.0,70.66,54.64
2016,8,30,18,0,202.0,72.0,1.2,26.0,112.0,56.63,42.38
2016,8,30,18,15,138.0,51.0,1.15,25.5,74.0,40.93,28.5
2016,8,30,18,30,74.0,30.0,1.1,25.0,36.0,24.65,12.48
2016,8,30,18,45,37.0,15.0,1.05,25.0,18.0,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,7.5,11.0,1.95,23.0,11.5,13.71,0.0
2016,8,31,6,30,15.0,22.0,2.1,23.0,23.0,32.31,10.11
2016,8,31,6,45,83.0,44.5,2.3,23.5,58.5,106.99,79.53
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,185.09,145.4
2016,8,31,7,15,217.0,83.0,2.45,24.0,137.0,248.61,199.06
2016,8,31,7,30,283.0,99.0,2.4,24.0,180.0,318.14,256.1
2016,8,31,7,45,253.0,127.0,2.35,24.5,211.0,340.67,272.45
2016,8,31,8,0,223.0,155.0,2.3,25.0,242.0,359.27,284.9
2016,8,31,8,15,251.5,177.0,2.35,25.5,289.5,412.48,324.57
2016,8,31,8,30,280.0,199.0,2.4,26.0,337.0,466.56,363.67
2016,8,31,8,45,224.0,231.0,2.5,26.5,349.0,448.37,346.76
2016,8,31,9,0,168.0,263.0,2.6,27.0,361.0,438.97,336.46
2016,8,31,9,15,273.5,268.0,2.65,27.5,444.5,552.0,419.75
2016,8,31,9,30,379.0,273.0,2.7,28.0,528.0,654.99,492.67
2016,8,31,9,45,568.5,206.5,2.75,28.5,616.5,777.99,579.94
2016,8,31,10,0,758.0,140.0,2.8,29.0,705.0,882.03,647.75
2016,8,31,10,15,769.5,143.0,2.8,29.0,741.0,899.76,657.29
2016,8,31,10,30,781.0,146.0,2.8,29.0,777.0,914.52,665.68
2016,8,31,10,45,536.0,277.5,2.85,29.0,718.0,818.19,598.04
2016,8,31,11,0,291.0,409.0,2.9,29.0,659.0,705.67,514.56
2016,8,31,11,15,552.5,279.5,2.9,29.0,769.0,821.12,600.7
2016,8,31,11,30,814.0,150.0,2.9,29.0,879.0,921.02,668.13
2016,8,31,11,45,416.5,233.0,2.9,29.5,606.0,626.14,463.51
2016,8,31,12,0,19.0,316.0,2.9,30.0,333.0,315.07,231.17
2016,8,31,12,15,406.0,244.5,2.9,30.0,620.5,602.61,448.6
2016,8,31,12,30,793.0,173.0,2.9,30.0,908.0,846.99,617.56
2016,8,31,12,45,593.0,289.0,2.95,30.0,837.0,765.61,557.94
2016,8,31,13,0,393.0,405.0,3.0,30.0,766.0,688.27,500.59
2016,8,31,13,15,589.5,287.5,3.0,30.0,822.0,710.69,521.05
2016,8,31,13,30,786.0,170.0,3.0,30.0,878.0,720.12,531.11
2016,8,31,13,45,780.0,169.0,3.0,30.0,857.5,680.2,502.43
2016,8,31,14,0,774.0,168.0,3.0,30.0,837.0,638.91,472.54
2016,8,31,14,15,765.5,165.5,2.95,30.0,809.5,593.65,439.06
2016,8,31,14,30,757.0,163.0,2.9,30.0,782.0,547.65,404.29
2016,8,31,14,45,522.0,255.0,2.85,30.0,673.0,466.59,343.02
2016,8,31,15,0,287.0,347.0,2.8,30.0,564.0,410.88,301.34
2016,8,31,15,15,498.0,247.5,2.7,30.0,597.5,388.26,281.54
2016,8,31,15,30,709.0,148.0,2.6,30.0,631.0,345.89,243.4
2016,8,31,15,45,691.0,142.0,2.55,30.0,585.5,293.94,200.29
2016,8,31,16,0,673.0,136.0,2.5,30.0,540.0,243.55,158.58
2016,8,31,16,15,646.5,130.5,2.35,29.5,489.5,193.98,119.53
2016,8,31,16,30,620.0,125.0,2.2,29.0,439.0,147.37,86.4
2016,8,31,16,45,587.5,116.5,2.05,29.0,386.5,101.28,60.97
2016,8,31,17,0,555.0,108.0,1.9,29.0,334.0,71.97,54.92
2016,8,31,17,15,506.0,99.0,1.7,28.5,281.0,69.02,52.76
2016,8,31,17,30,457.0,90.0,1.5,28.0,228.0,64.48,49.11
2016,8,31,17,45,391.0,77.0,1.3,27.5,177.0,56.58,42.43
2016,8,31,18,0,325.0,64.0,1.1,27.0,126.0,48.25,35.13
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.0,35.83,24.07
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,22.79,10.38
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,13.82,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,33.83,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,98.65,37.78
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,184.51,140.08
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,269.3,212.95
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,341.34,272.98
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,419.27,335.09
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,482.95,383.72
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,555.17,436.54
2016,9,1,8,15,580.0,113.5,2.3,26.5,371.0,611.12,475.71
2016,9,1,8,30,617.0,121.0,2.3,27.0,424.0,667.45,513.34
2016,9,1,8,45,646.5,126.0,2.35,28.0,475.0,714.57,542.52
2016,9,1,9,0,676.0,131.0,2.4,29.0,526.0,760.87,570.48
2016,9,1,9,15,696.5,136.0,2.4,29.0,573.0,798.03,593.64
2016,9,1,9,30,717.0,141.0,2.4,29.0,620.0,833.32,615.39
2016,9,1,9,45,735.5,143.0,2.4,29.5,663.0,861.18,630.79
2016,9,1,10,0,754.0,145.0,2.4,30.0,706.0,882.2,641.66
2016,9,1,10,15,555.5,251.5,2.4,30.0,676.0,813.25,592.56
2016,9,1,10,30,357.0,358.0,2.4,30.0,646.0,725.02,527.09
2016,9,1,10,45,255.5,392.5,2.45,30.5,602.5,660.5,479.58
2016,9,1,11,0,154.0,427.0,2.5,31.0,559.0,583.62,423.07
2016,9,1,11,15,239.0,424.5,2.5,31.0,635.0,654.63,473.87
2016,9,1,11,30,324.0,422.0,2.5,31.0,711.0,731.75,526.63
2016,9,1,11,45,565.5,292.5,2.55,31.0,806.5,820.48,591.93
2016,9,1,12,0,807.0,163.0,2.6,31.0,902.0,892.16,641.22
2016,9,1,12,15,808.0,163.5,2.6,31.0,907.0,872.37,627.56
2016,9,1,12,30,809.0,164.0,2.6,31.0,912.0,849.74,612.89
2016,9,1,12,45,807.0,164.5,2.65,31.0,908.0,821.93,595.18
2016,9,1,13,0,805.0,165.0,2.7,31.0,904.0,791.72,575.83
2016,9,1,13,15,802.0,164.0,2.7,31.0,891.5,757.15,553.17
2016,9,1,13,30,799.0,163.0,2.7,31.0,879.0,720.58,527.79
2016,9,1,13,45,639.0,252.5,2.7,31.0,817.0,654.84,478.95
2016,9,1,14,0,479.0,342.0,2.7,31.0,755.0,599.38,437.18
2016,9,1,14,15,622.5,250.0,2.65,31.0,768.0,577.24,423.03
2016,9,1,14,30,766.0,158.0,2.6,31.0,781.0,545.42,400.24
2016,9,1,14,45,664.5,203.5,2.6,31.0,727.0,489.67,357.61
2016,9,1,15,0,563.0,249.0,2.6,31.0,673.0,446.22,323.85
2016,9,1,15,15,474.0,263.0,2.5,30.5,606.0,389.32,281.32
2016,9,1,15,30,385.0,277.0,2.4,30.0,539.0,347.03,249.79
2016,9,1,15,45,193.0,219.5,2.35,30.0,351.0,226.51,163.53
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,146.65,109.08
2016,9,1,16,15,0.5,139.5,2.15,29.5,140.0,126.59,94.27
2016,9,1,16,30,0.0,117.0,2.0,29.0,117.0,106.71,79.28
2016,9,1,16,45,0.0,102.5,1.9,29.0,102.5,93.69,69.33
2016,9,1,17,0,0.0,88.0,1.8,29.0,88.0,80.81,62.3
2016,9,1,17,15,0.0,73.5,1.6,28.5,73.5,67.96,51.86
2016,9,1,17,30,0.0,59.0,1.4,28.0,59.0,54.87,41.0
2016,9,1,17,45,0.0,45.5,1.25,27.5,45.5,42.28,30.34
2016,9,1,18,0,0.0,32.0,1.1,27.0,32.0,29.7,19.5
2016,9,1,18,15,0.0,20.5,1.05,26.5,20.5,19.01,10.11
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.33,0.0
2016,9,1,18,45,0.0,4.5,1.0,26.0,4.5,4.29,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,2.0,1.75,22.0,2.0,1.91,0.0
2016,9,2,6,30,0.0,4.0,1.9,22.0,4.0,3.7,0.0
2016,9,2,6,45,0.0,13.0,2.1,22.5,13.0,12.04,3.91
2016,9,2,7,0,0.0,22.0,2.3,23.0,22.0,20.4,11.06
2016,9,2,7,15,0.0,32.5,2.3,23.5,32.5,30.16,19.29
2016,9,2,7,30,0.0,43.0,2.3,24.0,43.0,39.94,27.41
2016,9,2,7,45,0.0,49.0,2.3,24.5,49.0,45.53,31.93
2016,9,2,8,0,0.0,55.0,2.3,25.0,55.0,51.13,36.35
2016,9,2,8,15,0.0,50.5,2.2,25.0,50.5,46.94,32.8
2016,9,2,8,30,0.0,46.0,2.1,25.0,46.0,42.76,29.27
2016,9,2,8,45,91.0,153.0,2.05,25.5,206.0,244.1,191.51
2016,9,2,9,0,182.0,260.0,2.0,26.0,366.0,447.15,344.1
2016,9,2,9,15,176.5,285.0,1.9,26.5,395.0,470.96,357.86
2016,9,2,9,30,171.0,310.0,1.8,27.0,424.0,493.51,371.44
2016,9,2,9,45,87.5,245.0,1.7,27.5,304.0,342.29,258.27
2016,9,2,10,0,4.0,180.0,1.6,28.0,184.0,174.93,130.09
2016,9,2,10,15,33.0,271.5,1.5,28.0,299.0,303.98,227.54
2016,9,2,10,30,62.0,363.0,1.4,28.0,414.0,426.1,314.93
2016,9,2,10,45,167.5,387.0,1.35,28.5,529.5,559.35,408.75
2016,9,2,11,0,273.0,411.0,1.3,29.0,645.0,689.25,495.57
2016,9,2,11,15,275.5,422.5,1.3,29.0,663.5,695.58,497.82
2016,9,2,11,30,278.0,434.0,1.3,29.0,682.0,700.34,500.28
2016,9,2,11,45,323.0,424.0,1.3,29.5,716.5,720.94,513.51
2016,9,2,12,0,368.0,414.0,1.3,30.0,751.0,739.08,524.83
2016,9,2,12,15,523.0,332.5,1.35,30.0,813.5,786.43,559.76
2016,9,2,12,30,678.0,251.0,1.4,30.0,876.0,821.42,585.96
2016,9,2,12,45,500.5,346.5,1.45,30.0,807.0,740.2,528.53
2016,9,2,13,0,323.0,442.0,1.5,30.0,738.0,664.19,474.66
2016,9,2,13,15,313.5,435.5,1.5,30.0,719.5,633.28,454.38
2016,9,2,13,30,304.0,429.0,1.5,30.0,701.0,602.43,433.54
2016,9,2,13,45,236.5,429.0,1.55,30.0,637.5,541.36,391.2
2016,9,2,14,0,169.0,429.0,1.6,30.0,574.0,483.38,350.67
2016,9,2,14,15,412.0,326.0,1.65,30.0,663.5,517.89,378.17
2016,9,2,14,30,655.0,223.0,1.7,30.0,753.0,535.39,390.81
2016,9,2,14,45,670.5,202.0,1.8,30.0,724.0,488.76,355.93
2016,9,2,15,0,686.0,181.0,1.9,30.0,695.0,439.84,318.46
2016,9,2,15,15,407.0,247.5,1.95,29.5,548.0,349.91,253.74
2016,9,2,15,30,128.0,314.0,2.0,29.0,401.0,297.42,219.05
2016,9,2,15,45,143.5,290.5,2.05,29.0,381.5,272.05,199.57
2016,9,2,16,0,159.0,267.0,2.1,29.0,362.0,245.12,178.5
2016,9,2,16,15,85.0,218.5,2.05,28.5,269.0,193.57,142.69
2016,9,2,16,30,11.0,170.0,2.0,28.0,176.0,150.32,113.25
2016,9,2,16,45,255.0,145.0,1.95,28.0,248.0,115.08,81.3
2016,9,2,17,0,499.0,120.0,1.9,28.0,320.0,81.87,63.45
2016,9,2,17,15,449.5,108.5,1.75,27.5,267.5,76.07,58.93
2016,9,2,17,30,400.0,97.0,1.6,27.0,215.0,69.9,53.89
2016,9,2,17,45,330.0,82.0,1.5,27.0,165.0,60.61,45.89
2016,9,2,18,0,260.0,67.0,1.4,27.0,115.0,50.82,37.19
2016,9,2,18,15,175.0,46.5,1.3,26.5,73.5,37.54,25.27
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,21.48,7.39
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,26.83,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,73.43,18.34
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,169.1,127.83
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,253.6,200.62
2016,9,3,7,15,342.0,75.0,2.2,23.5,156.0,326.24,261.36
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,404.8,324.37
2016,9,3,7,45,471.5,99.0,2.25,25.0,259.5,470.67,374.61
2016,9,3,8,0,529.0,108.0,2.3,26.0,313.0,545.28,429.08
2016,9,3,8,15,413.5,150.5,2.25,26.0,325.5,518.31,405.2
2016,9,3,8,30,298.0,193.0,2.2,26.0,338.0,472.69,367.72
2016,9,3,8,45,272.5,222.5,2.15,26.5,367.0,491.47,378.78
2016,9,3,9,0,247.0,252.0,2.1,27.0,396.0,507.23,387.01
2016,9,3,9,15,242.5,277.5,2.0,27.5,428.5,520.45,393.95
2016,9,3,9,30,238.0,303.0,1.9,28.0,461.0,545.84,409.19
2016,9,3,9,45,199.5,328.5,1.85,28.5,467.5,538.46,400.4
2016,9,3,10,0,161.0,354.0,1.8,29.0,474.0,528.78,390.35
2016,9,3,10,15,205.5,369.0,1.8,29.0,529.5,583.7,428.85
2016,9,3,10,30,250.0,384.0,1.8,29.0,585.0,650.23,473.92
2016,9,3,10,45,162.0,392.0,1.8,29.5,524.5,559.01,407.26
2016,9,3,11,0,74.0,400.0,1.8,30.0,464.0,468.76,341.28
2016,9,3,11,15,83.0,416.5,1.8,30.0,489.5,489.84,356.26
2016,9,3,11,30,92.0,433.0,1.8,30.0,515.0,510.06,369.93
2016,9,3,11,45,216.5,431.0,1.85,30.0,627.5,623.13,450.49
2016,9,3,12,0,341.0,429.0,1.9,30.0,740.0,728.51,522.78
2016,9,3,12,15,370.5,415.0,1.95,30.0,754.5,726.7,521.57
2016,9,3,12,30,400.0,401.0,2.0,30.0,769.0,722.6,519.7
2016,9,3,12,45,399.5,399.5,2.05,30.5,766.0,703.17,505.79
2016,9,3,13,0,399.0,398.0,2.1,31.0,763.0,682.55,491.14
2016,9,3,13,15,341.5,415.5,2.15,31.0,724.5,635.25,458.18
2016,9,3,13,30,284.0,433.0,2.2,31.0,686.0,590.58,426.88
2016,9,3,13,45,504.5,315.5,2.25,31.0,752.0,616.65,449.27
2016,9,3,14,0,725.0,198.0,2.3,31.0,818.0,624.44,457.22
2016,9,3,14,15,715.5,195.0,2.35,31.0,790.0,579.28,424.29
2016,9,3,14,30,706.0,192.0,2.4,31.0,762.0,533.63,390.5
2016,9,3,14,45,699.5,185.0,2.5,31.0,728.0,485.79,354.37
2016,9,3,15,0,693.0,178.0,2.6,31.0,694.0,437.61,316.88
2016,9,3,15,15,676.5,173.5,2.65,30.5,653.0,387.6,277.57
2016,9,3,15,30,660.0,169.0,2.7,30.0,612.0,338.65,238.09
2016,9,3,15,45,643.0,161.0,2.8,30.0,566.5,288.04,196.45
2016,9,3,16,0,626.0,153.0,2.9,30.0,521.0,239.0,156.3
2016,9,3,16,15,598.0,145.5,2.9,29.5,471.0,190.53,118.94
2016,9,3,16,30,570.0,138.0,2.9,29.0,421.0,145.31,88.05
2016,9,3,16,45,531.0,129.5,2.9,29.0,368.5,102.62,66.85
2016,9,3,17,0,492.0,121.0,2.9,29.0,316.0,82.77,64.01
2016,9,3,17,15,441.5,109.5,2.7,28.5,263.5,76.98,59.48
2016,9,3,17,30,391.0,98.0,2.5,28.0,211.0,70.83,54.46
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,61.15,46.22
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,53.01,38.96
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,36.73,24.48
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,19.89,4.89
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,20.52,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,57.74,8.93
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,140.35,104.57
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,219.68,172.35
2016,9,4,7,15,288.0,81.5,1.75,24.5,150.0,301.05,239.46
2016,9,4,7,30,357.0,99.0,2.0,25.0,199.0,378.05,301.32
2016,9,4,7,45,410.5,112.0,2.25,25.5,251.0,443.55,352.3
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,512.16,403.99
2016,9,4,8,15,503.0,135.0,2.65,26.5,355.5,568.43,444.64
2016,9,4,8,30,542.0,145.0,2.8,27.0,408.0,625.71,484.99
2016,9,4,8,45,572.0,153.0,2.95,27.5,458.5,679.23,521.46
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,727.29,553.5
2016,9,4,9,15,624.5,167.0,3.1,28.0,555.5,765.48,578.13
2016,9,4,9,30,647.0,173.0,3.1,28.0,602.0,801.98,601.4
2016,9,4,9,45,472.0,253.5,3.1,28.5,578.0,731.35,545.91
2016,9,4,10,0,297.0,334.0,3.1,29.0,554.0,645.89,479.63
2016,9,4,10,15,504.0,261.5,3.1,29.0,656.0,771.95,572.0
2016,9,4,10,30,711.0,189.0,3.1,29.0,758.0,892.63,654.65
2016,9,4,10,45,722.5,190.5,3.1,29.5,787.0,901.53,657.26
2016,9,4,11,0,734.0,192.0,3.1,30.0,816.0,907.42,658.89
2016,9,4,11,15,740.5,194.0,3.1,30.0,837.0,906.04,657.23
2016,9,4,11,30,747.0,196.0,3.1,30.0,858.0,901.55,653.72
2016,9,4,11,45,762.0,189.5,3.1,30.5,873.5,889.23,643.92
2016,9,4,12,0,777.0,183.0,3.1,31.0,889.0,878.27,635.23
2016,9,4,12,15,426.0,311.0,3.1,31.0,698.5,678.93,495.54
2016,9,4,12,30,75.0,439.0,3.1,31.0,508.0,477.88,347.25
2016,9,4,12,45,71.0,434.0,3.1,31.0,499.5,463.77,338.06
2016,9,4,13,0,67.0,429.0,3.1,31.0,491.0,449.8,328.16
2016,9,4,13,15,423.5,302.0,3.15,31.0,679.5,593.88,438.14
2016,9,4,13,30,780.0,175.0,3.2,31.0,868.0,709.9,523.22
2016,9,4,13,45,778.0,171.0,3.25,31.0,848.0,669.96,494.01
2016,9,4,14,0,776.0,167.0,3.3,31.0,828.0,628.37,463.98
2016,9,4,14,15,458.5,280.0,3.3,31.0,667.5,502.9,370.82
2016,9,4,14,30,141.0,393.0,3.3,31.0,507.0,410.99,301.84
2016,9,4,14,45,427.0,280.0,3.35,31.0,601.5,433.5,318.73
2016,9,4,15,0,713.0,167.0,3.4,31.0,696.0,434.19,315.57
2016,9,4,15,15,389.0,229.5,3.4,30.5,516.0,325.55,236.62
2016,9,4,15,30,65.0,292.0,3.4,30.0,336.0,266.88,198.06
2016,9,4,15,45,355.0,218.0,3.4,30.0,428.5,263.99,187.33
2016,9,4,16,0,645.0,144.0,3.4,30.0,521.0,232.86,150.94
2016,9,4,16,15,616.5,137.5,3.3,29.5,470.5,184.1,113.33
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,138.62,82.68
2016,9,4,16,45,553.0,121.5,3.1,29.0,367.5,94.02,61.02
2016,9,4,17,0,518.0,112.0,3.0,29.0,315.0,76.71,58.98
2016,9,4,17,15,466.0,101.5,2.75,28.5,262.0,71.41,54.82
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,65.8,50.22
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.0,56.72,42.47
2016,9,4,18,0,271.0,62.0,2.0,27.0,109.0,47.16,34.01
2016,9,4,18,15,176.5,42.5,2.0,26.5,68.5,33.0,21.3
2016,9,4,18,30,82.0,23.0,2.0,26.0,28.0,19.08,2.42
2016,9,4,18,45,41.0,11.5,2.0,26.0,14.0,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,38.12,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,105.47,12.11
2016,9,5,6,45,262.5,33.5,2.55,22.5,69.0,206.27,156.01
2016,9,5,7,0,390.0,47.0,2.8,23.0,111.0,306.33,242.91
2016,9,5,7,15,468.0,55.5,3.0,23.5,163.0,381.64,306.67
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,462.61,372.33
2016,9,5,7,45,603.0,68.5,3.4,24.5,270.5,528.87,424.17
2016,9,5,8,0,660.0,73.0,3.6,25.0,326.0,597.85,475.1
2016,9,5,8,15,442.0,137.5,3.65,25.5,318.5,523.49,414.11
2016,9,5,8,30,224.0,202.0,3.7,26.0,311.0,410.19,322.05
2016,9,5,8,45,264.0,221.0,3.8,26.5,363.5,481.76,375.35
2016,9,5,9,0,304.0,240.0,3.9,27.0,416.0,541.32,418.06
2016,9,5,9,15,562.5,165.5,3.9,27.5,525.0,707.88,542.76
2016,9,5,9,30,821.0,91.0,3.9,28.0,634.0,852.09,640.31
2016,9,5,9,45,509.0,220.5,3.95,28.5,565.0,727.97,548.31
2016,9,5,10,0,197.0,350.0,4.0,29.0,496.0,557.09,416.78
2016,9,5,10,15,158.0,368.0,4.0,29.0,488.5,537.28,401.19
2016,9,5,10,30,119.0,386.0,4.0,29.0,481.0,516.07,383.97
2016,9,5,10,45,190.5,398.5,4.0,29.5,557.0,591.8,438.43
2016,9,5,11,0,262.0,411.0,4.0,30.0,633.0,676.66,497.31
2016,9,5,11,15,166.5,414.0,4.0,30.0,557.0,573.9,422.3
2016,9,5,11,30,71.0,417.0,4.0,30.0,481.0,474.07,348.77
2016,9,5,11,45,255.0,398.5,4.05,30.0,629.5,631.38,465.31
2016,9,5,12,0,439.0,380.0,4.1,30.0,778.0,770.22,564.04
2016,9,5,12,15,659.0,247.5,4.1,30.0,848.0,818.16,601.99
2016,9,5,12,30,879.0,115.0,4.1,30.0,918.0,848.38,623.38
2016,9,5,12,45,668.5,246.0,4.15,30.5,855.0,777.72,572.2
2016,9,5,13,0,458.0,377.0,4.2,31.0,792.0,706.93,516.99
2016,9,5,13,15,658.5,248.5,4.2,30.5,836.0,717.07,530.1
2016,9,5,13,30,859.0,120.0,4.2,30.0,880.0,713.24,532.2
2016,9,5,13,45,672.5,226.0,4.2,30.0,812.5,644.7,479.28
2016,9,5,14,0,486.0,332.0,4.2,30.0,745.0,587.9,434.97
2016,9,5,14,15,340.5,361.5,4.15,30.0,646.0,505.29,373.84
2016,9,5,14,30,195.0,391.0,4.1,30.0,547.0,436.71,322.88
2016,9,5,14,45,109.0,333.0,4.1,30.0,419.5,335.64,249.12
2016,9,5,15,0,23.0,275.0,4.1,30.0,292.0,256.26,190.81
2016,9,5,15,15,38.5,279.0,4.05,29.5,305.5,254.18,189.82
2016,9,5,15,30,54.0,283.0,4.0,29.0,319.0,256.2,191.53
2016,9,5,15,45,55.0,263.0,3.95,29.0,297.5,234.39,175.05
2016,9,5,16,0,56.0,243.0,3.9,29.0,276.0,212.56,158.55
2016,9,5,16,15,140.5,223.5,3.75,28.5,295.0,195.14,142.31
2016,9,5,16,30,225.0,204.0,3.6,28.0,314.0,175.22,125.41
2016,9,5,16,45,219.5,178.5,3.5,28.0,275.0,139.9,103.45
2016,9,5,17,0,214.0,153.0,3.4,28.0,236.0,111.04,87.9
2016,9,5,17,15,360.5,112.5,3.15,27.5,225.0,79.37,61.74
2016,9,5,17,30,507.0,72.0,2.9,27.0,214.0,51.51,38.33
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.0,46.19,33.65
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,39.49,27.55
2016,9,5,18,15,231.5,37.0,2.5,26.5,70.5,28.7,17.65
2016,9,5,18,30,110.0,22.0,2.5,26.0,29.0,17.41,0.0
2016,9,5,18,45,55.0,11.0,2.55,26.0,14.5,10.48,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,10.01,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,22.53,0.0
2016,9,6,6,45,89.5,40.0,2.65,23.5,54.5,113.87,83.43
2016,9,6,7,0,179.0,59.0,2.8,24.0,88.0,189.12,148.33
2016,9,6,7,15,236.0,76.0,2.95,24.5,131.0,249.63,199.61
2016,9,6,7,30,293.0,93.0,3.1,25.0,174.0,327.55,262.9
2016,9,6,7,45,146.5,49.0,3.3,25.5,89.5,174.94,140.29
2016,9,6,8,0,0.0,5.0,3.5,26.0,5.0,4.63,0.0
2016,9,6,8,15,168.0,94.5,3.65,26.5,175.5,244.07,195.37
2016,9,6,8,30,336.0,184.0,3.8,27.0,346.0,490.93,385.55
2016,9,6,8,45,191.5,209.5,3.95,27.5,304.0,393.78,306.46
2016,9,6,9,0,47.0,235.0,4.1,28.0,262.0,287.64,220.39
2016,9,6,9,15,419.5,169.0,4.1,28.0,443.5,578.31,447.79
2016,9,6,9,30,792.0,103.0,4.1,28.0,625.0,845.73,637.74
2016,9,6,9,45,812.0,102.0,4.15,28.5,668.5,872.66,651.76
2016,9,6,10,0,832.0,101.0,4.2,29.0,712.0,889.89,660.71
2016,9,6,10,15,487.0,244.5,4.2,29.0,607.0,735.37,549.96
2016,9,6,10,30,142.0,388.0,4.2,29.0,502.0,539.46,400.95
2016,9,6,10,45,505.5,247.0,4.2,29.5,671.0,749.48,559.23
2016,9,6,11,0,869.0,106.0,4.2,30.0,840.0,928.14,680.11
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.0,924.7,675.86
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,917.87,670.76
2016,9,6,11,45,880.0,108.5,4.25,30.5,894.5,904.9,660.63
2016,9,6,12,0,882.0,109.0,4.3,31.0,907.0,888.68,648.51
2016,9,6,12,15,589.5,275.5,4.3,31.0,810.5,782.81,574.08
2016,9,6,12,30,297.0,442.0,4.3,31.0,714.0,671.19,489.35
2016,9,6,12,45,175.0,426.0,4.3,31.0,586.5,541.37,396.86
2016,9,6,13,0,53.0,410.0,4.3,31.0,459.0,421.01,308.78
2016,9,6,13,15,463.0,260.0,4.3,31.0,669.5,582.17,433.98
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,711.14,529.9
2016,9,6,13,45,866.5,110.0,4.35,31.0,859.0,669.46,498.7
2016,9,6,14,0,860.0,110.0,4.4,31.0,838.0,626.12,466.54
2016,9,6,14,15,578.0,240.5,4.4,30.5,722.5,532.28,395.47
2016,9,6,14,30,296.0,371.0,4.4,30.0,607.0,466.71,345.33
2016,9,6,14,45,510.0,263.5,4.4,30.0,647.5,455.17,336.45
2016,9,6,15,0,724.0,156.0,4.4,30.0,688.0,423.88,309.8
2016,9,6,15,15,707.5,152.0,4.35,30.0,646.5,372.81,267.77
2016,9,6,15,30,691.0,148.0,4.3,30.0,605.0,322.75,225.87
2016,9,6,15,45,672.5,141.5,4.3,30.0,559.0,271.41,182.92
2016,9,6,16,0,654.0,135.0,4.3,30.0,513.0,221.77,141.95
2016,9,6,16,15,624.5,129.5,4.15,29.5,462.0,173.34,104.93
2016,9,6,16,30,595.0,124.0,4.0,29.0,411.0,128.27,75.54
2016,9,6,16,45,554.0,116.5,3.85,29.0,358.0,85.0,57.08
2016,9,6,17,0,513.0,109.0,3.7,29.0,305.0,74.97,57.58
2016,9,6,17,15,456.0,99.0,3.4,28.5,252.0,69.94,53.6
2016,9,6,17,30,399.0,89.0,3.1,28.0,199.0,64.61,49.22
2016,9,6,17,45,311.0,76.0,2.8,27.5,149.5,56.6,42.31
2016,9,6,18,0,223.0,63.0,2.5,27.0,100.0,50.0,36.25
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,33.96,21.71
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,18.11,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,22.37,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,62.56,0.0
2016,9,7,6,45,166.0,38.5,2.95,24.5,62.0,161.88,119.68
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,249.11,195.39
2016,9,7,7,15,354.0,69.5,3.25,25.0,151.0,324.62,259.39
2016,9,7,7,30,437.0,82.0,3.4,25.0,201.0,407.21,327.05
2016,9,7,7,45,493.0,91.0,3.6,25.5,254.5,477.51,382.13
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,547.29,435.0
2016,9,7,8,15,438.5,142.5,3.9,26.5,325.0,525.3,414.39
2016,9,7,8,30,328.0,185.0,4.0,27.0,342.0,485.21,380.21
2016,9,7,8,45,510.0,153.5,4.1,27.5,430.0,619.58,482.14
2016,9,7,9,0,692.0,122.0,4.2,28.0,518.0,756.4,578.96
2016,9,7,9,15,713.0,126.0,4.2,28.0,565.5,792.68,601.91
2016,9,7,9,30,734.0,130.0,4.2,28.0,613.0,827.08,623.93
2016,9,7,9,45,478.0,237.5,4.25,28.5,560.5,716.16,540.21
2016,9,7,10,0,222.0,345.0,4.3,29.0,508.0,573.77,430.23
2016,9,7,10,15,508.0,242.0,4.3,29.0,638.5,751.0,563.43
2016,9,7,10,30,794.0,139.0,4.3,29.0,769.0,906.53,670.79
2016,9,7,10,45,803.5,140.0,4.3,29.5,798.0,913.59,672.13
2016,9,7,11,0,813.0,141.0,4.3,30.0,827.0,917.42,672.42
2016,9,7,11,15,818.5,142.5,4.25,30.0,847.5,914.76,669.65
2016,9,7,11,30,824.0,144.0,4.2,30.0,868.0,908.8,664.88
2016,9,7,11,45,538.0,295.5,4.2,30.5,771.0,788.71,578.47
2016,9,7,12,0,252.0,447.0,4.2,31.0,674.0,663.32,483.16
2016,9,7,12,15,314.0,427.5,4.15,31.0,712.0,685.29,500.19
2016,9,7,12,30,376.0,408.0,4.1,31.0,750.0,703.75,513.85
2016,9,7,12,45,616.0,268.5,4.1,31.0,825.0,751.85,552.92
2016,9,7,13,0,856.0,129.0,4.1,31.0,900.0,780.11,575.46
2016,9,7,13,15,853.0,128.0,4.05,31.0,887.5,744.72,551.14
2016,9,7,13,30,850.0,127.0,4.0,31.0,875.0,707.15,524.71
2016,9,7,13,45,843.0,127.0,4.0,31.0,853.5,665.82,494.6
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,622.93,462.78
2016,9,7,14,15,828.0,125.5,3.95,31.0,803.5,576.87,427.87
2016,9,7,14,30,820.0,124.0,3.9,31.0,775.0,526.39,389.0
2016,9,7,14,45,797.5,128.0,3.85,31.0,737.0,475.76,348.99
2016,9,7,15,0,775.0,132.0,3.8,31.0,699.0,426.03,308.74
2016,9,7,15,15,760.0,129.0,3.7,31.0,657.0,374.31,266.11
2016,9,7,15,30,745.0,126.0,3.6,31.0,615.0,323.32,223.33
2016,9,7,15,45,722.0,123.0,3.55,31.0,567.5,265.96,175.87
2016,9,7,16,0,699.0,120.0,3.5,31.0,520.0,215.52,134.48
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.0,165.2,96.27
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,117.99,66.15
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,73.89,56.21
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,67.9,51.44
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,64.46,48.78
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,59.61,44.78
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,51.79,38.06
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,43.6,30.72
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,32.06,19.86
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,19.49,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,27.64,0.0
2016,9,8,6,45,111.0,41.0,3.4,23.5,57.5,127.7,93.42
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,212.56,166.92
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,298.67,238.89
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,382.75,307.36
2016,9,8,7,45,454.0,101.5,3.85,25.5,253.0,458.16,367.06
2016,9,8,8,0,535.0,107.0,3.9,26.0,309.0,543.88,432.33
2016,9,8,8,15,576.5,114.5,3.9,26.5,363.0,602.5,474.66
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,661.69,515.86
2016,9,8,8,45,666.0,121.0,3.9,27.5,472.0,716.58,552.37
2016,9,8,9,0,714.0,120.0,3.9,28.0,527.0,771.41,588.0
2016,9,8,9,15,735.0,124.0,3.9,28.0,575.0,808.1,611.48
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,838.56,630.57
2016,9,8,9,45,781.5,126.0,3.9,28.5,667.5,868.69,648.1
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,896.38,663.84
2016,9,8,10,15,818.0,126.5,3.9,29.0,748.5,912.91,673.39
2016,9,8,10,30,829.0,129.0,3.9,29.0,785.0,926.28,681.01
2016,9,8,10,45,842.0,128.0,3.95,29.5,815.0,927.14,679.35
2016,9,8,11,0,855.0,127.0,4.0,30.0,845.0,932.43,680.88
2016,9,8,11,15,860.0,128.0,4.0,30.0,866.5,929.01,677.84
2016,9,8,11,30,865.0,129.0,4.0,30.0,888.0,922.24,672.79
2016,9,8,11,45,867.0,130.0,4.0,30.5,900.5,909.43,662.56
2016,9,8,12,0,869.0,131.0,4.0,31.0,913.0,893.4,650.38
2016,9,8,12,15,870.0,131.5,4.0,31.0,917.0,872.9,636.67
2016,9,8,12,30,871.0,132.0,4.0,31.0,921.0,849.4,621.04
2016,9,8,12,45,868.5,132.5,4.05,31.5,916.0,820.2,600.61
2016,9,8,13,0,866.0,133.0,4.1,32.0,911.0,788.45,578.49
2016,9,8,13,15,863.0,132.0,4.1,32.0,898.0,752.58,554.51
2016,9,8,13,30,860.0,131.0,4.1,32.0,885.0,714.5,527.8
2016,9,8,13,45,852.5,131.0,4.1,32.0,863.0,672.32,497.21
2016,9,8,14,0,845.0,131.0,4.1,32.0,841.0,628.61,464.9
2016,9,8,14,15,836.5,129.0,4.05,32.0,811.5,578.78,427.48
2016,9,8,14,30,828.0,127.0,4.0,32.0,782.0,529.77,389.7
2016,9,8,14,45,815.0,126.0,4.0,32.0,745.0,478.84,349.62
2016,9,8,15,0,802.0,125.0,4.0,32.0,708.0,427.87,308.47
2016,9,8,15,15,786.5,122.0,3.95,31.5,665.0,374.56,265.16
2016,9,8,15,30,771.0,119.0,3.9,31.0,622.0,322.0,221.51
2016,9,8,15,45,747.0,116.5,3.85,31.0,573.5,268.79,176.97
2016,9,8,16,0,723.0,114.0,3.8,31.0,525.0,212.14,130.83
2016,9,8,16,15,694.5,109.0,3.6,30.5,473.0,160.49,91.84
2016,9,8,16,30,666.0,104.0,3.4,30.0,421.0,111.98,61.49
2016,9,8,16,45,623.0,99.0,3.2,29.5,366.0,66.7,50.37
2016,9,8,17,0,580.0,94.0,3.0,29.0,311.0,63.45,47.96
2016,9,8,17,15,523.0,85.5,2.7,28.5,256.5,60.19,45.41
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,56.74,42.55
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,48.88,35.75
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,41.36,28.93
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,28.13,16.56
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,15.02,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.63,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.42,0.0
2016,9,9,6,45,80.0,41.5,3.3,23.5,54.0,104.28,74.96
2016,9,9,7,0,160.0,67.0,3.6,24.0,92.0,191.74,149.81
2016,9,9,7,15,239.5,85.5,3.7,24.5,140.5,265.38,211.94
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,346.24,278.16
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,431.75,345.91
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,511.77,407.47
2016,9,9,8,15,520.0,129.0,4.1,26.5,352.5,569.86,449.94
2016,9,9,8,30,563.0,138.0,4.1,27.0,406.0,629.19,492.11
2016,9,9,8,45,612.5,137.5,4.1,27.5,460.0,689.96,534.07
2016,9,9,9,0,662.0,137.0,4.1,28.0,514.0,745.48,570.61
2016,9,9,9,15,685.0,141.5,4.1,28.0,561.5,783.22,595.12
2016,9,9,9,30,708.0,146.0,4.1,28.0,609.0,819.18,618.26
2016,9,9,9,45,737.5,143.5,4.1,28.5,653.5,850.95,637.11
2016,9,9,10,0,767.0,141.0,4.1,29.0,698.0,876.39,651.5
2016,9,9,10,15,779.0,143.5,4.1,29.0,734.0,893.31,661.45
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,907.2,669.51
2016,9,9,10,45,809.0,142.5,4.1,29.5,801.0,917.12,673.69
2016,9,9,11,0,827.0,139.0,4.1,30.0,832.0,923.82,675.85
2016,9,9,11,15,832.5,140.0,4.05,30.0,853.0,920.38,672.53
2016,9,9,11,30,838.0,141.0,4.0,30.0,874.0,907.15,662.92
2016,9,9,11,45,858.5,130.5,4.0,30.5,891.0,899.78,656.35
2016,9,9,12,0,879.0,120.0,4.0,31.0,908.0,888.84,647.51
2016,9,9,12,15,880.0,120.5,4.0,31.0,912.0,868.2,633.66
2016,9,9,12,30,881.0,121.0,4.0,31.0,916.0,844.53,617.9
2016,9,9,12,45,880.5,120.5,4.0,31.5,911.5,815.8,597.56
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,784.37,575.46
2016,9,9,13,15,876.5,119.5,3.95,32.0,894.0,748.18,551.09
2016,9,9,13,30,873.0,119.0,3.9,32.0,881.0,709.77,524.23
2016,9,9,13,45,868.0,117.5,3.9,32.0,859.5,667.45,493.56
2016,9,9,14,0,863.0,116.0,3.9,32.0,838.0,623.39,460.99
2016,9,9,14,15,855.5,114.5,3.85,32.0,809.0,576.38,425.41
2016,9,9,14,30,848.0,113.0,3.8,32.0,780.0,528.23,388.11
2016,9,9,14,45,833.5,112.5,3.8,32.0,743.0,476.79,347.55
2016,9,9,15,0,819.0,112.0,3.8,32.0,706.0,420.43,302.41
2016,9,9,15,15,804.5,109.5,3.75,31.5,663.0,367.06,258.86
2016,9,9,15,30,790.0,107.0,3.7,31.0,620.0,314.29,214.81
