Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,770.0,104.0,3.65,31.0,572.0,260.64,169.65
2016,9,9,16,0,750.0,101.0,3.6,31.0,524.0,208.68,126.9
2016,9,9,16,15,723.0,96.5,3.4,30.5,472.0,156.59,87.82
2016,9,9,16,30,696.0,92.0,3.2,30.0,420.0,101.79,53.42
2016,9,9,16,45,658.0,87.0,3.05,29.5,365.5,55.23,40.82
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,54.41,40.38
2016,9,9,17,15,565.0,74.5,2.7,28.5,256.5,51.48,38.08
2016,9,9,17,30,510.0,67.0,2.5,28.0,202.0,48.38,35.49
2016,9,9,17,45,425.5,57.0,2.3,27.5,150.5,42.86,30.65
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,37.07,25.3
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,24.59,13.47
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,15.25,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.5,8.5,0.7,22.5,10.0,8.1,0.0
2016,9,10,6,30,53.0,17.0,0.7,23.0,20.0,52.97,0.0
2016,9,10,6,45,166.0,35.5,0.7,23.5,58.5,157.41,114.5
2016,9,10,7,0,279.0,54.0,0.7,24.0,97.0,248.66,193.25
2016,9,10,7,15,139.5,31.0,0.75,24.0,52.5,136.87,107.75
2016,9,10,7,30,0.0,8.0,0.8,24.0,8.0,7.41,0.48
2016,9,10,7,45,0.0,10.5,0.9,24.5,10.5,9.73,2.42
2016,9,10,8,0,0.0,13.0,1.0,25.0,13.0,12.05,4.31
2016,9,10,8,15,0.0,10.0,1.1,25.0,10.0,9.27,1.99
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,6.49,0.0
2016,9,10,8,45,23.5,119.5,1.35,25.5,133.0,139.19,107.15
2016,9,10,9,0,47.0,232.0,1.5,26.0,259.0,284.22,218.48
2016,9,10,9,15,34.0,235.5,1.65,26.0,256.0,274.12,209.27
2016,9,10,9,30,21.0,239.0,1.8,26.0,253.0,252.18,191.82
2016,9,10,9,45,23.0,254.5,2.0,26.5,270.5,268.61,203.6
2016,9,10,10,0,25.0,270.0,2.2,27.0,288.0,284.97,215.12
2016,9,10,10,15,143.0,321.5,2.3,27.0,433.5,470.87,354.77
2016,9,10,10,30,261.0,373.0,2.4,27.0,579.0,643.93,477.97
2016,9,10,10,45,530.0,260.5,2.5,27.0,697.5,780.78,578.38
2016,9,10,11,0,799.0,148.0,2.6,27.0,816.0,905.14,663.25
2016,9,10,11,15,804.5,149.5,2.7,27.0,836.5,902.22,660.29
2016,9,10,11,30,810.0,151.0,2.8,27.0,857.0,896.05,656.4
2016,9,10,11,45,834.0,138.0,2.9,27.5,874.5,882.75,646.62
2016,9,10,12,0,858.0,125.0,3.0,28.0,892.0,872.71,639.15
2016,9,10,12,15,858.5,125.5,3.05,28.0,895.5,851.97,625.54
2016,9,10,12,30,859.0,126.0,3.1,28.0,899.0,828.29,610.06
2016,9,10,12,45,693.5,238.5,3.15,28.0,860.5,779.0,575.13
2016,9,10,13,0,528.0,351.0,3.2,28.0,822.0,728.11,535.76
2016,9,10,13,15,692.5,235.5,3.25,28.0,843.5,718.02,533.07
2016,9,10,13,30,857.0,120.0,3.3,28.0,865.0,696.53,521.32
2016,9,10,13,45,852.5,118.0,3.35,28.5,844.0,654.7,489.74
2016,9,10,14,0,848.0,116.0,3.4,29.0,823.0,611.12,456.42
2016,9,10,14,15,604.5,230.5,3.4,29.0,725.5,529.07,393.43
2016,9,10,14,30,361.0,345.0,3.4,29.0,628.0,472.81,349.76
2016,9,10,14,45,586.0,227.0,3.4,29.0,660.5,450.06,331.99
2016,9,10,15,0,811.0,109.0,3.4,29.0,693.0,411.29,298.73
2016,9,10,15,15,619.0,179.0,3.35,28.5,609.0,352.4,253.44
2016,9,10,15,30,427.0,249.0,3.3,28.0,525.0,315.54,226.82
2016,9,10,15,45,580.5,175.0,3.3,28.0,518.5,265.52,181.27
2016,9,10,16,0,734.0,101.0,3.3,28.0,512.0,202.56,124.11
2016,9,10,16,15,611.5,123.0,3.15,27.5,443.0,155.39,92.75
2016,9,10,16,30,489.0,145.0,3.0,27.0,374.0,127.78,82.09
2016,9,10,16,45,539.0,115.0,2.9,27.0,337.0,76.79,59.42
2016,9,10,17,0,589.0,85.0,2.8,27.0,300.0,56.92,42.87
2016,9,10,17,15,534.5,77.0,2.7,26.5,246.5,53.72,40.32
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,50.34,37.46
2016,9,10,17,45,390.0,58.5,2.55,26.0,142.5,44.46,32.18
2016,9,10,18,0,300.0,48.0,2.5,26.0,92.0,36.83,25.14
2016,9,10,18,15,181.5,31.0,2.55,25.5,54.0,24.25,12.89
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,13.34,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,20.0,69.27,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,59.5,168.75,124.83
2016,9,11,7,0,314.0,50.0,2.8,20.0,99.0,262.21,209.05
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.5,337.61,273.64
2016,9,11,7,30,477.0,74.0,2.5,21.0,200.0,424.3,344.26
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,490.4,394.99
2016,9,11,8,0,585.0,91.0,2.2,23.0,308.0,558.9,444.95
2016,9,11,8,15,623.5,97.5,2.05,23.5,362.0,615.15,483.84
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,671.79,520.93
2016,9,11,8,45,688.5,109.5,1.8,25.0,467.5,717.32,548.07
2016,9,11,9,0,715.0,115.0,1.7,26.0,519.0,761.76,573.56
2016,9,11,9,15,736.0,119.0,1.65,26.0,566.5,798.19,595.6
2016,9,11,9,30,757.0,123.0,1.6,26.0,614.0,828.72,613.46
2016,9,11,9,45,772.0,126.5,1.6,26.5,656.5,855.14,627.81
2016,9,11,10,0,787.0,130.0,1.6,27.0,699.0,878.85,640.33
2016,9,11,10,15,798.5,132.5,1.6,27.5,735.0,895.34,648.17
2016,9,11,10,30,810.0,135.0,1.6,28.0,771.0,908.74,654.15
2016,9,11,10,45,818.5,137.0,1.6,28.5,799.5,915.59,656.07
2016,9,11,11,0,827.0,139.0,1.6,29.0,828.0,919.13,656.08
2016,9,11,11,15,832.5,140.0,1.6,29.0,849.0,915.5,653.04
2016,9,11,11,30,838.0,141.0,1.6,29.0,870.0,908.53,648.09
2016,9,11,11,45,865.5,126.5,1.65,29.5,888.5,896.81,639.6
2016,9,11,12,0,893.0,112.0,1.7,30.0,907.0,887.62,632.86
2016,9,11,12,15,894.5,112.0,1.7,30.0,911.0,866.58,619.34
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,842.43,603.98
2016,9,11,12,45,897.0,110.5,1.75,30.0,911.0,813.47,586.0
2016,9,11,13,0,898.0,109.0,1.8,30.0,907.0,781.69,566.08
2016,9,11,13,15,895.0,108.5,1.8,30.0,894.0,745.22,542.51
2016,9,11,13,30,892.0,108.0,1.8,30.0,881.0,706.43,516.4
2016,9,11,13,45,889.0,105.5,1.85,30.5,859.5,663.73,485.55
2016,9,11,14,0,886.0,103.0,1.9,31.0,838.0,619.07,452.66
2016,9,11,14,15,879.0,102.0,1.9,30.5,809.0,571.75,418.48
2016,9,11,14,30,872.0,101.0,1.9,30.0,780.0,523.18,382.25
2016,9,11,14,45,853.0,103.5,1.95,30.0,741.5,471.14,341.74
2016,9,11,15,0,834.0,106.0,2.0,30.0,703.0,419.43,300.29
2016,9,11,15,15,820.0,103.5,2.0,30.0,660.5,360.43,252.35
2016,9,11,15,30,806.0,101.0,2.0,30.0,618.0,307.0,207.57
2016,9,11,15,45,789.0,97.0,2.05,30.0,570.0,252.43,161.91
2016,9,11,16,0,772.0,93.0,2.1,30.0,522.0,199.2,118.48
2016,9,11,16,15,746.0,89.0,2.0,29.5,470.0,146.53,79.72
2016,9,11,16,30,720.0,85.0,1.9,29.0,418.0,96.69,51.03
2016,9,11,16,45,686.0,79.5,1.85,29.0,363.5,50.39,36.87
2016,9,11,17,0,652.0,74.0,1.8,29.0,309.0,48.9,35.77
2016,9,11,17,15,599.0,67.0,1.65,28.0,254.0,46.06,33.58
2016,9,11,17,30,546.0,60.0,1.5,27.0,199.0,43.06,31.11
2016,9,11,17,45,464.5,50.5,1.35,26.5,147.5,37.67,26.35
2016,9,11,18,0,383.0,41.0,1.2,26.0,96.0,32.02,21.08
2016,9,11,18,15,244.0,27.0,1.2,25.5,56.0,21.65,10.45
2016,9,11,18,30,105.0,13.0,1.2,25.0,16.0,12.39,0.0
2016,9,11,18,45,52.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,113.0,16.0,0.6,21.0,20.0,67.25,0.0
2016,9,12,6,45,240.0,31.0,0.6,21.5,61.0,187.84,136.54
2016,9,12,7,0,367.0,46.0,0.6,22.0,102.0,287.75,224.58
2016,9,12,7,15,449.0,56.0,0.7,22.5,153.5,365.41,289.03
2016,9,12,7,30,531.0,66.0,0.8,23.0,205.0,449.01,355.22
2016,9,12,7,45,580.5,73.5,0.95,24.0,259.5,512.57,403.06
2016,9,12,8,0,630.0,81.0,1.1,25.0,314.0,578.21,450.26
2016,9,12,8,15,666.5,86.5,1.25,25.5,368.5,633.06,487.88
2016,9,12,8,30,703.0,92.0,1.4,26.0,423.0,688.13,524.72
2016,9,12,8,45,727.0,97.5,1.55,27.0,474.0,732.74,552.4
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,772.52,576.3
2016,9,12,9,15,770.0,106.5,1.7,28.0,573.0,807.64,597.71
2016,9,12,9,30,789.0,110.0,1.7,28.0,621.0,840.56,617.49
2016,9,12,9,45,540.5,218.5,1.7,28.5,579.0,745.64,549.25
2016,9,12,10,0,292.0,327.0,1.7,29.0,537.0,627.84,460.95
2016,9,12,10,15,564.5,224.0,1.7,29.0,656.5,781.09,571.8
2016,9,12,10,30,837.0,121.0,1.7,29.0,776.0,908.9,654.15
2016,9,12,10,45,597.5,248.5,1.75,29.5,724.5,830.48,598.77
2016,9,12,11,0,358.0,376.0,1.8,30.0,673.0,722.62,520.14
2016,9,12,11,15,372.5,379.0,1.85,30.0,695.0,730.58,526.35
2016,9,12,11,30,387.0,382.0,1.9,30.0,717.0,736.67,530.37
2016,9,12,11,45,345.5,404.5,1.95,30.5,707.5,710.67,510.63
2016,9,12,12,0,304.0,427.0,2.0,31.0,698.0,683.99,490.72
2016,9,12,12,15,176.5,413.5,2.0,31.0,571.0,546.52,395.13
2016,9,12,12,30,49.0,400.0,2.0,31.0,444.0,417.21,302.68
2016,9,12,12,45,456.0,265.0,2.05,31.0,669.0,612.51,449.63
2016,9,12,13,0,863.0,130.0,2.1,31.0,894.0,771.35,561.12
2016,9,12,13,15,530.0,281.5,2.1,31.0,749.0,638.6,464.53
2016,9,12,13,30,197.0,433.0,2.1,31.0,604.0,522.83,378.68
2016,9,12,13,45,516.5,281.5,2.15,31.0,712.5,577.09,422.39
2016,9,12,14,0,836.0,130.0,2.2,31.0,821.0,609.36,447.19
2016,9,12,14,15,585.5,240.0,2.2,31.0,715.5,521.93,381.61
2016,9,12,14,30,335.0,350.0,2.2,31.0,610.0,460.68,335.68
2016,9,12,14,45,562.0,237.5,2.2,31.0,648.5,443.75,322.24
2016,9,12,15,0,789.0,125.0,2.2,31.0,687.0,409.26,292.4
2016,9,12,15,15,773.0,121.5,2.2,30.5,644.0,356.12,249.43
2016,9,12,15,30,757.0,118.0,2.2,30.0,601.0,303.83,206.29
2016,9,12,15,45,732.5,115.5,2.2,30.0,552.5,246.33,159.01
2016,9,12,16,0,708.0,113.0,2.2,30.0,504.0,195.78,118.35
2016,9,12,16,15,679.0,108.0,2.1,29.5,452.5,145.32,81.81
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,98.09,55.27
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,63.44,47.8
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,62.29,47.01
2016,9,12,17,15,506.5,81.5,1.65,28.5,238.5,58.07,43.62
2016,9,12,17,30,449.0,72.0,1.5,28.0,185.0,53.59,39.84
2016,9,12,17,45,357.0,60.0,1.35,27.5,135.0,45.12,32.44
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,37.04,25.04
2016,9,12,18,15,153.0,29.5,1.2,26.5,48.5,23.19,10.85
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,10.48,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,41.35,0.0
2016,9,13,6,45,178.0,32.5,0.9,23.0,56.0,158.92,113.61
2016,9,13,7,0,297.0,50.0,1.0,24.0,95.0,252.11,195.89
2016,9,13,7,15,380.0,62.5,1.2,24.5,145.0,327.87,259.24
2016,9,13,7,30,463.0,75.0,1.4,25.0,195.0,414.54,328.55
2016,9,13,7,45,456.0,93.5,1.6,25.5,236.0,445.58,352.58
2016,9,13,8,0,449.0,112.0,1.8,26.0,277.0,478.24,376.64
2016,9,13,8,15,360.0,150.5,1.75,26.5,296.0,457.17,357.47
2016,9,13,8,30,271.0,189.0,1.7,27.0,315.0,441.76,342.06
2016,9,13,8,45,177.5,216.5,1.7,27.5,303.0,388.83,299.06
2016,9,13,9,0,84.0,244.0,1.7,28.0,291.0,329.69,251.15
2016,9,13,9,15,172.5,266.5,1.6,28.0,374.0,442.78,335.75
2016,9,13,9,30,261.0,289.0,1.5,28.0,457.0,558.83,418.09
2016,9,13,9,45,201.5,315.5,1.45,28.5,451.0,521.5,387.29
2016,9,13,10,0,142.0,342.0,1.4,29.0,445.0,494.64,364.86
2016,9,13,10,15,150.0,361.5,1.3,29.0,474.5,519.72,381.32
2016,9,13,10,30,158.0,381.0,1.2,29.0,504.0,543.9,396.55
2016,9,13,10,45,103.0,372.0,1.15,29.5,453.5,468.05,341.05
2016,9,13,11,0,48.0,363.0,1.1,30.0,403.0,404.46,294.16
2016,9,13,11,15,104.5,399.0,1.1,30.0,488.5,488.73,354.33
2016,9,13,11,30,161.0,435.0,1.1,30.0,574.0,578.62,415.5
2016,9,13,11,45,123.5,432.5,1.1,30.5,540.0,535.4,383.5
2016,9,13,12,0,86.0,430.0,1.1,31.0,506.0,487.33,349.25
2016,9,13,12,15,97.0,436.5,1.15,31.0,523.0,496.76,356.36
2016,9,13,12,30,108.0,443.0,1.2,31.0,540.0,505.1,362.31
2016,9,13,12,45,112.0,442.0,1.25,31.0,541.5,499.82,358.9
2016,9,13,13,0,116.0,441.0,1.3,31.0,543.0,494.45,355.52
2016,9,13,13,15,140.5,436.5,1.4,31.0,559.0,498.08,358.97
2016,9,13,13,30,165.0,432.0,1.5,31.0,575.0,499.55,360.74
2016,9,13,13,45,223.0,412.5,1.6,31.0,599.5,507.07,367.12
2016,9,13,14,0,281.0,393.0,1.7,31.0,624.0,505.91,367.01
2016,9,13,14,15,554.5,254.5,1.75,31.0,689.5,515.92,376.02
2016,9,13,14,30,828.0,116.0,1.8,31.0,755.0,507.1,368.81
2016,9,13,14,45,804.5,119.5,1.9,31.0,715.5,451.72,326.11
2016,9,13,15,0,781.0,123.0,2.0,31.0,676.0,401.1,285.83
2016,9,13,15,15,765.0,120.0,2.05,31.0,633.5,348.84,243.18
2016,9,13,15,30,749.0,117.0,2.1,31.0,591.0,297.44,200.47
2016,9,13,15,45,725.0,114.0,2.2,31.0,543.0,240.21,153.71
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,189.87,113.57
2016,9,13,16,15,671.5,105.5,2.25,30.5,443.5,139.49,77.62
2016,9,13,16,30,642.0,100.0,2.2,30.0,392.0,92.41,52.0
2016,9,13,16,45,597.5,94.5,2.2,29.5,338.0,61.79,46.34
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,60.95,45.9
2016,9,13,17,15,494.0,80.0,2.0,28.5,230.5,57.08,42.79
2016,9,13,17,30,435.0,71.0,1.8,28.0,177.0,52.21,38.66
2016,9,13,17,45,343.0,58.5,1.65,27.5,128.5,44.06,31.51
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,35.53,23.7
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,22.03,9.13
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,39.39,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,154.57,109.28
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,245.37,190.91
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,319.66,253.23
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,404.82,321.34
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,472.4,373.33
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,542.72,425.25
2016,9,14,8,15,607.5,96.5,1.7,26.5,351.0,598.06,464.31
2016,9,14,8,30,646.0,103.0,1.8,27.0,404.0,653.82,501.86
2016,9,14,8,45,437.0,173.5,1.95,27.5,387.5,576.04,441.0
2016,9,14,9,0,228.0,244.0,2.1,28.0,371.0,463.64,353.68
2016,9,14,9,15,199.0,270.5,2.2,28.0,389.0,470.0,357.09
2016,9,14,9,30,170.0,297.0,2.3,28.0,407.0,474.01,358.11
2016,9,14,9,45,466.5,215.0,2.45,28.5,543.0,672.69,506.02
2016,9,14,10,0,763.0,133.0,2.6,29.0,679.0,854.26,629.97
2016,9,14,10,15,774.5,135.5,2.65,29.0,714.5,870.26,638.13
2016,9,14,10,30,786.0,138.0,2.7,29.0,750.0,883.23,645.8
2016,9,14,10,45,792.5,141.5,2.8,29.5,777.5,889.53,648.28
2016,9,14,11,0,799.0,145.0,2.9,30.0,805.0,892.58,648.78
2016,9,14,11,15,804.5,146.5,2.95,30.0,825.0,889.34,646.27
2016,9,14,11,30,810.0,148.0,3.0,30.0,845.0,882.84,641.79
2016,9,14,11,45,561.5,284.5,3.1,30.5,771.5,785.76,572.71
2016,9,14,12,0,313.0,421.0,3.2,31.0,698.0,683.53,495.92
2016,9,14,12,15,571.0,282.0,3.25,31.0,788.5,757.11,553.56
2016,9,14,12,30,829.0,143.0,3.3,31.0,879.0,811.57,593.72
2016,9,14,12,45,825.5,144.0,3.35,31.5,873.5,781.93,572.56
2016,9,14,13,0,822.0,145.0,3.4,32.0,868.0,749.9,550.35
2016,9,14,13,15,818.5,144.0,3.4,31.5,854.5,713.81,526.3
2016,9,14,13,30,815.0,143.0,3.4,31.0,841.0,675.71,500.0
2016,9,14,13,45,809.5,141.0,3.4,31.0,819.5,633.62,469.31
2016,9,14,14,0,804.0,139.0,3.4,31.0,798.0,590.06,436.91
2016,9,14,14,15,795.5,137.0,3.4,31.0,769.0,543.61,401.63
2016,9,14,14,30,787.0,135.0,3.4,31.0,740.0,496.35,364.86
2016,9,14,14,45,776.5,131.5,3.45,31.0,704.0,446.36,325.2
2016,9,14,15,0,766.0,128.0,3.5,31.0,668.0,396.22,284.37
2016,9,14,15,15,750.0,125.0,3.45,30.5,625.5,344.78,242.13
2016,9,14,15,30,734.0,122.0,3.4,30.0,583.0,289.25,196.18
2016,9,14,15,45,540.5,168.5,3.35,30.0,493.5,241.88,162.46
2016,9,14,16,0,347.0,215.0,3.3,30.0,404.0,218.35,150.52
2016,9,14,16,15,495.0,157.0,3.15,29.5,396.0,159.52,100.97
2016,9,14,16,30,643.0,99.0,3.0,29.0,388.0,88.67,50.58
2016,9,14,16,45,611.0,90.5,2.9,29.0,335.5,59.07,44.19
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,55.68,41.49
2016,9,14,17,15,521.5,73.5,2.45,28.5,229.5,51.95,38.47
2016,9,14,17,30,464.0,65.0,2.1,28.0,176.0,48.01,35.1
2016,9,14,17,45,383.5,52.5,1.8,27.5,127.5,40.16,28.19
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,31.83,20.56
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,15.59,3.95
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,21.37,0.0
2016,9,15,6,45,90.0,33.5,1.25,23.5,45.5,105.62,72.45
2016,9,15,7,0,154.0,57.0,1.5,24.0,80.0,172.91,133.51
2016,9,15,7,15,218.5,79.0,1.4,24.5,127.0,242.46,191.64
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,316.91,251.58
2016,9,15,7,45,333.0,119.0,1.2,25.5,225.0,380.54,300.69
2016,9,15,8,0,383.0,137.0,1.1,26.0,276.0,459.35,358.6
2016,9,15,8,15,423.0,150.0,1.1,26.5,327.0,515.77,398.42
2016,9,15,8,30,463.0,163.0,1.1,27.0,378.0,573.36,437.85
2016,9,15,8,45,497.0,172.5,1.1,28.0,427.5,622.7,469.36
2016,9,15,9,0,531.0,182.0,1.1,29.0,477.0,671.99,499.88
2016,9,15,9,15,554.5,190.0,1.2,29.0,523.0,710.03,524.95
2016,9,15,9,30,578.0,198.0,1.3,29.0,569.0,746.79,549.03
2016,9,15,9,45,593.0,206.5,1.45,29.5,609.0,779.44,569.31
2016,9,15,10,0,608.0,215.0,1.6,30.0,649.0,805.41,585.2
2016,9,15,10,15,622.0,220.0,1.7,30.0,683.5,824.38,597.29
2016,9,15,10,30,636.0,225.0,1.8,30.0,718.0,840.68,607.74
2016,9,15,10,45,643.0,230.5,1.95,30.5,744.5,848.3,611.75
2016,9,15,11,0,650.0,236.0,2.1,31.0,771.0,853.03,613.97
2016,9,15,11,15,656.5,238.5,2.15,31.0,791.0,851.39,612.58
2016,9,15,11,30,663.0,241.0,2.2,31.0,811.0,846.87,609.42
2016,9,15,11,45,471.5,335.0,2.3,31.5,743.0,754.69,542.86
2016,9,15,12,0,280.0,429.0,2.4,32.0,675.0,661.94,475.4
2016,9,15,12,15,470.5,341.0,2.45,32.0,756.5,727.27,524.82
2016,9,15,12,30,661.0,253.0,2.5,32.0,838.0,779.53,563.45
2016,9,15,12,45,512.5,326.5,2.55,32.0,779.0,707.35,511.18
2016,9,15,13,0,364.0,400.0,2.6,32.0,720.0,639.98,462.47
2016,9,15,13,15,502.5,326.5,2.6,32.0,760.0,652.78,474.2
2016,9,15,13,30,641.0,253.0,2.6,32.0,800.0,654.08,476.84
2016,9,15,13,45,367.0,322.0,2.6,32.0,634.0,514.41,375.85
2016,9,15,14,0,93.0,391.0,2.6,32.0,468.0,400.45,292.03
2016,9,15,14,15,336.0,322.0,2.6,32.0,581.5,455.09,333.17
2016,9,15,14,30,579.0,253.0,2.6,32.0,695.0,489.98,356.57
2016,9,15,14,45,605.0,224.5,2.65,32.0,666.5,443.54,320.72
2016,9,15,15,0,631.0,196.0,2.7,32.0,638.0,394.06,281.7
2016,9,15,15,15,611.5,190.0,2.7,31.5,596.5,345.44,243.17
2016,9,15,15,30,592.0,184.0,2.7,31.0,555.0,298.45,205.33
2016,9,15,15,45,571.5,174.5,2.75,31.0,509.0,250.35,166.53
2016,9,15,16,0,551.0,165.0,2.8,31.0,463.0,203.75,130.29
2016,9,15,16,15,518.5,155.5,2.65,30.5,413.0,158.19,98.91
2016,9,15,16,30,486.0,146.0,2.5,30.0,363.0,116.29,76.76
2016,9,15,16,45,453.5,131.5,2.45,30.0,312.5,90.17,69.85
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,82.45,63.63
2016,9,15,17,15,363.5,102.0,2.1,29.5,210.5,73.78,56.56
2016,9,15,17,30,306.0,87.0,1.8,29.0,159.0,64.62,48.82
2016,9,15,17,45,239.0,66.5,1.55,28.5,113.5,52.65,38.41
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,37.13,24.65
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,19.12,4.59
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,38.21,0.0
2016,9,16,6,45,175.5,29.5,0.95,23.5,52.0,152.89,105.63
2016,9,16,7,0,292.0,47.0,1.1,24.0,90.0,244.04,189.11
2016,9,16,7,15,374.0,59.5,0.9,24.5,139.5,318.46,250.87
2016,9,16,7,30,456.0,72.0,0.7,25.0,189.0,403.97,317.57
2016,9,16,7,45,513.0,81.0,0.5,26.0,242.0,471.19,365.94
2016,9,16,8,0,570.0,90.0,0.3,27.0,295.0,541.06,412.83
2016,9,16,8,15,609.0,96.5,0.4,27.5,348.5,596.59,450.88
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,652.53,487.45
2016,9,16,8,45,674.0,109.0,0.6,28.5,452.5,697.33,515.61
2016,9,16,9,0,700.0,115.0,0.7,29.0,503.0,741.0,542.66
2016,9,16,9,15,721.0,119.0,0.7,29.5,550.0,776.56,562.56
2016,9,16,9,30,742.0,123.0,0.7,30.0,597.0,806.2,578.44
2016,9,16,9,45,757.5,126.5,0.7,30.5,638.5,832.34,591.99
2016,9,16,10,0,773.0,130.0,0.7,31.0,680.0,855.81,603.81
2016,9,16,10,15,521.5,247.5,0.7,31.0,626.5,756.52,536.7
2016,9,16,10,30,270.0,365.0,0.7,31.0,573.0,638.78,453.54
2016,9,16,10,45,539.5,253.0,0.7,31.5,689.0,771.81,546.46
2016,9,16,11,0,809.0,141.0,0.7,32.0,805.0,892.47,620.72
2016,9,16,11,15,492.0,285.5,0.7,32.0,692.5,746.51,523.4
2016,9,16,11,30,175.0,430.0,0.7,32.0,580.0,584.1,410.76
2016,9,16,11,45,516.5,277.5,0.75,32.5,728.5,735.8,519.33
2016,9,16,12,0,858.0,125.0,0.8,33.0,877.0,855.76,595.96
2016,9,16,12,15,859.0,125.5,0.85,33.0,880.5,834.96,582.21
2016,9,16,12,30,860.0,126.0,0.9,33.0,884.0,811.2,568.33
2016,9,16,12,45,562.5,277.5,1.0,33.0,772.5,698.72,493.59
2016,9,16,13,0,265.0,429.0,1.1,33.0,661.0,591.73,418.21
2016,9,16,13,15,557.5,276.5,1.15,33.0,753.5,644.76,460.52
2016,9,16,13,30,850.0,124.0,1.2,33.0,846.0,675.77,485.13
2016,9,16,13,45,846.0,122.0,1.25,33.0,824.5,634.14,455.92
2016,9,16,14,0,842.0,120.0,1.3,33.0,803.0,590.78,425.32
2016,9,16,14,15,834.0,118.0,1.4,33.0,773.5,543.73,391.48
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,491.89,353.14
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,440.7,313.88
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,389.81,273.55
2016,9,16,15,15,778.0,113.0,1.75,33.0,626.0,336.97,230.69
2016,9,16,15,30,762.0,110.0,1.8,33.0,583.0,284.97,187.81
2016,9,16,15,45,742.0,105.5,1.85,33.0,535.5,232.01,144.61
2016,9,16,16,0,722.0,101.0,1.9,33.0,488.0,175.59,100.65
2016,9,16,16,15,693.0,96.5,1.85,32.5,436.0,125.18,66.44
2016,9,16,16,30,664.0,92.0,1.8,32.0,384.0,77.98,44.03
2016,9,16,16,45,625.0,85.5,1.75,32.0,330.5,55.88,40.99
2016,9,16,17,0,586.0,79.0,1.7,32.0,277.0,53.88,39.45
2016,9,16,17,15,526.5,70.5,1.55,31.0,223.5,50.03,36.42
2016,9,16,17,30,467.0,62.0,1.4,30.0,170.0,45.97,33.03
2016,9,16,17,45,379.0,50.0,1.25,29.5,121.5,38.44,26.41
2016,9,16,18,0,291.0,38.0,1.1,29.0,73.0,30.48,19.03
2016,9,16,18,15,145.5,19.0,1.1,28.5,36.5,14.9,0.67
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,49.86,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,166.99,114.4
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,264.59,205.77
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,341.37,270.54
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,424.35,336.99
2016,9,17,7,45,556.0,72.0,1.55,26.0,245.0,488.47,385.0
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,554.89,431.92
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,609.76,467.33
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,664.92,500.51
2016,9,17,8,45,706.0,98.0,0.65,29.0,455.5,708.22,522.49
2016,9,17,9,0,729.0,104.0,0.4,30.0,506.0,750.17,541.99
2016,9,17,9,15,749.0,107.5,0.45,30.5,553.0,781.48,559.54
2016,9,17,9,30,769.0,111.0,0.5,31.0,600.0,814.34,578.04
2016,9,17,9,45,779.0,116.5,0.55,31.5,640.5,838.2,590.74
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,859.17,601.75
2016,9,17,10,15,800.0,124.0,0.7,32.0,716.0,874.13,611.23
2016,9,17,10,30,811.0,126.0,0.8,32.0,751.0,885.99,618.97
2016,9,17,10,45,815.5,130.5,0.9,32.5,778.0,891.42,621.63
2016,9,17,11,0,820.0,135.0,1.0,33.0,805.0,893.5,622.35
2016,9,17,11,15,825.5,136.0,1.05,33.0,825.0,889.43,619.91
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,882.04,615.6
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.5,868.11,607.34
2016,9,17,12,0,831.0,142.0,1.2,33.0,868.0,851.05,597.24
2016,9,17,12,15,832.0,142.5,1.2,33.0,871.0,829.81,583.94
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,805.67,568.87
2016,9,17,12,45,832.0,142.0,1.3,33.5,869.0,775.76,550.11
2016,9,17,13,0,831.0,141.0,1.4,34.0,864.0,743.35,529.57
2016,9,17,13,15,827.0,140.5,1.45,34.0,850.0,706.94,505.57
2016,9,17,13,30,823.0,140.0,1.5,34.0,836.0,668.51,479.6
2016,9,17,13,45,817.5,138.0,1.55,34.0,814.0,626.0,450.23
2016,9,17,14,0,812.0,136.0,1.6,34.0,792.0,582.01,419.02
2016,9,17,14,15,802.5,134.0,1.6,33.5,762.0,534.63,385.09
2016,9,17,14,30,793.0,132.0,1.6,33.0,732.0,486.53,349.51
2016,9,17,14,45,767.5,136.0,1.65,33.0,693.0,436.34,310.82
2016,9,17,15,0,742.0,140.0,1.7,33.0,654.0,382.97,268.94
2016,9,17,15,15,448.0,211.5,1.7,33.0,516.5,306.42,215.02
2016,9,17,15,30,154.0,283.0,1.7,33.0,379.0,268.31,193.03
2016,9,17,15,45,407.5,202.5,1.75,33.0,426.0,233.32,157.56
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,179.72,106.23
2016,9,17,16,15,629.5,115.5,1.75,32.5,421.5,131.12,73.92
2016,9,17,16,30,598.0,109.0,1.7,32.0,370.0,86.16,53.15
2016,9,17,16,45,556.0,100.5,1.65,32.0,317.0,67.77,50.82
2016,9,17,17,0,514.0,92.0,1.6,32.0,264.0,64.75,48.46
2016,9,17,17,15,452.0,81.5,1.45,31.0,211.5,58.96,43.86
2016,9,17,17,30,390.0,71.0,1.3,30.0,159.0,52.73,38.64
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.0,42.57,29.78
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,31.93,20.04
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,16.17,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,26.7,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,135.17,89.9
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,219.93,169.68
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,294.66,233.14
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,376.48,300.02
2016,9,18,7,45,464.5,89.0,2.0,25.5,233.5,441.32,350.72
2016,9,18,8,0,522.0,99.0,2.0,26.0,286.0,514.68,405.55
2016,9,18,8,15,563.0,107.0,2.0,26.5,338.5,571.76,446.28
2016,9,18,8,30,604.0,115.0,2.0,27.0,391.0,629.4,486.06
2016,9,18,8,45,632.5,121.5,2.0,27.5,441.0,675.37,515.63
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,720.4,543.93
2016,9,18,9,15,683.0,132.5,1.9,28.5,537.5,756.3,564.65
2016,9,18,9,30,705.0,137.0,1.8,29.0,584.0,790.34,583.71
2016,9,18,9,45,719.0,142.0,1.75,29.5,624.5,815.75,597.12
2016,9,18,10,0,733.0,147.0,1.7,30.0,665.0,838.56,608.77
2016,9,18,10,15,745.5,150.0,1.6,30.0,700.0,854.99,616.92
2016,9,18,10,30,758.0,153.0,1.5,30.0,735.0,864.51,620.64
2016,9,18,10,45,766.0,156.0,1.4,30.5,762.0,871.12,621.37
2016,9,18,11,0,774.0,159.0,1.3,31.0,789.0,874.55,620.16
2016,9,18,11,15,780.0,160.5,1.15,31.0,809.0,871.45,615.48
2016,9,18,11,30,786.0,162.0,1.0,31.0,829.0,865.14,608.88
2016,9,18,11,45,823.5,141.0,0.85,31.5,849.0,860.28,602.01
2016,9,18,12,0,861.0,120.0,0.7,32.0,869.0,847.48,590.24
2016,9,18,12,15,861.5,120.5,0.6,32.0,872.5,826.12,575.38
2016,9,18,12,30,862.0,121.0,0.5,32.0,876.0,801.82,558.88
2016,9,18,12,45,656.5,238.0,0.4,32.0,811.0,729.52,509.47
2016,9,18,13,0,451.0,355.0,0.3,32.0,746.0,658.69,458.73
2016,9,18,13,15,653.5,236.5,0.35,32.0,792.0,670.29,471.33
2016,9,18,13,30,856.0,118.0,0.4,32.0,838.0,667.62,472.71
2016,9,18,13,45,851.5,116.0,0.45,32.5,816.5,625.41,443.24
2016,9,18,14,0,847.0,114.0,0.5,33.0,795.0,581.48,412.27
2016,9,18,14,15,698.0,186.0,0.55,33.0,733.0,518.95,367.77
2016,9,18,14,30,549.0,258.0,0.6,33.0,671.0,472.27,333.98
2016,9,18,14,45,461.5,273.5,0.7,33.0,609.0,415.79,294.14
2016,9,18,15,0,374.0,289.0,0.8,33.0,547.0,372.12,263.08
2016,9,18,15,15,569.5,197.5,0.85,32.5,560.5,330.79,228.37
2016,9,18,15,30,765.0,106.0,0.9,32.0,574.0,275.54,179.49
2016,9,18,15,45,744.0,102.0,0.95,32.0,526.5,222.76,136.91
2016,9,18,16,0,723.0,98.0,1.0,32.0,479.0,166.73,93.95
2016,9,18,16,15,693.5,93.5,1.0,31.5,427.0,116.47,61.04
2016,9,18,16,30,664.0,89.0,1.0,31.0,375.0,69.47,40.95
2016,9,18,16,45,624.0,82.5,1.0,31.0,321.5,54.15,39.75
2016,9,18,17,0,584.0,76.0,1.0,31.0,268.0,52.03,38.09
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.0,48.49,35.2
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,44.78,31.99
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,37.16,25.26
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,28.03,16.75
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,33.81,0.0
2016,9,19,6,45,189.5,27.0,2.2,24.5,50.5,153.68,101.08
2016,9,19,7,0,327.0,43.0,2.5,25.0,88.0,257.69,199.36
2016,9,19,7,15,416.0,53.5,2.55,25.5,138.5,337.01,266.65
2016,9,19,7,30,505.0,64.0,2.6,26.0,189.0,422.9,336.34
2016,9,19,7,45,567.0,70.0,2.65,27.0,244.0,491.06,388.88
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,562.16,441.19
2016,9,19,8,15,667.0,81.0,2.6,28.5,353.0,616.58,478.36
2016,9,19,8,30,705.0,86.0,2.5,29.0,407.0,671.3,514.3
2016,9,19,8,45,732.0,90.0,2.45,30.0,458.5,712.56,538.81
2016,9,19,9,0,759.0,94.0,2.4,31.0,510.0,756.11,564.24
2016,9,19,9,15,778.5,97.5,2.25,31.0,557.0,791.1,584.83
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,823.87,603.59
2016,9,19,9,45,812.5,103.5,2.0,31.5,646.0,848.6,615.91
2016,9,19,10,0,827.0,106.0,1.9,32.0,688.0,870.5,626.28
2016,9,19,10,15,837.5,108.0,1.85,32.5,723.0,878.47,628.13
2016,9,19,10,30,848.0,110.0,1.8,33.0,758.0,890.22,632.63
2016,9,19,10,45,856.5,111.0,1.8,33.5,786.5,895.83,633.8
2016,9,19,11,0,865.0,112.0,1.8,34.0,815.0,898.08,633.04
2016,9,19,11,15,870.0,113.0,1.9,34.0,835.0,893.81,630.67
2016,9,19,11,30,875.0,114.0,2.0,34.0,855.0,886.14,626.29
2016,9,19,11,45,880.0,113.0,2.1,34.5,867.0,873.09,617.31
2016,9,19,12,0,885.0,112.0,2.2,35.0,879.0,856.72,606.31
2016,9,19,12,15,885.5,112.0,2.25,35.0,882.0,834.38,592.38
2016,9,19,12,30,886.0,112.0,2.3,35.0,885.0,809.02,576.54
2016,9,19,12,45,885.0,111.5,2.4,35.0,879.5,779.14,558.03
2016,9,19,13,0,884.0,111.0,2.5,35.0,874.0,746.57,537.6
2016,9,19,13,15,880.5,110.5,2.55,35.0,859.5,709.72,513.29
2016,9,19,13,30,877.0,110.0,2.6,35.0,845.0,670.65,485.98
2016,9,19,13,45,871.5,108.5,2.7,35.0,822.5,627.44,455.37
2016,9,19,14,0,866.0,107.0,2.8,35.0,800.0,582.53,422.71
2016,9,19,14,15,857.5,105.5,2.85,35.0,770.0,534.6,386.79
2016,9,19,14,30,849.0,104.0,2.9,35.0,740.0,485.65,349.08
2016,9,19,14,45,837.5,102.0,2.95,35.0,702.5,434.25,308.52
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,382.58,266.65
2016,9,19,15,15,810.0,97.5,3.0,34.5,621.5,323.38,218.91
2016,9,19,15,30,794.0,95.0,3.0,34.0,578.0,270.23,174.96
