Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,45,772.5,92.0,3.0,34.0,529.5,216.64,131.11
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,164.95,91.36
2016,9,19,16,15,722.0,84.5,2.85,33.5,428.5,113.62,58.31
2016,9,19,16,30,693.0,80.0,2.7,33.0,376.0,60.26,35.22
2016,9,19,16,45,652.0,74.5,2.55,32.5,322.0,48.49,34.82
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,46.83,33.6
2016,9,19,17,15,549.0,61.5,2.2,31.0,214.0,43.41,30.87
2016,9,19,17,30,487.0,54.0,2.0,30.0,160.0,39.82,27.81
2016,9,19,17,45,387.5,43.5,1.8,29.5,111.5,33.31,22.01
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,26.49,15.3
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,13.23,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,41.32,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,163.65,105.95
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,269.59,208.81
2016,9,20,7,15,442.0,51.0,2.0,24.5,140.0,348.51,275.82
2016,9,20,7,30,530.0,61.0,1.9,25.0,191.0,433.97,344.66
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.5,501.86,396.31
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,572.66,447.3
2016,9,20,8,15,690.0,77.0,1.7,27.5,356.5,627.01,483.43
2016,9,20,8,30,727.0,82.0,1.6,28.0,411.0,678.35,516.04
2016,9,20,8,45,755.0,85.5,1.5,29.0,463.5,723.84,542.34
2016,9,20,9,0,783.0,89.0,1.4,30.0,516.0,768.07,566.8
2016,9,20,9,15,802.0,92.0,1.45,30.5,563.5,802.46,586.71
2016,9,20,9,30,821.0,95.0,1.5,31.0,611.0,834.55,604.99
2016,9,20,9,45,834.5,97.5,1.55,31.5,653.0,851.82,613.57
2016,9,20,10,0,848.0,100.0,1.6,32.0,695.0,873.16,624.96
2016,9,20,10,15,858.5,102.0,1.65,32.0,730.5,888.2,633.6
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,900.01,640.36
2016,9,20,10,45,876.0,105.5,1.8,32.5,794.0,904.77,642.06
2016,9,20,11,0,883.0,107.0,1.9,33.0,822.0,906.1,641.76
2016,9,20,11,15,888.0,108.0,1.9,33.0,842.0,901.66,638.25
2016,9,20,11,30,893.0,109.0,1.9,33.0,862.0,893.75,632.75
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.5,879.75,622.75
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,862.43,610.79
2016,9,20,12,15,898.5,110.0,2.0,34.0,888.0,839.74,596.3
2016,9,20,12,30,899.0,110.0,2.0,34.0,891.0,813.98,579.91
2016,9,20,12,45,897.5,110.0,2.0,34.5,885.5,783.76,559.48
2016,9,20,13,0,896.0,110.0,2.0,35.0,880.0,750.82,537.33
2016,9,20,13,15,892.5,109.5,2.0,35.0,865.5,713.49,512.63
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,673.91,485.05
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,630.3,454.35
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,585.0,421.63
2016,9,20,14,15,582.5,225.5,2.05,35.0,682.0,487.99,350.64
2016,9,20,14,30,288.0,344.0,2.0,35.0,559.0,421.24,301.96
2016,9,20,14,45,545.5,229.5,2.0,35.0,610.0,410.18,291.59
2016,9,20,15,0,803.0,115.0,2.0,35.0,661.0,378.06,261.92
2016,9,20,15,15,786.0,112.0,2.0,34.5,617.0,324.58,218.81
2016,9,20,15,30,769.0,109.0,2.0,34.0,573.0,272.06,175.97
2016,9,20,15,45,746.5,105.0,2.0,34.0,524.0,218.9,133.12
2016,9,20,16,0,724.0,101.0,2.0,34.0,475.0,162.37,90.38
2016,9,20,16,15,693.0,96.0,1.9,33.5,422.5,111.77,58.57
2016,9,20,16,30,662.0,91.0,1.8,33.0,370.0,64.64,47.89
2016,9,20,16,45,617.5,84.5,1.7,33.0,315.5,56.24,41.15
2016,9,20,17,0,573.0,78.0,1.6,33.0,261.0,54.2,39.55
2016,9,20,17,15,508.5,69.0,1.45,32.0,207.5,49.9,36.11
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,45.37,32.27
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,36.8,24.78
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,26.57,15.12
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,13.48,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,15.58,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,107.21,65.98
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,200.63,153.72
2016,9,21,7,15,284.0,69.0,0.95,24.5,126.5,275.74,216.57
2016,9,21,7,30,364.0,87.0,1.0,25.0,175.0,357.53,282.24
2016,9,21,7,45,432.0,97.5,1.1,26.0,229.0,427.63,336.09
2016,9,21,8,0,500.0,108.0,1.2,27.0,283.0,501.94,390.75
2016,9,21,8,15,542.5,117.5,1.2,27.5,336.5,559.58,431.16
2016,9,21,8,30,585.0,127.0,1.2,28.0,390.0,623.7,474.59
2016,9,21,8,45,411.0,181.0,1.25,28.5,377.0,556.42,421.29
2016,9,21,9,0,237.0,235.0,1.3,29.0,364.0,457.17,345.5
2016,9,21,9,15,212.0,261.5,1.35,29.5,384.5,467.53,351.17
2016,9,21,9,30,187.0,288.0,1.4,30.0,405.0,475.66,354.42
2016,9,21,9,45,152.0,308.5,1.45,30.5,408.0,466.23,345.13
2016,9,21,10,0,117.0,329.0,1.5,31.0,411.0,455.04,334.78
2016,9,21,10,15,78.5,323.5,1.55,31.0,380.0,399.15,293.81
2016,9,21,10,30,40.0,318.0,1.6,31.0,349.0,355.64,261.37
2016,9,21,10,45,37.5,325.0,1.65,31.5,355.0,357.7,262.08
2016,9,21,11,0,35.0,332.0,1.7,32.0,361.0,359.62,262.53
2016,9,21,11,15,34.5,339.0,1.8,32.0,368.0,363.16,264.87
2016,9,21,11,30,34.0,346.0,1.9,32.0,375.0,366.47,267.09
2016,9,21,11,45,215.0,361.0,2.0,32.5,546.0,545.03,396.24
2016,9,21,12,0,396.0,376.0,2.1,33.0,717.0,700.11,502.36
2016,9,21,12,15,413.0,369.5,2.2,33.0,726.0,696.06,498.98
2016,9,21,12,30,430.0,363.0,2.3,33.0,735.0,685.57,492.53
2016,9,21,12,45,655.0,243.5,2.4,33.5,806.0,725.57,523.61
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,748.62,541.78
2016,9,21,13,15,876.5,123.0,2.55,34.0,862.5,711.19,515.85
2016,9,21,13,30,873.0,122.0,2.6,34.0,848.0,671.57,488.04
2016,9,21,13,45,868.0,120.5,2.65,34.0,825.5,628.59,457.23
2016,9,21,14,0,863.0,119.0,2.7,34.0,803.0,583.9,424.39
2016,9,21,14,15,855.0,117.0,2.75,34.0,772.5,535.75,388.18
2016,9,21,14,30,847.0,115.0,2.8,34.0,742.0,482.66,347.45
2016,9,21,14,45,836.5,112.0,2.85,34.0,704.5,430.2,305.92
2016,9,21,15,0,826.0,109.0,2.9,34.0,667.0,377.48,263.04
2016,9,21,15,15,810.5,106.0,2.9,33.5,623.5,323.26,218.68
2016,9,21,15,30,795.0,103.0,2.9,33.0,580.0,269.81,174.44
2016,9,21,15,45,775.0,99.0,2.9,33.0,531.0,215.73,130.34
2016,9,21,16,0,755.0,95.0,2.9,33.0,482.0,163.42,90.66
2016,9,21,16,15,725.5,90.0,2.8,32.5,429.0,106.2,54.38
2016,9,21,16,30,696.0,85.0,2.7,32.0,376.0,57.34,42.11
2016,9,21,16,45,655.5,78.5,2.6,31.5,321.0,52.01,37.94
2016,9,21,17,0,615.0,72.0,2.5,31.0,266.0,49.73,36.19
2016,9,21,17,15,551.5,64.0,2.2,30.0,211.5,46.02,33.18
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,42.14,29.83
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,33.86,22.51
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,25.09,13.79
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,14.77,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,36.52,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,148.67,91.24
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,247.4,192.0
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,327.12,259.85
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,412.9,329.12
2016,9,22,7,45,537.0,78.0,1.3,24.0,238.5,476.89,377.6
2016,9,22,8,0,587.0,88.0,1.2,25.0,292.0,542.93,424.84
2016,9,22,8,15,626.5,95.0,1.3,26.0,346.0,599.22,464.0
2016,9,22,8,30,666.0,102.0,1.4,27.0,400.0,655.86,501.17
2016,9,22,8,45,690.5,109.0,1.5,28.0,451.0,700.46,528.78
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,743.75,554.92
2016,9,22,9,15,736.0,120.0,1.7,29.5,549.0,778.91,576.22
2016,9,22,9,30,757.0,124.0,1.8,30.0,596.0,812.03,596.02
2016,9,22,9,45,771.0,128.5,1.95,30.5,637.0,833.43,608.4
2016,9,22,10,0,785.0,133.0,2.1,31.0,678.0,856.11,621.73
2016,9,22,10,15,796.0,135.5,2.15,31.0,713.0,870.98,630.38
2016,9,22,10,30,807.0,138.0,2.2,31.0,748.0,882.71,637.16
2016,9,22,10,45,813.0,141.0,2.25,31.5,775.0,887.27,638.17
2016,9,22,11,0,819.0,144.0,2.3,32.0,802.0,888.49,637.22
2016,9,22,11,15,824.0,145.5,2.35,32.0,821.5,883.93,634.0
2016,9,22,11,30,829.0,147.0,2.4,32.0,841.0,876.06,628.81
2016,9,22,11,45,822.0,153.5,2.5,32.5,849.5,859.7,617.37
2016,9,22,12,0,815.0,160.0,2.6,33.0,858.0,840.36,604.11
2016,9,22,12,15,815.0,160.5,2.65,33.0,860.5,818.09,589.87
2016,9,22,12,30,815.0,161.0,2.7,33.0,863.0,793.01,573.79
2016,9,22,12,45,808.5,163.0,2.8,33.0,855.5,761.82,553.63
2016,9,22,13,0,802.0,165.0,2.9,33.0,848.0,728.48,530.89
2016,9,22,13,15,797.5,163.5,2.95,33.0,833.0,691.36,505.01
2016,9,22,13,30,793.0,162.0,3.0,33.0,818.0,652.41,477.34
2016,9,22,13,45,780.0,163.5,3.1,33.5,794.0,609.43,445.4
2016,9,22,14,0,767.0,165.0,3.2,34.0,770.0,565.7,412.28
2016,9,22,14,15,463.5,260.5,3.25,33.5,622.5,453.29,330.53
2016,9,22,14,30,160.0,356.0,3.3,33.0,475.0,374.97,273.9
2016,9,22,14,45,418.0,264.0,3.35,33.0,550.5,382.13,276.77
2016,9,22,15,0,676.0,172.0,3.4,33.0,626.0,369.8,261.16
2016,9,22,15,15,447.0,220.0,3.4,32.5,512.0,302.07,212.8
2016,9,22,15,30,218.0,268.0,3.4,32.0,398.0,267.36,192.14
2016,9,22,15,45,137.5,239.0,3.45,32.0,319.0,214.94,155.28
2016,9,22,16,0,57.0,210.0,3.5,32.0,240.0,179.11,131.76
2016,9,22,16,15,144.5,188.5,3.4,31.5,251.5,154.57,111.44
2016,9,22,16,30,232.0,167.0,3.3,31.0,263.0,119.69,93.74
2016,9,22,16,45,319.0,137.5,3.25,31.0,248.5,101.57,79.13
2016,9,22,17,0,406.0,108.0,3.2,31.0,234.0,77.4,59.23
2016,9,22,17,15,340.5,92.5,2.9,30.0,183.5,68.0,51.55
2016,9,22,17,30,275.0,77.0,2.6,29.0,133.0,58.1,43.11
2016,9,22,17,45,186.0,56.0,2.3,28.5,88.5,44.7,31.31
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,28.5,15.85
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,16.68,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,23.0,2.4,23.5,38.5,109.06,62.78
2016,9,23,7,0,239.0,46.0,2.7,24.0,77.0,211.85,163.01
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.0,288.09,228.46
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,372.19,297.83
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.5,451.49,361.22
2016,9,23,8,0,584.0,82.0,3.4,26.0,284.0,532.27,423.55
2016,9,23,8,15,420.0,131.5,3.45,26.5,289.5,483.96,382.62
2016,9,23,8,30,256.0,181.0,3.5,27.0,295.0,415.1,325.69
2016,9,23,8,45,174.5,208.0,3.6,27.5,290.5,373.16,290.74
2016,9,23,9,0,93.0,235.0,3.7,28.0,286.0,325.81,251.25
2016,9,23,9,15,440.0,168.0,3.75,28.0,437.5,576.86,446.85
2016,9,23,9,30,787.0,101.0,3.8,28.0,589.0,805.47,610.24
2016,9,23,9,45,806.0,101.5,3.85,28.5,631.0,831.2,623.93
2016,9,23,10,0,825.0,102.0,3.9,29.0,673.0,847.59,632.51
2016,9,23,10,15,835.5,103.5,3.9,29.0,708.0,861.58,640.62
2016,9,23,10,30,846.0,105.0,3.9,29.0,743.0,872.43,646.73
2016,9,23,10,45,854.5,106.0,3.95,29.5,770.5,877.71,648.18
2016,9,23,11,0,863.0,107.0,4.0,30.0,798.0,879.64,647.54
2016,9,23,11,15,868.0,108.0,4.0,30.0,817.5,875.1,643.78
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,867.18,637.94
2016,9,23,11,45,527.0,269.5,4.0,30.5,711.0,723.05,534.19
2016,9,23,12,0,181.0,430.0,4.0,31.0,585.0,566.84,415.32
2016,9,23,12,15,519.5,276.5,4.05,31.0,722.5,690.39,511.05
2016,9,23,12,30,858.0,123.0,4.1,31.0,860.0,784.29,580.03
2016,9,23,12,45,552.5,271.0,4.15,31.5,744.5,669.24,493.89
2016,9,23,13,0,247.0,419.0,4.2,32.0,629.0,561.08,410.67
2016,9,23,13,15,158.0,401.5,4.2,32.0,535.5,471.68,346.37
2016,9,23,13,30,69.0,384.0,4.2,32.0,442.0,390.72,287.15
2016,9,23,13,45,145.0,383.5,4.25,32.5,499.5,425.55,312.91
2016,9,23,14,0,221.0,383.0,4.3,33.0,557.0,454.72,333.37
2016,9,23,14,15,516.5,250.5,4.3,32.5,634.5,469.09,345.04
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,462.2,337.82
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,410.96,296.05
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,359.8,253.51
2016,9,23,15,15,768.5,110.0,4.35,31.5,593.5,307.25,209.74
2016,9,23,15,30,751.0,107.0,4.3,31.0,550.0,255.77,166.61
2016,9,23,15,45,709.0,109.0,4.3,31.0,499.0,200.09,122.04
2016,9,23,16,0,667.0,111.0,4.3,31.0,448.0,153.34,87.8
2016,9,23,16,15,639.5,103.0,4.15,30.5,396.5,104.28,58.09
2016,9,23,16,30,612.0,95.0,4.0,30.0,345.0,61.91,46.35
2016,9,23,16,45,580.5,85.0,3.85,30.0,294.0,57.41,42.74
2016,9,23,17,0,549.0,75.0,3.7,30.0,243.0,52.56,38.73
2016,9,23,17,15,480.0,66.0,3.4,29.5,191.0,48.14,35.01
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,43.52,30.91
2016,9,23,17,45,305.5,43.5,2.8,28.5,93.0,33.38,21.92
2016,9,23,18,0,200.0,30.0,2.5,28.0,47.0,23.56,11.59
2016,9,23,18,15,100.0,15.0,2.55,27.5,23.5,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.5,105.8,57.98
2016,9,24,7,0,232.0,45.0,3.0,24.0,75.0,206.4,158.52
2016,9,24,7,15,322.0,59.0,3.1,24.0,123.0,282.79,224.68
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,367.01,294.98
2016,9,24,7,45,474.5,82.0,3.35,24.5,223.5,437.5,351.62
2016,9,24,8,0,537.0,91.0,3.5,25.0,276.0,508.6,406.7
2016,9,24,8,15,352.0,139.5,3.6,25.5,269.0,429.68,342.1
2016,9,24,8,30,167.0,188.0,3.7,26.0,262.0,342.95,270.15
2016,9,24,8,45,162.5,213.0,3.85,26.5,292.5,369.45,289.17
2016,9,24,9,0,158.0,238.0,4.0,27.0,323.0,394.75,306.6
2016,9,24,9,15,448.0,178.5,4.0,27.5,449.5,594.33,460.56
2016,9,24,9,30,738.0,119.0,4.0,28.0,576.0,785.49,597.05
2016,9,24,9,45,379.0,185.5,4.05,28.5,421.0,550.28,421.64
2016,9,24,10,0,20.0,252.0,4.1,29.0,266.0,261.71,196.84
2016,9,24,10,15,413.0,188.0,4.05,29.0,497.5,582.78,445.72
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,861.4,641.71
2016,9,24,10,45,817.0,124.5,4.0,29.5,757.0,867.69,641.84
2016,9,24,11,0,828.0,125.0,4.0,30.0,785.0,870.69,641.7
2016,9,24,11,15,568.5,259.5,4.0,30.0,718.0,772.26,571.16
2016,9,24,11,30,309.0,394.0,4.0,30.0,651.0,664.65,489.31
2016,9,24,11,45,167.5,361.5,4.0,30.0,501.5,496.52,368.35
2016,9,24,12,0,26.0,329.0,4.0,30.0,352.0,336.07,248.8
2016,9,24,12,15,178.0,366.0,4.0,30.0,518.0,493.35,367.01
2016,9,24,12,30,330.0,403.0,4.0,30.0,684.0,638.05,470.84
2016,9,24,12,45,172.0,335.5,4.05,30.5,482.5,442.02,328.14
2016,9,24,13,0,14.0,268.0,4.1,31.0,281.0,258.38,190.7
2016,9,24,13,15,235.5,298.0,4.05,31.0,491.5,430.26,321.28
2016,9,24,13,30,457.0,328.0,4.0,31.0,702.0,580.3,429.36
2016,9,24,13,45,333.5,355.0,4.0,31.0,624.0,508.0,375.07
2016,9,24,14,0,210.0,382.0,4.0,31.0,546.0,446.79,329.64
2016,9,24,14,15,500.5,254.0,4.0,30.5,623.5,461.78,342.01
2016,9,24,14,30,791.0,126.0,4.0,30.0,701.0,456.23,335.57
2016,9,24,14,45,743.5,139.5,4.0,30.0,657.5,402.1,291.74
2016,9,24,15,0,696.0,153.0,4.0,30.0,614.0,354.7,252.63
2016,9,24,15,15,676.0,148.0,3.95,29.5,571.0,303.99,210.76
2016,9,24,15,30,656.0,143.0,3.9,29.0,528.0,254.83,170.01
2016,9,24,15,45,626.5,138.0,3.9,29.0,479.5,205.85,130.59
2016,9,24,16,0,597.0,133.0,3.9,29.0,431.0,159.98,96.79
2016,9,24,16,15,560.5,125.5,3.7,28.5,380.5,115.06,70.42
2016,9,24,16,30,524.0,118.0,3.5,28.0,330.0,80.36,62.24
2016,9,24,16,45,471.0,108.5,3.35,28.0,277.5,75.87,58.67
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,71.13,54.74
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,62.64,47.55
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,53.71,39.71
2016,9,24,17,45,187.0,51.0,2.6,26.5,82.0,40.96,28.3
2016,9,24,18,0,95.0,31.0,2.4,26.0,39.0,25.39,12.29
2016,9,24,18,15,47.5,15.5,2.4,25.5,19.5,14.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.5,20.0,18.97,5.16
2016,9,25,7,0,0.0,40.0,2.2,24.0,40.0,41.46,27.3
2016,9,25,7,15,15.0,63.5,2.3,24.0,67.0,75.4,55.95
2016,9,25,7,30,30.0,87.0,2.4,24.0,94.0,117.04,90.73
2016,9,25,7,45,45.5,110.5,2.5,24.0,124.5,153.18,120.63
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,189.92,150.43
2016,9,25,8,15,89.0,160.5,2.6,24.0,197.0,240.23,190.66
2016,9,25,8,30,117.0,187.0,2.6,24.0,239.0,303.39,239.93
2016,9,25,8,45,117.5,211.5,2.65,24.5,269.0,331.83,260.31
2016,9,25,9,0,118.0,236.0,2.7,25.0,299.0,359.52,279.86
2016,9,25,9,15,148.0,259.5,2.65,25.0,346.0,409.84,317.38
2016,9,25,9,30,178.0,283.0,2.6,25.0,393.0,460.38,354.29
2016,9,25,9,45,181.0,304.5,2.6,25.5,423.0,485.16,370.44
2016,9,25,10,0,184.0,326.0,2.6,26.0,453.0,508.95,385.8
2016,9,25,10,15,268.0,328.5,2.6,26.0,523.5,593.92,447.74
2016,9,25,10,30,352.0,331.0,2.6,26.0,594.0,666.49,499.36
2016,9,25,10,45,420.0,317.0,2.6,26.5,642.0,715.68,532.68
2016,9,25,11,0,488.0,303.0,2.6,27.0,690.0,753.82,558.21
2016,9,25,11,15,437.5,334.0,2.55,27.0,687.5,731.24,539.97
2016,9,25,11,30,387.0,365.0,2.5,27.0,685.0,700.9,517.08
2016,9,25,11,45,319.0,391.5,2.5,27.0,657.5,658.21,485.59
2016,9,25,12,0,251.0,418.0,2.5,27.0,630.0,615.88,454.29
2016,9,25,12,15,174.5,417.5,2.45,27.0,565.5,538.51,398.31
2016,9,25,12,30,98.0,417.0,2.4,27.0,501.0,466.8,345.75
2016,9,25,12,45,95.5,413.0,2.4,27.0,494.0,454.3,337.04
2016,9,25,13,0,93.0,409.0,2.4,27.0,487.0,441.72,327.99
2016,9,25,13,15,125.5,407.5,2.3,27.0,511.0,453.73,337.01
2016,9,25,13,30,158.0,406.0,2.2,27.0,535.0,462.35,343.23
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,436.0,323.97
2016,9,25,14,0,145.0,381.0,2.1,27.0,493.0,410.1,305.08
2016,9,25,14,15,72.5,260.0,2.0,26.5,316.0,267.34,200.59
2016,9,25,14,30,0.0,139.0,1.9,26.0,139.0,128.56,95.72
2016,9,25,14,45,0.0,92.5,1.85,26.0,92.5,86.28,63.06
2016,9,25,15,0,0.0,46.0,1.8,26.0,46.0,42.82,28.74
2016,9,25,15,15,0.0,32.0,1.8,26.0,32.0,29.76,18.37
2016,9,25,15,30,0.0,18.0,1.8,26.0,18.0,16.72,7.91
2016,9,25,15,45,0.0,22.0,1.85,26.0,22.0,20.44,10.97
2016,9,25,16,0,0.0,26.0,1.9,26.0,26.0,24.15,14.04
2016,9,25,16,15,0.0,23.0,1.85,25.5,23.0,21.35,11.85
2016,9,25,16,30,0.0,20.0,1.8,25.0,20.0,18.55,10.34
2016,9,25,16,45,0.0,16.5,1.75,24.5,16.5,15.3,7.59
2016,9,25,17,0,0.0,13.0,1.7,24.0,13.0,12.04,4.81
2016,9,25,17,15,0.0,10.0,1.65,24.0,10.0,9.26,2.37
2016,9,25,17,30,0.0,7.0,1.6,24.0,7.0,6.48,0.0
2016,9,25,17,45,0.0,4.5,1.6,24.0,4.5,4.16,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.95,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,19.0,6.0,5.55,0.0
2016,9,26,7,0,0.0,12.0,3.8,19.0,12.0,11.11,3.34
2016,9,26,7,15,0.0,20.0,3.85,19.0,20.0,18.54,9.79
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,25.97,16.2
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,34.35,23.33
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,42.73,30.36
2016,9,26,8,15,0.0,61.5,4.15,19.0,61.5,57.19,42.36
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,71.67,54.24
2016,9,26,8,45,0.0,80.5,4.3,19.0,80.5,74.95,56.75
2016,9,26,9,0,0.0,84.0,4.4,19.0,84.0,78.24,59.24
2016,9,26,9,15,0.0,81.0,4.4,19.0,81.0,75.45,56.75
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,72.67,54.29
2016,9,26,9,45,0.0,82.5,4.4,19.5,82.5,76.9,57.47
2016,9,26,10,0,0.0,87.0,4.4,20.0,87.0,81.13,60.64
2016,9,26,10,15,2.5,139.0,4.4,20.0,141.0,133.09,102.41
2016,9,26,10,30,5.0,191.0,4.4,20.0,195.0,185.63,143.98
2016,9,26,10,45,6.5,201.0,4.4,20.5,206.5,196.21,151.76
2016,9,26,11,0,8.0,211.0,4.4,21.0,218.0,206.69,159.5
2016,9,26,11,15,9.0,220.5,4.4,21.0,228.0,216.13,166.69
2016,9,26,11,30,10.0,230.0,4.4,21.0,238.0,225.43,173.78
2016,9,26,11,45,7.0,199.0,4.4,21.5,205.0,192.75,147.81
2016,9,26,12,0,4.0,168.0,4.4,22.0,172.0,160.6,122.3
2016,9,26,12,15,6.0,185.5,4.35,22.0,191.0,178.25,136.16
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,195.62,149.69
2016,9,26,12,45,13.5,249.0,4.25,22.0,260.5,241.58,185.34
2016,9,26,13,0,19.0,295.0,4.2,22.0,311.0,286.37,219.68
2016,9,26,13,15,14.0,257.0,4.15,22.0,268.5,246.76,189.22
2016,9,26,13,30,9.0,219.0,4.1,22.0,226.0,207.89,159.28
2016,9,26,13,45,7.5,205.0,4.1,22.0,211.0,193.41,148.2
2016,9,26,14,0,6.0,191.0,4.1,22.0,196.0,179.15,137.23
2016,9,26,14,15,24.5,247.5,4.05,22.0,265.5,233.17,179.56
2016,9,26,14,30,43.0,304.0,4.0,22.0,335.0,284.12,218.8
2016,9,26,14,45,21.5,228.5,3.95,22.0,244.0,214.52,165.19
2016,9,26,15,0,0.0,153.0,3.9,22.0,153.0,140.24,107.42
2016,9,26,15,15,0.0,114.0,3.8,22.0,114.0,105.48,80.0
2016,9,26,15,30,0.0,75.0,3.7,22.0,75.0,69.85,51.47
2016,9,26,15,45,0.0,84.0,3.65,22.0,84.0,78.24,58.5
2016,9,26,16,0,0.0,93.0,3.6,22.0,93.0,86.11,65.12
2016,9,26,16,15,0.0,82.0,3.55,21.5,82.0,76.18,57.35
2016,9,26,16,30,0.0,71.0,3.5,21.0,71.0,66.06,51.82
2016,9,26,16,45,0.0,59.5,3.45,21.0,59.5,55.32,42.65
2016,9,26,17,0,0.0,48.0,3.4,21.0,48.0,44.6,33.35
2016,9,26,17,15,0.0,37.0,3.2,20.5,37.0,34.35,24.38
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,24.12,15.28
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,15.29,7.28
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.48,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.34,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,17.5,2.95,17.0,17.5,16.25,2.55
2016,9,27,7,0,0.0,35.0,3.0,17.0,35.0,34.84,22.67
2016,9,27,7,15,5.5,58.0,3.05,17.0,59.5,62.94,47.01
2016,9,27,7,30,11.0,81.0,3.1,17.0,84.0,90.33,70.64
2016,9,27,7,45,22.5,104.0,3.2,17.5,111.0,129.63,103.79
2016,9,27,8,0,34.0,127.0,3.3,18.0,138.0,162.28,130.81
2016,9,27,8,15,39.0,150.0,3.3,18.5,165.0,190.59,153.49
2016,9,27,8,30,44.0,173.0,3.3,19.0,192.0,218.82,175.61
2016,9,27,8,45,22.0,160.5,3.35,19.5,170.0,174.61,138.46
2016,9,27,9,0,0.0,148.0,3.4,20.0,148.0,142.45,111.1
2016,9,27,9,15,7.5,181.0,3.3,20.5,186.0,181.68,142.22
2016,9,27,9,30,15.0,214.0,3.2,21.0,224.0,221.0,172.72
2016,9,27,9,45,17.0,228.5,3.1,21.5,240.0,236.31,183.8
2016,9,27,10,0,19.0,243.0,3.0,22.0,256.0,251.57,194.8
2016,9,27,10,15,77.5,301.0,2.9,22.0,358.0,372.73,288.59
2016,9,27,10,30,136.0,359.0,2.8,22.0,460.0,493.84,378.66
2016,9,27,10,45,182.0,371.5,2.7,22.5,512.5,542.34,412.93
2016,9,27,11,0,228.0,384.0,2.6,23.0,565.0,589.52,445.87
2016,9,27,11,15,289.5,380.0,2.55,23.0,614.5,639.83,481.95
2016,9,27,11,30,351.0,376.0,2.5,23.0,664.0,678.35,509.31
2016,9,27,11,45,257.5,399.0,2.45,23.0,612.0,611.94,459.25
2016,9,27,12,0,164.0,422.0,2.4,23.0,560.0,542.11,407.05
2016,9,27,12,15,159.5,423.0,2.4,23.0,557.5,530.29,398.63
2016,9,27,12,30,155.0,424.0,2.4,23.0,555.0,518.1,389.62
2016,9,27,12,45,133.0,417.5,2.4,23.0,529.0,486.1,366.03
2016,9,27,13,0,111.0,411.0,2.4,23.0,503.0,454.88,343.04
2016,9,27,13,15,85.5,389.5,2.4,23.0,459.5,411.04,310.74
2016,9,27,13,30,60.0,368.0,2.4,23.0,416.0,369.49,279.96
2016,9,27,13,45,73.0,365.0,2.4,23.0,422.0,368.13,279.35
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,365.29,277.36
2016,9,27,14,15,174.0,347.5,2.35,23.0,474.5,383.14,290.68
2016,9,27,14,30,262.0,333.0,2.3,23.0,521.0,390.99,295.28
2016,9,27,14,45,256.5,314.5,2.3,23.0,490.0,355.56,267.63
2016,9,27,15,0,251.0,296.0,2.3,23.0,459.0,320.65,240.18
2016,9,27,15,15,221.5,277.0,2.2,22.5,413.5,285.62,213.39
2016,9,27,15,30,192.0,258.0,2.1,22.0,368.0,248.0,184.88
2016,9,27,15,45,146.0,233.5,2.05,22.0,313.0,207.39,154.91
2016,9,27,16,0,100.0,209.0,2.0,22.0,258.0,179.15,135.44
2016,9,27,16,15,96.0,184.5,1.85,22.0,227.0,151.43,115.6
2016,9,27,16,30,92.0,160.0,1.7,22.0,196.0,128.02,104.22
2016,9,27,16,45,303.5,117.5,1.55,22.0,209.5,88.33,70.75
2016,9,27,17,0,515.0,75.0,1.4,22.0,223.0,53.7,41.06
2016,9,27,17,15,442.5,65.0,1.2,21.5,172.0,48.42,36.46
2016,9,27,17,30,370.0,55.0,1.0,21.0,121.0,41.67,30.29
2016,9,27,17,45,267.0,39.5,0.85,21.0,78.0,30.56,19.99
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,18.94,4.53
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,11.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,124.6,50.76
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,251.06,195.74
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.0,330.71,266.64
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,417.6,339.49
2016,9,28,7,45,589.5,62.5,2.2,19.5,231.0,484.49,393.58
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,554.22,447.34
2016,9,28,8,15,688.5,74.0,2.1,21.0,340.0,608.37,484.88
2016,9,28,8,30,727.0,79.0,2.0,22.0,394.0,659.64,518.25
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.5,704.45,545.64
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,747.97,571.15
2016,9,28,9,15,803.5,89.0,1.7,24.5,544.0,781.83,590.33
2016,9,28,9,30,823.0,92.0,1.6,25.0,591.0,813.38,607.56
2016,9,28,9,45,837.5,94.0,1.55,25.5,633.0,830.44,615.33
2016,9,28,10,0,852.0,96.0,1.5,26.0,675.0,851.23,625.69
2016,9,28,10,15,862.0,98.0,1.45,26.0,709.5,865.06,632.64
2016,9,28,10,30,872.0,100.0,1.4,26.0,744.0,875.62,637.6
2016,9,28,10,45,879.5,101.0,1.35,26.5,771.5,879.56,637.14
2016,9,28,11,0,887.0,102.0,1.3,27.0,799.0,880.06,634.68
2016,9,28,11,15,892.0,103.0,1.3,27.0,818.5,874.94,630.71
2016,9,28,11,30,897.0,104.0,1.3,27.0,838.0,866.35,624.71
2016,9,28,11,45,904.0,101.5,1.35,27.5,850.0,852.42,614.86
2016,9,28,12,0,911.0,99.0,1.4,28.0,862.0,835.08,602.94
2016,9,28,12,15,911.5,99.5,1.4,28.0,864.0,812.18,588.12
2016,9,28,12,30,912.0,100.0,1.4,28.0,866.0,786.17,571.34
2016,9,28,12,45,911.5,99.0,1.45,28.5,859.5,755.02,550.54
2016,9,28,13,0,911.0,98.0,1.5,29.0,853.0,721.08,527.73
2016,9,28,13,15,907.5,97.5,1.5,29.0,838.0,683.0,500.9
2016,9,28,13,30,904.0,97.0,1.5,29.0,823.0,642.65,471.91
2016,9,28,13,45,899.0,95.5,1.5,29.0,800.0,598.44,439.53
2016,9,28,14,0,894.0,94.0,1.5,29.0,777.0,552.47,404.99
2016,9,28,14,15,886.0,92.5,1.5,29.0,746.0,503.5,367.28
2016,9,28,14,30,878.0,91.0,1.5,29.0,715.0,453.44,327.6
2016,9,28,14,45,868.5,88.0,1.5,29.0,677.5,400.7,284.79
2016,9,28,15,0,859.0,85.0,1.5,29.0,640.0,347.51,240.5
2016,9,28,15,15,844.0,83.0,1.45,29.0,596.0,293.43,194.86
2016,9,28,15,30,829.0,81.0,1.4,29.0,552.0,239.91,149.86
2016,9,28,15,45,810.0,77.0,1.4,29.0,503.0,178.46,100.88
2016,9,28,16,0,791.0,73.0,1.4,29.0,454.0,124.89,62.93
2016,9,28,16,15,762.0,69.5,1.3,28.5,401.0,73.2,37.27
2016,9,28,16,30,733.0,66.0,1.2,28.0,348.0,46.49,33.83
2016,9,28,16,45,692.0,60.5,1.15,27.5,293.5,44.09,31.98
2016,9,28,17,0,651.0,55.0,1.1,27.0,239.0,41.6,29.94
2016,9,28,17,15,582.5,48.0,1.05,26.5,185.0,34.38,23.73
2016,9,28,17,30,514.0,41.0,1.0,26.0,131.0,30.65,20.3
2016,9,28,17,45,395.0,30.5,0.95,25.5,84.5,23.57,13.7
2016,9,28,18,0,276.0,20.0,0.9,25.0,38.0,16.09,1.01
2016,9,28,18,15,138.0,10.0,0.9,24.5,19.0,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,133.83,47.3
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,273.62,215.24
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,354.32,289.12
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,442.33,364.67
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,508.96,419.37
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,574.79,470.86
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.0,629.51,510.98
2016,9,29,8,30,772.0,73.0,4.3,20.0,405.0,684.13,549.71
2016,9,29,8,45,799.5,75.5,4.4,20.5,458.0,728.01,579.73
2016,9,29,9,0,827.0,78.0,4.5,21.0,511.0,770.44,608.18
2016,9,29,9,15,846.0,81.0,4.45,21.5,559.0,798.3,624.77
2016,9,29,9,30,865.0,84.0,4.4,22.0,607.0,830.17,644.11
2016,9,29,9,45,880.0,85.5,4.4,22.5,649.5,854.23,658.08
2016,9,29,10,0,895.0,87.0,4.4,23.0,692.0,875.31,669.93
2016,9,29,10,15,905.0,88.5,4.4,23.5,727.5,888.88,676.57
2016,9,29,10,30,915.0,90.0,4.4,24.0,763.0,899.04,680.98
2016,9,29,10,45,922.5,91.0,4.4,24.5,791.0,902.96,681.24
2016,9,29,11,0,930.0,92.0,4.4,25.0,819.0,903.29,679.22
2016,9,29,11,15,935.0,93.0,4.4,25.0,839.0,897.83,674.75
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,888.75,667.98
2016,9,29,11,45,940.0,96.0,4.45,25.5,870.0,872.96,655.68
2016,9,29,12,0,940.0,98.0,4.5,26.0,881.0,853.73,641.14
2016,9,29,12,15,940.5,98.0,4.5,26.0,883.5,829.59,624.44
2016,9,29,12,30,941.0,98.0,4.5,26.0,886.0,802.26,605.58
2016,9,29,12,45,940.0,98.0,4.5,26.5,879.5,770.77,582.64
2016,9,29,13,0,939.0,98.0,4.5,27.0,873.0,736.41,557.51
2016,9,29,13,15,936.0,97.0,4.45,27.0,857.5,697.12,528.06
2016,9,29,13,30,933.0,96.0,4.4,27.0,842.0,655.45,496.32
2016,9,29,13,45,928.5,94.5,4.4,27.0,818.5,610.28,461.45
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,563.22,424.29
2016,9,29,14,15,916.0,92.0,4.35,26.5,763.5,513.26,384.65
2016,9,29,14,30,908.0,91.0,4.3,26.0,732.0,462.15,342.88
2016,9,29,14,45,894.5,90.0,4.25,26.0,692.5,408.08,297.09
2016,9,29,15,0,881.0,89.0,4.2,26.0,653.0,353.87,250.25
2016,9,29,15,15,865.5,86.5,4.1,25.5,608.0,298.04,202.1
2016,9,29,15,30,850.0,84.0,4.0,25.0,563.0,236.59,149.88
2016,9,29,15,45,829.5,80.0,3.95,25.0,512.5,180.04,103.59
2016,9,29,16,0,809.0,76.0,3.9,25.0,462.0,125.28,64.47
2016,9,29,16,15,778.5,72.0,3.55,24.5,407.5,72.22,38.68
2016,9,29,16,30,748.0,68.0,3.2,24.0,353.0,48.36,36.06
2016,9,29,16,45,702.5,63.0,2.9,23.5,296.5,46.44,34.58
2016,9,29,17,0,657.0,58.0,2.6,23.0,240.0,40.54,29.55
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.0,36.66,26.17
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,32.63,22.43
