Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,0,423.0,44.0,1.9,26.0,109.0,34.33,23.14
2016,10,29,17,15,288.0,31.0,1.75,25.0,67.5,24.84,14.04
2016,10,29,17,30,153.0,18.0,1.6,24.0,26.0,14.79,0.0
2016,10,29,17,45,76.5,9.0,1.5,23.5,13.0,8.58,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,25.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,51.0,16.0,1.5,19.0,18.0,37.52,0.0
2016,10,30,7,15,170.5,34.0,1.75,19.5,55.5,151.34,106.43
2016,10,30,7,30,290.0,52.0,2.0,20.0,93.0,238.35,187.02
2016,10,30,7,45,384.5,63.0,2.3,20.5,142.0,311.37,249.75
2016,10,30,8,0,479.0,74.0,2.6,21.0,191.0,393.16,317.49
2016,10,30,8,15,535.5,82.0,2.6,21.5,241.0,451.92,364.49
2016,10,30,8,30,592.0,90.0,2.6,22.0,291.0,511.85,410.61
2016,10,30,8,45,643.5,92.5,2.6,23.0,340.5,562.87,447.66
2016,10,30,9,0,695.0,95.0,2.6,24.0,390.0,613.74,483.29
2016,10,30,9,15,721.0,99.0,2.5,24.5,434.5,647.61,505.71
2016,10,30,9,30,747.0,103.0,2.4,25.0,479.0,679.62,525.92
2016,10,30,9,45,769.0,105.0,2.3,26.0,518.5,701.4,537.2
2016,10,30,10,0,791.0,107.0,2.2,27.0,558.0,723.83,548.76
2016,10,30,10,15,804.5,109.5,2.1,27.0,590.5,737.59,556.31
2016,10,30,10,30,818.0,112.0,2.0,27.0,623.0,748.29,561.82
2016,10,30,10,45,830.5,112.0,1.95,27.5,649.0,752.36,562.14
2016,10,30,11,0,843.0,112.0,1.9,28.0,675.0,753.16,560.41
2016,10,30,11,15,849.0,113.0,1.9,28.5,692.0,746.92,554.44
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,737.39,546.47
2016,10,30,11,45,871.0,108.0,1.9,29.5,721.0,722.0,534.63
2016,10,30,12,0,887.0,102.0,1.9,30.0,733.0,706.28,522.09
2016,10,30,12,15,633.0,206.0,1.95,30.0,656.5,618.93,457.28
2016,10,30,12,30,379.0,310.0,2.0,30.0,580.0,530.72,391.73
2016,10,30,12,45,391.5,302.5,2.1,30.0,578.5,514.72,380.76
2016,10,30,13,0,404.0,295.0,2.2,30.0,577.0,496.91,367.75
2016,10,30,13,15,642.0,195.5,2.25,30.0,631.0,514.18,380.67
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,513.44,378.35
2016,10,30,13,45,875.0,93.0,2.35,30.5,661.0,469.61,342.57
2016,10,30,14,0,870.0,90.0,2.4,31.0,637.0,424.21,304.98
2016,10,30,14,15,859.0,88.5,2.45,30.5,605.0,376.64,266.09
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,323.92,222.4
2016,10,30,14,45,834.0,83.5,2.55,30.0,535.0,272.44,178.7
2016,10,30,15,0,820.0,80.0,2.6,30.0,497.0,221.18,135.66
2016,10,30,15,15,798.0,77.0,2.6,29.5,453.0,169.68,95.17
2016,10,30,15,30,776.0,74.0,2.6,29.0,409.0,119.74,61.02
2016,10,30,15,45,746.5,69.5,2.6,29.0,360.5,70.15,37.51
2016,10,30,16,0,717.0,65.0,2.6,29.0,312.0,47.46,34.56
2016,10,30,16,15,669.5,60.0,2.25,28.0,261.0,45.27,32.9
2016,10,30,16,30,622.0,55.0,1.9,27.0,210.0,39.27,27.88
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.0,35.14,24.21
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,30.88,20.22
2016,10,30,17,15,335.0,28.5,1.25,25.0,67.5,22.66,12.13
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,13.96,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,86.73,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.5,211.69,149.11
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,314.19,248.19
2016,10,31,7,45,558.0,46.0,1.9,18.0,157.0,387.51,311.83
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,461.43,373.24
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,517.9,417.69
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,574.87,460.38
2016,10,31,8,45,782.0,66.5,2.4,22.0,364.5,619.24,492.16
2016,10,31,9,0,818.0,69.0,2.5,23.0,415.0,662.51,521.31
2016,10,31,9,15,839.5,72.0,2.6,23.5,460.0,694.59,542.34
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,724.32,561.43
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,741.23,571.22
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,760.35,582.67
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,771.3,587.84
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,778.94,590.84
2016,10,31,10,45,919.5,83.0,2.95,26.5,673.5,780.01,589.69
2016,10,31,11,0,926.0,84.0,3.0,27.0,698.0,777.63,586.34
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.5,769.55,580.38
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,758.03,572.19
2016,10,31,11,45,931.0,87.5,3.15,27.5,738.5,739.78,558.33
2016,10,31,12,0,929.0,89.0,3.2,28.0,746.0,718.36,541.95
2016,10,31,12,15,928.0,89.0,3.2,28.0,745.5,693.04,522.89
2016,10,31,12,30,927.0,89.0,3.2,28.0,745.0,664.76,501.45
2016,10,31,12,45,923.0,89.0,3.25,28.5,735.5,631.88,475.56
2016,10,31,13,0,919.0,89.0,3.3,29.0,726.0,596.5,447.44
2016,10,31,13,15,912.5,88.0,3.3,29.0,708.5,556.57,416.22
2016,10,31,13,30,906.0,87.0,3.3,29.0,691.0,514.7,382.83
2016,10,31,13,45,896.5,86.0,3.35,29.0,665.0,469.79,346.43
2016,10,31,14,0,887.0,85.0,3.4,29.0,639.0,423.59,308.11
2016,10,31,14,15,874.5,83.5,3.4,29.0,606.5,374.87,266.96
2016,10,31,14,30,862.0,82.0,3.4,29.0,574.0,325.61,224.66
2016,10,31,14,45,843.5,80.5,3.4,29.0,534.0,269.62,177.17
2016,10,31,15,0,825.0,79.0,3.4,29.0,494.0,218.82,134.29
2016,10,31,15,15,801.0,76.0,3.3,28.5,449.5,166.92,93.44
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,116.78,59.39
2016,10,31,15,45,742.5,69.0,3.15,28.0,355.5,67.56,36.84
2016,10,31,16,0,708.0,65.0,3.1,28.0,306.0,47.6,34.84
2016,10,31,16,15,658.0,60.0,2.7,27.0,255.0,41.34,29.71
2016,10,31,16,30,608.0,55.0,2.3,26.0,204.0,39.39,28.11
2016,10,31,16,45,527.0,47.5,1.9,25.5,154.5,35.25,24.4
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,31.01,20.38
2016,10,31,17,15,306.0,28.0,1.45,24.0,63.5,22.31,11.7
2016,10,31,17,30,166.0,16.0,1.4,23.0,22.0,15.25,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,45.21,0.0
2016,11,1,7,15,209.0,29.0,2.6,20.5,53.5,159.73,107.58
2016,11,1,7,30,344.0,44.0,2.9,21.0,91.0,253.76,198.13
2016,11,1,7,45,431.5,53.5,3.2,22.0,138.5,325.09,259.57
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,400.99,322.28
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,457.09,367.75
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,514.38,412.48
2016,11,1,8,45,668.0,80.0,4.0,24.5,332.5,559.68,446.75
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,604.46,479.71
2016,11,1,9,15,733.0,87.5,4.2,25.5,424.0,634.32,500.19
2016,11,1,9,30,758.0,91.0,4.2,26.0,468.0,665.4,520.63
2016,11,1,9,45,486.5,173.5,4.25,26.5,422.5,562.44,438.29
2016,11,1,10,0,215.0,256.0,4.3,27.0,377.0,432.02,334.03
2016,11,1,10,15,183.5,273.5,4.3,27.5,381.0,424.57,326.66
2016,11,1,10,30,152.0,291.0,4.3,28.0,385.0,415.97,318.09
2016,11,1,10,45,500.5,195.0,4.3,28.5,522.0,586.84,450.34
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,737.38,560.24
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,727.64,551.9
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,718.37,544.93
2016,11,1,11,45,609.0,206.5,4.3,29.5,628.5,635.96,480.05
2016,11,1,12,0,358.0,312.0,4.3,30.0,564.0,545.23,408.98
2016,11,1,12,15,622.0,202.0,4.3,30.0,639.5,603.45,454.97
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,639.17,482.81
2016,11,1,12,45,882.5,92.0,4.3,30.5,706.5,607.87,457.4
2016,11,1,13,0,879.0,92.0,4.3,31.0,698.0,574.17,430.2
2016,11,1,13,15,462.5,188.0,4.3,31.0,506.5,410.0,307.15
2016,11,1,13,30,46.0,284.0,4.3,31.0,315.0,277.43,207.01
2016,11,1,13,45,71.0,285.5,4.3,31.0,330.5,284.5,212.5
2016,11,1,14,0,96.0,287.0,4.3,31.0,346.0,288.79,215.3
2016,11,1,14,15,167.0,271.0,4.25,31.0,368.0,288.43,213.48
2016,11,1,14,30,238.0,255.0,4.2,31.0,390.0,283.98,207.53
2016,11,1,14,45,516.5,167.0,4.2,31.0,433.5,257.14,177.0
2016,11,1,15,0,795.0,79.0,4.2,31.0,477.0,210.79,128.24
2016,11,1,15,15,771.5,76.0,4.1,30.5,433.5,160.69,89.2
2016,11,1,15,30,748.0,73.0,4.0,30.0,390.0,112.32,56.93
2016,11,1,15,45,713.0,69.5,3.95,30.0,342.5,65.26,36.29
2016,11,1,16,0,678.0,66.0,3.9,30.0,295.0,44.08,31.58
2016,11,1,16,15,628.0,60.5,3.45,29.0,245.5,41.8,29.82
2016,11,1,16,30,578.0,55.0,3.0,28.0,196.0,39.48,27.9
2016,11,1,16,45,493.0,47.5,2.65,27.5,147.0,35.35,24.22
2016,11,1,17,0,408.0,40.0,2.3,27.0,98.0,31.13,20.23
2016,11,1,17,15,269.0,27.5,2.2,26.5,59.0,21.96,11.0
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,14.3,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,20.84,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,125.68,80.73
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,209.62,162.13
2016,11,2,7,45,342.0,61.0,3.15,22.5,128.5,282.15,224.51
2016,11,2,8,0,441.0,72.0,3.4,23.0,175.0,361.53,290.58
2016,11,2,8,15,499.5,80.5,3.55,23.5,223.5,422.34,339.83
2016,11,2,8,30,558.0,89.0,3.7,24.0,272.0,482.46,386.96
2016,11,2,8,45,607.5,92.0,3.85,24.5,320.0,531.33,424.17
2016,11,2,9,0,657.0,95.0,4.0,25.0,368.0,580.06,460.29
2016,11,2,9,15,684.5,99.5,4.05,25.5,411.5,614.54,484.5
2016,11,2,9,30,712.0,104.0,4.1,26.0,455.0,647.34,506.99
2016,11,2,9,45,432.5,180.5,4.15,26.5,399.0,528.92,412.4
2016,11,2,10,0,153.0,257.0,4.2,27.0,343.0,386.81,298.69
2016,11,2,10,15,125.5,270.0,4.15,27.0,343.0,377.23,290.47
2016,11,2,10,30,98.0,283.0,4.1,27.0,343.0,358.03,274.72
2016,11,2,10,45,453.0,198.5,4.05,27.5,493.5,553.61,426.92
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,720.33,549.75
2016,11,2,11,15,562.5,212.5,3.9,28.0,586.0,631.15,479.58
2016,11,2,11,30,317.0,311.0,3.8,28.0,528.0,537.52,406.41
2016,11,2,11,45,566.5,216.0,3.75,28.5,610.0,611.26,463.26
2016,11,2,12,0,816.0,121.0,3.7,29.0,692.0,670.19,506.96
2016,11,2,12,15,490.0,231.0,3.6,29.0,574.5,542.19,408.99
2016,11,2,12,30,164.0,341.0,3.5,29.0,457.0,421.06,315.65
2016,11,2,12,45,167.0,337.0,3.4,29.0,453.5,409.74,307.41
2016,11,2,13,0,170.0,333.0,3.3,29.0,450.0,397.76,298.21
2016,11,2,13,15,93.0,284.5,3.15,28.5,348.5,306.15,230.31
2016,11,2,13,30,16.0,236.0,3.0,28.0,247.0,223.35,168.27
2016,11,2,13,45,385.5,179.5,2.95,28.0,417.5,322.84,242.12
2016,11,2,14,0,755.0,123.0,2.9,28.0,588.0,394.57,288.69
2016,11,2,14,15,377.5,73.0,2.8,28.0,305.5,187.14,134.39
2016,11,2,14,30,0.0,23.0,2.7,28.0,23.0,21.37,11.51
2016,11,2,14,45,314.5,76.0,2.65,28.0,232.5,132.91,89.59
2016,11,2,15,0,629.0,129.0,2.6,28.0,442.0,215.28,139.48
2016,11,2,15,15,599.0,123.5,2.45,27.5,399.5,170.54,105.07
2016,11,2,15,30,569.0,118.0,2.3,27.0,357.0,128.61,77.39
2016,11,2,15,45,515.5,113.5,2.2,27.0,310.0,89.33,59.87
2016,11,2,16,0,462.0,109.0,2.1,27.0,263.0,77.1,59.95
2016,11,2,16,15,402.5,98.0,1.9,26.5,216.0,70.91,54.87
2016,11,2,16,30,343.0,87.0,1.7,26.0,169.0,64.48,49.37
2016,11,2,16,45,251.0,72.0,1.55,25.5,124.5,56.69,42.46
2016,11,2,17,0,159.0,57.0,1.4,25.0,80.0,45.31,32.17
2016,11,2,17,15,79.5,34.5,1.5,25.0,46.0,28.08,15.38
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.95,0.0
2016,11,3,7,15,0.0,6.5,1.2,21.0,6.5,6.01,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,11.11,3.34
2016,11,3,7,45,0.0,18.5,1.6,21.5,18.5,17.14,8.52
2016,11,3,8,0,0.0,25.0,1.8,22.0,25.0,23.18,13.66
2016,11,3,8,15,0.0,32.5,1.85,22.0,32.5,30.16,19.54
2016,11,3,8,30,0.0,40.0,1.9,22.0,40.0,37.14,25.35
2016,11,3,8,45,8.5,96.0,1.95,22.5,99.5,97.43,75.03
2016,11,3,9,0,17.0,152.0,2.0,23.0,159.0,162.19,126.97
2016,11,3,9,15,13.0,161.0,2.0,23.0,167.0,167.02,130.2
2016,11,3,9,30,9.0,170.0,2.0,23.0,175.0,171.95,133.61
2016,11,3,9,45,15.0,190.0,2.0,23.5,198.5,195.66,151.79
2016,11,3,10,0,21.0,210.0,2.0,24.0,222.0,219.27,169.58
2016,11,3,10,15,13.5,201.0,1.9,24.0,209.0,203.11,156.34
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,187.52,143.7
2016,11,3,10,45,3.0,109.0,1.75,24.5,111.0,104.12,77.89
2016,11,3,11,0,0.0,26.0,1.7,25.0,26.0,24.18,13.89
2016,11,3,11,15,1.5,105.0,1.6,25.0,106.5,99.12,73.77
2016,11,3,11,30,3.0,184.0,1.5,25.0,187.0,175.04,132.82
2016,11,3,11,45,1.5,100.0,1.45,25.0,101.5,94.34,69.63
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,14.89,6.35
2016,11,3,12,15,0.0,68.0,1.3,25.0,68.0,63.38,45.26
2016,11,3,12,30,0.0,120.0,1.2,25.0,120.0,111.88,83.51
2016,11,3,12,45,0.0,105.0,1.2,25.0,105.0,97.9,72.45
2016,11,3,13,0,0.0,90.0,1.2,25.0,90.0,83.93,61.51
2016,11,3,13,15,0.0,54.5,1.25,25.0,54.5,50.76,35.2
2016,11,3,13,30,0.0,19.0,1.3,25.0,19.0,17.67,8.65
2016,11,3,13,45,0.0,16.0,1.4,25.5,16.0,14.87,6.39
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,12.08,4.13
2016,11,3,14,15,0.0,28.0,1.55,26.0,28.0,26.03,15.43
2016,11,3,14,30,0.0,43.0,1.6,26.0,43.0,39.99,26.75
2016,11,3,14,45,0.0,29.5,1.65,26.0,29.5,27.41,16.63
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,14.85,6.47
2016,11,3,15,15,0.0,12.5,1.65,25.5,12.5,11.6,3.86
2016,11,3,15,30,0.0,9.0,1.6,25.0,9.0,8.34,1.22
2016,11,3,15,45,0.0,8.0,1.6,25.0,8.0,7.41,0.47
2016,11,3,16,0,0.0,7.0,1.6,25.0,7.0,6.48,0.0
2016,11,3,16,15,0.0,5.5,1.5,24.5,5.5,5.09,0.0
2016,11,3,16,30,0.0,4.0,1.4,24.0,4.0,3.7,0.0
2016,11,3,16,45,0.0,3.0,1.3,23.5,3.0,2.77,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.85,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.92,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,16.0,3.25,18.0,16.0,14.84,3.97
2016,11,4,7,30,0.0,28.0,3.3,18.0,28.0,26.0,15.52
2016,11,4,7,45,0.0,44.5,3.4,18.5,44.5,42.35,29.61
2016,11,4,8,0,0.0,61.0,3.5,19.0,61.0,58.94,43.74
2016,11,4,8,15,0.0,78.0,3.55,19.0,78.0,75.83,58.03
2016,11,4,8,30,0.0,95.0,3.6,19.0,95.0,92.54,71.94
2016,11,4,8,45,0.0,107.5,3.7,19.0,107.5,104.23,81.49
2016,11,4,9,0,0.0,120.0,3.8,19.0,120.0,115.96,90.95
2016,11,4,9,15,0.0,127.0,3.8,19.5,127.0,121.98,95.42
2016,11,4,9,30,0.0,134.0,3.8,20.0,134.0,128.15,99.98
2016,11,4,9,45,1.0,152.5,3.8,20.5,153.0,146.82,114.62
2016,11,4,10,0,2.0,171.0,3.8,21.0,172.0,165.37,128.98
2016,11,4,10,15,10.0,197.0,3.75,21.0,203.0,196.51,153.67
2016,11,4,10,30,18.0,223.0,3.7,21.0,234.0,227.41,177.9
2016,11,4,10,45,9.0,162.0,3.65,21.5,167.5,159.57,123.45
2016,11,4,11,0,0.0,101.0,3.6,22.0,101.0,94.28,70.8
2016,11,4,11,15,5.5,163.0,3.55,22.0,167.0,157.15,121.04
2016,11,4,11,30,11.0,225.0,3.5,22.0,233.0,219.88,170.2
2016,11,4,11,45,6.5,200.0,3.5,22.0,205.0,192.11,148.14
2016,11,4,12,0,2.0,175.0,3.5,22.0,177.0,164.97,126.7
2016,11,4,12,15,1.0,135.5,3.45,22.0,136.5,127.06,96.71
2016,11,4,12,30,0.0,96.0,3.4,22.0,96.0,89.55,66.81
2016,11,4,12,45,5.5,159.5,3.35,22.5,163.5,151.48,116.04
2016,11,4,13,0,11.0,223.0,3.3,23.0,231.0,211.92,163.09
2016,11,4,13,15,17.0,236.0,3.25,23.0,247.5,225.36,173.5
2016,11,4,13,30,23.0,249.0,3.2,23.0,264.0,237.86,183.22
2016,11,4,13,45,11.5,176.0,3.2,23.0,183.5,166.54,127.74
2016,11,4,14,0,0.0,103.0,3.2,23.0,103.0,95.79,71.91
2016,11,4,14,15,10.5,156.0,3.15,23.0,162.0,146.29,112.24
2016,11,4,14,30,21.0,209.0,3.1,23.0,221.0,192.86,148.84
2016,11,4,14,45,15.5,190.5,3.1,23.0,199.5,173.46,133.83
2016,11,4,15,0,10.0,172.0,3.1,23.0,178.0,154.76,119.48
2016,11,4,15,15,6.5,156.0,3.0,22.5,160.0,139.0,107.55
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,123.67,95.86
2016,11,4,15,45,1.5,122.5,2.85,22.0,123.5,107.68,83.2
2016,11,4,16,0,0.0,105.0,2.8,22.0,105.0,92.69,74.61
2016,11,4,16,15,0.0,86.0,2.6,21.5,86.0,76.66,60.97
2016,11,4,16,30,0.0,67.0,2.4,21.0,67.0,60.41,46.88
2016,11,4,16,45,0.0,49.5,2.25,21.0,49.5,45.15,33.32
2016,11,4,17,0,0.0,32.0,2.1,21.0,32.0,29.69,19.46
2016,11,4,17,15,0.0,18.5,2.0,20.5,18.5,17.17,6.85
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.77,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,7.5,3.2,17.0,7.5,6.94,0.0
2016,11,5,7,30,0.0,14.0,3.3,17.0,14.0,12.97,4.93
2016,11,5,7,45,0.0,22.5,3.4,17.5,22.5,20.86,11.8
2016,11,5,8,0,0.0,31.0,3.5,18.0,31.0,28.76,18.61
2016,11,5,8,15,0.0,40.5,3.45,18.0,40.5,37.61,26.18
2016,11,5,8,30,0.0,50.0,3.4,18.0,50.0,46.46,33.65
2016,11,5,8,45,0.0,92.0,3.4,18.5,92.0,87.78,68.04
2016,11,5,9,0,0.0,134.0,3.4,19.0,134.0,131.14,103.43
2016,11,5,9,15,11.5,158.5,3.3,19.0,164.5,163.48,129.76
2016,11,5,9,30,23.0,183.0,3.2,19.0,195.0,195.91,155.84
2016,11,5,9,45,24.5,199.0,3.15,19.5,212.0,212.1,168.01
2016,11,5,10,0,26.0,215.0,3.1,20.0,229.0,228.18,179.99
2016,11,5,10,15,14.5,197.5,3.0,20.5,206.0,200.33,156.86
2016,11,5,10,30,3.0,180.0,2.9,21.0,183.0,173.45,134.67
2016,11,5,10,45,1.5,166.0,2.85,21.5,167.5,158.01,121.95
2016,11,5,11,0,0.0,152.0,2.8,22.0,152.0,142.99,109.62
2016,11,5,11,15,0.0,118.0,2.75,22.0,118.0,110.35,83.57
2016,11,5,11,30,0.0,84.0,2.7,22.0,84.0,78.32,57.87
2016,11,5,11,45,13.5,177.0,2.65,22.5,186.5,175.02,134.79
2016,11,5,12,0,27.0,270.0,2.6,23.0,289.0,270.92,208.57
2016,11,5,12,15,20.0,252.0,2.55,23.0,266.0,247.86,190.37
2016,11,5,12,30,13.0,234.0,2.5,23.0,243.0,225.46,173.04
2016,11,5,12,45,14.0,236.0,2.5,23.0,245.5,226.64,174.03
2016,11,5,13,0,15.0,238.0,2.5,23.0,248.0,227.61,174.83
2016,11,5,13,15,7.5,195.0,2.5,23.0,200.0,183.65,140.78
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,140.58,107.17
2016,11,5,13,45,103.0,217.0,2.55,23.0,279.5,237.18,182.39
2016,11,5,14,0,206.0,282.0,2.6,23.0,407.0,321.39,244.92
2016,11,5,14,15,107.0,234.0,2.6,23.0,299.0,237.06,180.86
2016,11,5,14,30,8.0,186.0,2.6,23.0,191.0,169.86,130.81
2016,11,5,14,45,7.0,175.5,2.65,23.0,179.5,159.03,122.67
2016,11,5,15,0,6.0,165.0,2.7,23.0,168.0,148.25,114.44
2016,11,5,15,15,209.5,154.0,2.7,22.5,240.0,147.12,105.41
2016,11,5,15,30,413.0,143.0,2.7,22.0,312.0,132.24,88.56
2016,11,5,15,45,361.5,136.0,2.7,22.0,271.0,99.74,73.68
2016,11,5,16,0,310.0,129.0,2.7,22.0,230.0,96.24,77.65
2016,11,5,16,15,270.0,111.5,2.55,21.5,188.5,84.51,67.71
2016,11,5,16,30,230.0,94.0,2.4,21.0,147.0,72.34,57.13
2016,11,5,16,45,173.5,73.0,2.3,21.0,107.0,57.21,43.61
2016,11,5,17,0,117.0,52.0,2.2,21.0,67.0,41.54,29.36
2016,11,5,17,15,58.5,30.0,2.15,20.5,37.5,25.5,12.35
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.63,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,101.58,52.25
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,199.62,155.72
2016,11,6,7,45,332.5,56.5,2.4,16.5,117.5,267.15,215.86
2016,11,6,8,0,421.0,69.0,2.6,17.0,162.0,340.77,278.75
2016,11,6,8,15,479.5,78.0,2.7,17.0,209.5,400.26,328.82
2016,11,6,8,30,538.0,87.0,2.8,17.0,257.0,459.53,377.2
2016,11,6,8,45,578.0,93.5,2.9,17.5,303.0,505.0,412.62
2016,11,6,9,0,618.0,100.0,3.0,18.0,349.0,550.07,446.71
2016,11,6,9,15,336.5,150.0,3.05,18.5,288.0,405.74,329.21
2016,11,6,9,30,55.0,200.0,3.1,19.0,227.0,247.0,196.97
2016,11,6,9,45,56.5,216.5,3.2,19.5,246.0,263.76,209.84
2016,11,6,10,0,58.0,233.0,3.3,20.0,265.0,280.23,221.89
2016,11,6,10,15,58.5,247.5,3.35,20.5,281.5,293.44,231.23
2016,11,6,10,30,59.0,262.0,3.4,21.0,298.0,306.29,240.25
2016,11,6,10,45,41.0,253.5,3.5,21.5,279.0,281.28,219.58
2016,11,6,11,0,23.0,245.0,3.6,22.0,260.0,250.21,194.37
2016,11,6,11,15,66.0,281.5,3.55,22.0,325.5,321.78,250.44
2016,11,6,11,30,109.0,318.0,3.5,22.0,391.0,384.34,298.31
2016,11,6,11,45,63.0,282.5,3.5,22.0,325.0,313.64,243.15
2016,11,6,12,0,17.0,247.0,3.5,22.0,259.0,242.58,187.47
2016,11,6,12,15,8.5,148.5,3.4,21.5,154.5,143.88,110.37
2016,11,6,12,30,0.0,50.0,3.3,21.0,50.0,46.57,32.35
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,69.91,51.35
2016,11,6,13,0,0.0,100.0,3.2,21.0,100.0,93.22,70.19
2016,11,6,13,15,0.0,82.0,3.1,21.0,82.0,76.44,56.68
2016,11,6,13,30,0.0,64.0,3.0,21.0,64.0,59.61,43.11
2016,11,6,13,45,0.0,38.5,2.95,21.0,38.5,35.82,23.77
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.08,4.31
2016,11,6,14,15,0.0,11.5,2.9,21.0,11.5,10.68,3.17
2016,11,6,14,30,0.0,10.0,2.9,21.0,10.0,9.28,2.03
2016,11,6,14,45,0.0,18.0,2.9,21.0,18.0,16.71,8.22
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,24.14,14.42
2016,11,6,15,15,0.0,16.0,2.9,20.5,16.0,14.84,6.75
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.7,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,3.24,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,36.0,100.99,46.06
2016,11,7,7,30,257.0,41.0,1.9,17.0,72.0,201.17,155.63
2016,11,7,7,45,351.0,52.5,2.15,17.5,116.5,270.49,217.3
2016,11,7,8,0,445.0,64.0,2.4,18.0,161.0,349.22,284.06
2016,11,7,8,15,222.5,36.5,2.45,18.5,85.0,193.4,158.62
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,8.34,1.38
2016,11,7,8,45,0.0,10.5,2.6,19.5,10.5,9.73,2.55
2016,11,7,9,0,0.0,12.0,2.7,20.0,12.0,11.13,3.69
2016,11,7,9,15,0.0,54.5,2.7,20.0,54.5,50.67,36.66
2016,11,7,9,30,0.0,97.0,2.7,20.0,97.0,91.04,69.78
2016,11,7,9,45,0.0,105.5,2.75,20.5,105.5,99.13,76.0
2016,11,7,10,0,0.0,114.0,2.8,21.0,114.0,107.2,82.19
2016,11,7,10,15,0.0,130.5,2.8,21.0,130.5,123.06,94.77
2016,11,7,10,30,0.0,147.0,2.8,21.0,147.0,138.84,107.21
2016,11,7,10,45,0.0,153.5,2.85,21.5,153.5,144.79,111.53
2016,11,7,11,0,0.0,160.0,2.9,22.0,160.0,150.72,115.85
2016,11,7,11,15,0.0,153.0,2.85,22.0,153.0,143.69,110.13
2016,11,7,11,30,0.0,146.0,2.8,22.0,146.0,136.79,104.56
2016,11,7,11,45,2.0,168.0,2.8,22.5,169.5,158.72,121.65
2016,11,7,12,0,4.0,190.0,2.8,23.0,193.0,180.36,138.31
2016,11,7,12,15,2.0,175.0,2.75,23.0,176.5,164.55,125.82
2016,11,7,12,30,0.0,160.0,2.7,23.0,160.0,149.03,113.63
2016,11,7,12,45,0.0,155.0,2.7,23.0,155.0,144.14,109.85
2016,11,7,13,0,0.0,150.0,2.7,23.0,150.0,139.29,106.09
2016,11,7,13,15,0.0,123.0,2.65,23.0,123.0,114.34,86.43
2016,11,7,13,30,0.0,96.0,2.6,23.0,96.0,89.48,66.72
2016,11,7,13,45,5.0,148.5,2.55,23.0,152.0,139.11,106.35
2016,11,7,14,0,10.0,201.0,2.5,23.0,208.0,186.41,143.6
2016,11,7,14,15,5.0,122.0,2.4,23.0,125.5,114.3,86.74
2016,11,7,14,30,0.0,43.0,2.3,23.0,43.0,39.98,27.09
2016,11,7,14,45,0.5,99.0,2.25,23.0,99.5,91.83,69.34
2016,11,7,15,0,1.0,155.0,2.2,23.0,156.0,139.01,107.37
2016,11,7,15,15,6.5,150.5,2.1,22.5,153.5,134.23,103.69
2016,11,7,15,30,12.0,146.0,2.0,22.0,151.0,128.38,99.32
2016,11,7,15,45,7.0,128.0,1.9,22.0,131.0,111.33,90.31
2016,11,7,16,0,2.0,110.0,1.8,22.0,111.0,96.12,77.48
2016,11,7,16,15,214.0,90.0,1.6,21.5,138.5,69.46,54.72
2016,11,7,16,30,426.0,70.0,1.4,21.0,166.0,52.04,39.6
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,43.64,31.95
2016,11,7,17,0,248.0,45.0,1.1,21.0,76.0,34.93,23.7
2016,11,7,17,15,137.0,27.0,1.1,20.5,43.0,21.27,8.25
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,8.58,0.0
2016,11,7,17,45,13.0,4.5,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,11.12,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,22.28,12.32
2016,11,8,7,45,0.0,39.0,3.45,17.5,39.0,36.54,24.76
2016,11,8,8,0,0.0,54.0,3.6,18.0,54.0,51.53,37.64
2016,11,8,8,15,0.0,70.5,3.6,18.0,70.5,67.98,51.66
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,84.25,65.33
2016,11,8,8,45,0.0,59.5,3.65,18.0,59.5,55.32,41.04
2016,11,8,9,0,0.0,32.0,3.7,18.0,32.0,29.7,19.44
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,56.73,42.04
2016,11,8,9,30,0.0,90.0,3.7,18.0,90.0,84.16,64.68
2016,11,8,9,45,0.0,104.5,3.7,18.0,104.5,98.17,76.04
2016,11,8,10,0,0.0,119.0,3.7,18.0,119.0,112.13,87.28
2016,11,8,10,15,10.0,170.5,3.75,18.0,176.5,169.91,134.32
2016,11,8,10,30,20.0,222.0,3.8,18.0,234.0,227.89,180.67
2016,11,8,10,45,17.5,224.5,3.9,18.5,235.5,227.25,179.33
2016,11,8,11,0,15.0,227.0,4.0,19.0,237.0,226.71,178.25
2016,11,8,11,15,7.5,171.0,4.1,19.0,176.0,166.19,129.76
2016,11,8,11,30,0.0,115.0,4.2,19.0,115.0,107.45,82.28
2016,11,8,11,45,8.5,179.0,4.3,19.0,185.0,173.46,135.59
2016,11,8,12,0,17.0,243.0,4.4,19.0,255.0,238.71,187.35
2016,11,8,12,15,19.5,249.5,4.4,19.0,263.0,245.01,192.16
2016,11,8,12,30,22.0,256.0,4.4,19.0,271.0,250.99,196.84
2016,11,8,12,45,22.0,253.5,4.45,19.0,268.5,246.95,193.67
2016,11,8,13,0,22.0,251.0,4.5,19.0,266.0,242.84,190.49
2016,11,8,13,15,17.5,236.0,4.5,19.0,247.5,225.26,176.65
2016,11,8,13,30,13.0,221.0,4.5,19.0,229.0,208.16,163.22
2016,11,8,13,45,7.0,196.5,4.5,19.0,201.5,182.58,143.03
2016,11,8,14,0,1.0,172.0,4.5,19.0,174.0,157.74,123.39
2016,11,8,14,15,0.5,139.5,4.45,19.0,140.5,128.35,99.87
2016,11,8,14,30,0.0,107.0,4.4,19.0,107.0,99.05,76.22
2016,11,8,14,45,0.0,77.5,4.35,19.5,77.5,72.16,54.2
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,44.62,31.49
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,24.6,14.96
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.63,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,4.17,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.78,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.85,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.39,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.46,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
