Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.0,12.0,3.5,3.5,31.5,110.95,0.0
2016,11,19,7,30,480.0,24.0,3.6,4.0,63.0,264.53,185.2
2016,11,19,7,45,584.5,31.0,3.75,4.5,112.5,342.65,282.11
2016,11,19,8,0,689.0,38.0,3.9,5.0,162.0,424.14,357.68
2016,11,19,8,15,747.0,43.0,4.1,6.0,214.5,482.27,410.13
2016,11,19,8,30,805.0,48.0,4.3,7.0,267.0,541.46,460.89
2016,11,19,8,45,841.0,51.0,4.5,8.0,317.0,580.81,493.57
2016,11,19,9,0,877.0,54.0,4.7,9.0,367.0,623.45,527.36
2016,11,19,9,15,901.0,56.5,4.7,9.5,413.5,656.34,552.44
2016,11,19,9,30,925.0,59.0,4.7,10.0,460.0,687.01,574.87
2016,11,19,9,45,941.0,61.0,4.7,10.5,500.0,709.14,589.57
2016,11,19,10,0,957.0,63.0,4.7,11.0,540.0,728.27,601.82
2016,11,19,10,15,968.5,64.5,4.6,11.5,574.0,740.52,608.23
2016,11,19,10,30,980.0,66.0,4.5,12.0,608.0,749.36,612.07
2016,11,19,10,45,987.5,67.0,4.45,12.5,634.0,751.35,611.09
2016,11,19,11,0,995.0,68.0,4.4,13.0,660.0,749.74,607.57
2016,11,19,11,15,999.5,68.5,4.3,13.0,677.5,741.93,600.43
2016,11,19,11,30,1004.0,69.0,4.2,13.0,695.0,730.51,590.03
2016,11,19,11,45,1004.5,70.0,4.15,13.5,704.5,713.49,574.35
2016,11,19,12,0,1005.0,71.0,4.1,14.0,714.0,693.04,556.14
2016,11,19,12,15,1005.0,71.0,4.05,14.0,714.5,667.93,535.22
2016,11,19,12,30,1005.0,71.0,4.0,14.0,715.0,639.63,511.52
2016,11,19,12,45,1002.5,71.0,3.95,14.5,706.5,606.92,483.09
2016,11,19,13,0,1000.0,71.0,3.9,15.0,698.0,571.42,452.05
2016,11,19,13,15,994.5,70.5,3.8,15.0,681.5,531.41,417.64
2016,11,19,13,30,989.0,70.0,3.7,15.0,665.0,489.18,380.69
2016,11,19,13,45,981.0,69.0,3.65,15.0,640.0,443.5,340.26
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,396.22,297.63
2016,11,19,14,15,961.5,66.5,3.5,15.0,582.5,346.07,251.96
2016,11,19,14,30,950.0,65.0,3.4,15.0,550.0,295.1,205.25
2016,11,19,14,45,928.5,65.0,3.35,15.0,510.0,242.81,158.37
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,191.09,114.12
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,137.95,73.94
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,80.87,40.06
2016,11,19,15,45,824.0,56.5,2.9,14.0,330.5,41.22,31.33
2016,11,19,16,0,789.0,53.0,2.8,14.0,281.0,39.85,30.14
2016,11,19,16,15,734.0,48.0,2.4,13.0,229.5,37.16,27.78
2016,11,19,16,30,679.0,43.0,2.0,12.0,178.0,34.47,25.27
2016,11,19,16,45,583.5,36.0,1.6,11.0,127.5,29.82,20.8
2016,11,19,17,0,488.0,29.0,1.2,10.0,77.0,25.13,15.58
2016,11,19,17,15,244.0,14.5,1.2,9.0,38.5,12.26,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.5,11.5,1.1,3.0,29.0,102.58,0.0
2016,11,20,7,30,445.0,23.0,1.2,4.0,58.0,245.5,164.46
2016,11,20,7,45,553.5,31.0,1.35,5.0,106.5,325.71,264.27
2016,11,20,8,0,662.0,39.0,1.5,6.0,155.0,409.08,339.17
2016,11,20,8,15,721.0,43.5,1.6,6.5,206.5,466.27,389.92
2016,11,20,8,30,780.0,48.0,1.7,7.0,258.0,524.54,439.16
2016,11,20,8,45,814.0,52.5,1.8,8.0,307.5,568.35,473.98
2016,11,20,9,0,848.0,57.0,1.9,9.0,357.0,606.53,503.06
2016,11,20,9,15,873.0,59.5,2.1,9.5,402.5,639.4,528.38
2016,11,20,9,30,898.0,62.0,2.3,10.0,448.0,670.19,551.44
2016,11,20,9,45,914.5,64.0,2.55,11.0,488.0,692.27,566.26
2016,11,20,10,0,931.0,66.0,2.8,12.0,528.0,711.46,578.49
2016,11,20,10,15,942.5,67.5,2.75,12.5,561.0,723.56,584.85
2016,11,20,10,30,954.0,69.0,2.7,13.0,594.0,732.34,588.82
2016,11,20,10,45,961.5,70.5,2.7,13.5,619.5,734.95,588.61
2016,11,20,11,0,969.0,72.0,2.7,14.0,645.0,734.03,586.0
2016,11,20,11,15,973.5,72.5,2.7,14.5,662.5,726.48,578.42
2016,11,20,11,30,978.0,73.0,2.7,15.0,680.0,715.41,567.92
2016,11,20,11,45,981.5,72.5,2.7,15.5,689.0,699.17,553.56
2016,11,20,12,0,985.0,72.0,2.7,16.0,698.0,679.52,536.57
2016,11,20,12,15,984.5,72.0,2.7,16.0,698.5,654.66,516.48
2016,11,20,12,30,984.0,72.0,2.7,16.0,699.0,626.71,493.72
2016,11,20,12,45,980.5,72.5,2.75,16.5,691.0,594.66,466.71
2016,11,20,13,0,977.0,73.0,2.8,17.0,683.0,559.94,437.15
2016,11,20,13,15,971.5,72.0,2.8,17.0,666.5,520.36,403.91
2016,11,20,13,30,966.0,71.0,2.8,17.0,650.0,478.62,368.16
2016,11,20,13,45,957.5,70.5,2.85,17.0,625.5,434.23,329.54
2016,11,20,14,0,949.0,70.0,2.9,17.0,601.0,388.32,288.74
2016,11,20,14,15,937.0,68.5,2.9,17.0,569.0,339.19,244.62
2016,11,20,14,30,925.0,67.0,2.9,17.0,537.0,289.33,199.5
2016,11,20,14,45,906.5,65.5,2.9,17.5,498.0,237.66,153.34
2016,11,20,15,0,888.0,64.0,2.9,18.0,459.0,186.37,109.71
2016,11,20,15,15,864.0,61.5,2.75,17.5,414.5,134.34,70.99
2016,11,20,15,30,840.0,59.0,2.6,17.0,370.0,78.37,38.36
2016,11,20,15,45,804.5,55.5,2.5,16.5,321.5,40.41,30.29
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,39.01,29.14
2016,11,20,16,15,713.5,47.5,2.15,15.0,222.5,36.73,27.16
2016,11,20,16,30,658.0,43.0,1.9,14.0,172.0,34.5,25.07
2016,11,20,16,45,562.5,35.5,1.65,13.0,123.0,29.36,20.19
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,24.14,14.51
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,11.8,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,26.0,88.1,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,52.0,218.63,138.69
2016,11,21,7,45,484.5,32.5,2.9,8.0,98.0,292.0,235.73
2016,11,21,8,0,594.0,41.0,3.2,9.0,144.0,374.04,310.13
2016,11,21,8,15,656.0,46.5,3.1,9.5,193.5,432.03,361.74
2016,11,21,8,30,718.0,52.0,3.0,10.0,243.0,491.37,411.99
2016,11,21,8,45,755.0,56.0,2.9,11.0,290.5,534.81,446.49
2016,11,21,9,0,792.0,60.0,2.8,12.0,338.0,577.38,478.63
2016,11,21,9,15,817.5,63.0,3.25,13.0,382.0,610.15,503.71
2016,11,21,9,30,843.0,66.0,3.7,14.0,426.0,640.89,526.48
2016,11,21,9,45,859.5,68.5,4.15,15.5,464.0,658.39,537.59
2016,11,21,10,0,876.0,71.0,4.6,17.0,502.0,677.63,549.93
2016,11,21,10,15,888.0,72.5,4.7,17.5,534.0,689.75,557.24
2016,11,21,10,30,900.0,74.0,4.8,18.0,566.0,698.76,562.28
2016,11,21,10,45,907.0,75.5,4.9,19.0,590.5,701.13,561.33
2016,11,21,11,0,914.0,77.0,5.0,20.0,615.0,700.19,557.88
2016,11,21,11,15,919.0,78.0,5.0,20.0,632.0,694.02,552.04
2016,11,21,11,30,924.0,79.0,5.0,20.0,649.0,684.5,543.63
2016,11,21,11,45,927.0,78.5,5.0,20.5,658.0,668.84,529.52
2016,11,21,12,0,930.0,78.0,5.0,21.0,667.0,649.97,512.89
2016,11,21,12,15,929.5,78.0,5.0,21.0,667.5,626.4,493.51
2016,11,21,12,30,929.0,78.0,5.0,21.0,668.0,599.91,471.58
2016,11,21,12,45,924.0,78.5,5.0,21.5,659.5,568.71,444.79
2016,11,21,13,0,919.0,79.0,5.0,22.0,651.0,535.09,415.74
2016,11,21,13,15,912.5,78.5,5.0,22.0,634.5,497.59,383.98
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,458.15,349.99
2016,11,21,13,45,894.5,77.5,5.0,22.5,593.0,415.05,311.84
2016,11,21,14,0,883.0,77.0,5.0,23.0,568.0,370.82,272.19
2016,11,21,14,15,869.0,75.0,4.95,22.5,537.0,323.63,230.73
2016,11,21,14,30,855.0,73.0,4.9,22.0,506.0,276.03,188.57
2016,11,21,14,45,830.5,72.5,4.85,22.0,467.5,222.76,142.4
2016,11,21,15,0,806.0,72.0,4.8,22.0,429.0,174.98,102.69
2016,11,21,15,15,779.5,69.0,4.6,21.5,386.5,126.35,67.02
2016,11,21,15,30,753.0,66.0,4.4,21.0,344.0,79.67,41.39
2016,11,21,15,45,712.0,62.5,4.2,21.0,297.0,46.0,34.55
2016,11,21,16,0,671.0,59.0,4.0,21.0,250.0,44.9,33.61
2016,11,21,16,15,612.0,53.5,3.6,20.0,202.5,38.32,27.92
2016,11,21,16,30,553.0,48.0,3.2,19.0,155.0,35.73,25.55
2016,11,21,16,45,453.0,39.0,2.8,18.5,110.0,29.94,20.13
2016,11,21,17,0,353.0,30.0,2.4,18.0,65.0,23.94,13.83
2016,11,21,17,15,176.5,15.0,2.45,17.5,32.5,11.8,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.5,4.05,17.0,0.5,0.48,0.0
2016,11,22,7,30,0.0,1.0,4.0,17.0,1.0,0.92,0.0
2016,11,22,7,45,0.0,2.5,4.0,17.0,2.5,2.31,0.0
2016,11,22,8,0,0.0,4.0,4.0,17.0,4.0,3.7,0.0
2016,11,22,8,15,0.0,6.0,4.05,17.5,6.0,5.55,0.0
2016,11,22,8,30,0.0,8.0,4.1,18.0,8.0,7.41,0.62
2016,11,22,8,45,0.0,10.0,4.15,18.5,10.0,9.26,2.19
2016,11,22,9,0,0.0,12.0,4.2,19.0,12.0,11.12,3.74
2016,11,22,9,15,0.0,13.5,4.5,19.5,13.5,12.52,4.88
2016,11,22,9,30,0.0,15.0,4.8,20.0,15.0,13.91,6.0
2016,11,22,9,45,0.0,16.5,5.1,20.5,16.5,15.31,7.12
2016,11,22,10,0,0.0,18.0,5.4,21.0,18.0,16.71,8.22
2016,11,22,10,15,0.0,66.0,5.5,21.0,66.0,61.42,45.07
2016,11,22,10,30,0.0,114.0,5.6,21.0,114.0,106.99,82.16
2016,11,22,10,45,0.0,87.0,5.7,21.5,87.0,81.06,60.77
2016,11,22,11,0,0.0,60.0,5.8,22.0,60.0,55.85,40.07
2016,11,22,11,15,0.0,61.5,5.7,22.0,61.5,57.25,41.17
2016,11,22,11,30,0.0,63.0,5.6,22.0,63.0,58.66,42.27
2016,11,22,11,45,0.0,87.0,5.6,22.0,87.0,81.09,60.42
2016,11,22,12,0,0.0,111.0,5.6,22.0,111.0,103.57,78.51
2016,11,22,12,15,0.0,95.0,5.45,22.0,95.0,88.57,66.39
2016,11,22,12,30,0.0,79.0,5.3,22.0,79.0,73.62,54.32
2016,11,22,12,45,2.5,134.5,5.2,22.5,136.0,126.46,96.73
2016,11,22,13,0,5.0,190.0,5.1,23.0,193.0,178.2,137.63
2016,11,22,13,15,3.0,179.0,4.95,23.0,181.0,166.55,128.42
2016,11,22,13,30,1.0,168.0,4.8,23.0,169.0,155.16,119.49
2016,11,22,13,45,0.5,93.0,4.65,23.0,93.5,86.82,64.94
2016,11,22,14,0,0.0,18.0,4.5,23.0,18.0,16.72,8.06
2016,11,22,14,15,0.0,36.5,4.35,23.0,36.5,33.92,22.2
2016,11,22,14,30,0.0,55.0,4.2,23.0,55.0,51.15,36.36
2016,11,22,14,45,0.0,30.5,4.05,23.0,30.5,28.33,17.71
2016,11,22,15,0,0.0,6.0,3.9,23.0,6.0,5.56,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.5,5.5,5.1,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.63,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.7,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.78,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.31,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.85,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.92,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,169.0,11.5,3.25,9.0,23.0,79.11,0.0
2016,11,23,7,30,338.0,23.0,3.4,9.0,46.0,196.81,107.59
2016,11,23,7,45,459.5,31.5,3.55,9.5,91.5,281.56,224.7
2016,11,23,8,0,581.0,40.0,3.7,10.0,137.0,362.58,299.23
2016,11,23,8,15,646.5,46.0,3.85,10.5,186.5,422.3,352.89
2016,11,23,8,30,712.0,52.0,4.0,11.0,236.0,483.63,405.62
2016,11,23,8,45,755.0,55.5,4.2,12.0,285.0,529.73,443.55
2016,11,23,9,0,798.0,59.0,4.4,13.0,334.0,575.24,479.54
2016,11,23,9,15,825.5,62.0,4.4,13.5,378.5,609.3,505.53
2016,11,23,9,30,853.0,65.0,4.4,14.0,423.0,641.41,529.19
2016,11,23,9,45,872.5,67.0,4.45,15.0,463.0,660.47,541.49
2016,11,23,10,0,892.0,69.0,4.5,16.0,503.0,681.26,554.63
2016,11,23,10,15,905.0,71.0,4.4,16.5,536.0,694.78,562.1
2016,11,23,10,30,918.0,73.0,4.3,17.0,569.0,705.12,567.18
2016,11,23,10,45,927.5,74.0,4.2,17.5,594.5,708.68,567.36
2016,11,23,11,0,937.0,75.0,4.1,18.0,620.0,708.86,564.98
2016,11,23,11,15,942.5,75.5,4.0,18.0,638.0,702.41,558.61
2016,11,23,11,30,948.0,76.0,3.9,18.0,656.0,692.56,549.67
2016,11,23,11,45,953.0,75.5,3.85,18.5,665.5,677.94,536.25
2016,11,23,12,0,958.0,75.0,3.8,19.0,675.0,659.96,520.22
2016,11,23,12,15,958.0,75.0,3.7,19.0,676.0,636.25,500.53
2016,11,23,12,30,958.0,75.0,3.6,19.0,677.0,609.51,478.28
2016,11,23,12,45,955.5,74.5,3.55,19.5,669.5,578.04,451.34
2016,11,23,13,0,953.0,74.0,3.5,20.0,662.0,543.94,421.97
2016,11,23,13,15,948.0,73.5,3.4,20.0,646.0,506.2,389.96
2016,11,23,13,30,943.0,73.0,3.3,20.0,630.0,466.32,355.56
2016,11,23,13,45,934.5,72.0,3.2,20.0,606.0,422.7,317.53
2016,11,23,14,0,926.0,71.0,3.1,20.0,582.0,377.61,277.55
2016,11,23,14,15,914.0,69.5,3.0,20.0,551.0,329.81,234.87
2016,11,23,14,30,902.0,68.0,2.9,20.0,520.0,281.32,191.36
2016,11,23,14,45,884.5,66.0,2.8,20.0,482.0,230.85,147.06
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,180.68,105.14
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,129.98,68.08
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,75.48,37.13
2016,11,23,15,45,782.0,55.5,2.1,19.0,309.5,40.52,30.06
2016,11,23,16,0,746.0,52.0,1.9,19.0,262.0,39.12,28.86
2016,11,23,16,15,690.0,47.0,1.65,18.0,213.0,36.41,26.51
2016,11,23,16,30,634.0,42.0,1.4,17.0,164.0,33.69,24.01
2016,11,23,16,45,537.5,34.5,1.2,16.5,116.5,28.52,19.1
2016,11,23,17,0,441.0,27.0,1.0,16.0,69.0,23.25,13.3
2016,11,23,17,15,220.5,13.5,1.0,15.5,34.5,10.51,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.5,11.0,1.1,8.5,21.0,71.57,0.0
2016,11,24,7,30,305.0,22.0,1.2,9.0,42.0,179.33,87.44
2016,11,24,7,45,411.0,33.0,1.35,10.0,85.0,259.1,203.99
2016,11,24,8,0,517.0,44.0,1.5,11.0,128.0,337.94,274.91
2016,11,24,8,15,584.5,50.5,1.5,11.5,176.0,396.39,325.97
2016,11,24,8,30,652.0,57.0,1.5,12.0,224.0,457.01,376.44
2016,11,24,8,45,686.5,63.5,1.55,13.0,270.0,499.65,410.1
2016,11,24,9,0,721.0,70.0,1.6,14.0,316.0,538.62,439.54
2016,11,24,9,15,750.5,74.0,1.85,15.0,359.5,573.74,465.9
2016,11,24,9,30,780.0,78.0,2.1,16.0,403.0,607.11,490.13
2016,11,24,9,45,795.5,82.0,2.4,17.0,440.5,629.2,505.44
2016,11,24,10,0,811.0,86.0,2.7,18.0,478.0,648.65,518.42
2016,11,24,10,15,826.0,88.5,2.7,18.5,510.5,663.28,527.27
2016,11,24,10,30,841.0,91.0,2.7,19.0,543.0,674.94,533.78
2016,11,24,10,45,847.0,94.0,2.75,19.5,567.0,677.99,534.05
2016,11,24,11,0,853.0,97.0,2.8,20.0,591.0,677.86,531.99
2016,11,24,11,15,859.5,98.0,2.8,20.0,608.5,672.71,527.09
2016,11,24,11,30,866.0,99.0,2.8,20.0,626.0,664.37,519.81
2016,11,24,11,45,875.5,97.0,2.8,20.5,636.5,651.58,508.3
2016,11,24,12,0,885.0,95.0,2.8,21.0,647.0,634.3,493.42
2016,11,24,12,15,641.0,178.0,2.8,21.0,578.0,552.22,428.87
2016,11,24,12,30,397.0,261.0,2.8,21.0,509.0,469.17,363.79
2016,11,24,12,45,389.5,259.5,2.85,21.5,501.0,448.22,346.79
2016,11,24,13,0,382.0,258.0,2.9,22.0,493.0,426.58,328.82
2016,11,24,13,15,622.5,176.0,2.9,22.0,547.5,447.82,343.27
2016,11,24,13,30,863.0,94.0,2.9,22.0,602.0,448.69,339.62
2016,11,24,13,45,849.5,94.0,2.9,22.5,578.0,406.59,302.89
2016,11,24,14,0,836.0,94.0,2.9,23.0,554.0,363.64,265.12
2016,11,24,14,15,822.0,92.0,2.85,23.0,523.5,318.18,225.38
2016,11,24,14,30,808.0,90.0,2.8,23.0,493.0,272.46,185.22
2016,11,24,14,45,786.0,87.5,2.75,23.0,456.0,224.74,144.32
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,178.05,106.19
2016,11,24,15,15,735.5,81.5,2.45,22.5,377.0,126.7,68.92
2016,11,24,15,30,707.0,78.0,2.2,22.0,335.0,81.63,44.64
2016,11,24,15,45,660.5,74.0,1.95,22.0,288.5,50.83,38.59
2016,11,24,16,0,614.0,70.0,1.7,22.0,242.0,49.91,37.82
2016,11,24,16,15,551.5,62.5,1.5,21.0,195.0,46.03,34.5
2016,11,24,16,30,489.0,55.0,1.3,20.0,148.0,42.08,30.93
2016,11,24,16,45,382.5,44.5,1.15,19.0,104.0,35.16,24.53
2016,11,24,17,0,276.0,34.0,1.0,18.0,60.0,28.0,16.91
2016,11,24,17,15,138.0,17.0,1.0,17.5,30.0,13.46,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.43,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.77,0.0
2016,11,25,7,45,0.0,7.0,1.75,15.5,7.0,6.48,0.0
2016,11,25,8,0,0.0,11.0,2.1,16.0,11.0,10.18,2.88
2016,11,25,8,15,0.0,15.5,2.35,16.0,15.5,14.36,6.54
2016,11,25,8,30,0.0,20.0,2.6,16.0,20.0,18.54,10.17
2016,11,25,8,45,0.0,24.5,2.85,16.0,24.5,22.72,13.76
2016,11,25,9,0,0.0,29.0,3.1,16.0,29.0,26.91,17.32
2016,11,25,9,15,0.0,33.5,3.2,16.0,33.5,31.1,20.84
2016,11,25,9,30,0.0,38.0,3.3,16.0,38.0,35.29,24.34
2016,11,25,9,45,0.0,87.0,3.45,16.0,87.0,81.31,62.95
2016,11,25,10,0,0.0,136.0,3.6,16.0,136.0,129.72,102.92
2016,11,25,10,15,0.0,116.5,3.65,16.0,116.5,109.74,86.15
2016,11,25,10,30,0.0,97.0,3.7,16.0,97.0,90.61,70.18
2016,11,25,10,45,0.0,104.0,3.8,16.0,104.0,97.24,75.55
2016,11,25,11,0,0.0,111.0,3.9,16.0,111.0,103.85,80.88
2016,11,25,11,15,0.0,114.5,3.9,16.0,114.5,107.08,83.43
2016,11,25,11,30,0.0,118.0,3.9,16.0,118.0,110.31,85.99
2016,11,25,11,45,0.0,108.0,3.9,16.5,108.0,100.8,77.96
2016,11,25,12,0,0.0,98.0,3.9,17.0,98.0,91.38,70.06
2016,11,25,12,15,0.0,121.5,3.85,17.0,121.5,113.32,88.01
2016,11,25,12,30,0.0,145.0,3.8,17.0,145.0,135.06,105.7
2016,11,25,12,45,0.0,113.5,3.75,17.0,113.5,105.7,81.77
2016,11,25,13,0,0.0,82.0,3.7,17.0,82.0,76.41,57.79
2016,11,25,13,15,2.0,132.0,3.65,17.0,133.0,123.37,96.39
2016,11,25,13,30,4.0,182.0,3.6,17.0,184.0,168.9,133.38
2016,11,25,13,45,3.5,177.5,3.55,17.0,179.5,163.84,129.36
2016,11,25,14,0,3.0,173.0,3.5,17.0,175.0,158.77,125.44
2016,11,25,14,15,15.5,184.0,3.45,16.5,192.0,170.67,135.23
2016,11,25,14,30,28.0,195.0,3.4,16.0,209.0,180.58,143.27
2016,11,25,14,45,33.0,184.5,3.35,16.0,200.0,165.15,130.57
2016,11,25,15,0,38.0,174.0,3.3,16.0,191.0,153.07,120.66
2016,11,25,15,15,29.5,158.5,3.15,15.5,171.0,135.49,107.11
2016,11,25,15,30,21.0,143.0,3.0,15.0,151.0,124.03,98.71
2016,11,25,15,45,16.5,124.0,2.95,15.0,129.5,106.57,88.88
2016,11,25,16,0,12.0,105.0,2.9,15.0,108.0,90.91,75.14
2016,11,25,16,15,6.0,84.5,2.7,14.5,86.0,73.95,60.13
2016,11,25,16,30,0.0,64.0,2.5,14.0,64.0,56.75,44.64
2016,11,25,16,45,0.0,44.0,2.35,14.0,44.0,39.7,29.0
2016,11,25,17,0,0.0,24.0,2.2,14.0,24.0,22.29,12.51
2016,11,25,17,15,0.0,12.0,2.1,13.5,12.0,11.13,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.5,12.0,2.05,9.5,14.5,27.84,0.0
2016,11,26,7,30,83.0,24.0,2.2,10.0,29.0,75.47,22.5
2016,11,26,7,45,176.0,43.0,2.4,10.5,67.0,159.62,123.93
2016,11,26,8,0,269.0,62.0,2.6,11.0,105.0,231.84,189.19
2016,11,26,8,15,338.0,76.0,2.55,11.5,148.5,290.54,240.82
2016,11,26,8,30,407.0,90.0,2.5,12.0,192.0,352.49,293.51
2016,11,26,8,45,362.5,107.0,2.45,12.5,211.0,353.96,294.7
2016,11,26,9,0,318.0,124.0,2.4,13.0,230.0,342.08,284.47
2016,11,26,9,15,311.5,148.5,2.35,13.5,264.0,369.61,305.61
2016,11,26,9,30,305.0,173.0,2.3,14.0,298.0,395.12,324.34
2016,11,26,9,45,198.0,191.0,2.25,15.0,275.0,336.53,274.22
2016,11,26,10,0,91.0,209.0,2.2,16.0,252.0,275.44,222.13
2016,11,26,10,15,263.5,204.0,2.15,16.5,341.5,398.98,321.88
2016,11,26,10,30,436.0,199.0,2.1,17.0,431.0,513.97,410.33
2016,11,26,10,45,430.5,215.5,2.05,17.5,453.0,522.81,414.09
2016,11,26,11,0,425.0,232.0,2.0,18.0,475.0,522.7,411.94
2016,11,26,11,15,320.0,257.0,1.95,18.0,443.5,472.63,371.74
2016,11,26,11,30,215.0,282.0,1.9,18.0,412.0,417.0,327.53
2016,11,26,11,45,232.5,284.5,1.85,18.5,427.0,423.23,331.49
2016,11,26,12,0,250.0,287.0,1.8,19.0,442.0,428.03,333.91
2016,11,26,12,15,316.5,274.0,1.75,19.0,470.5,448.29,349.02
2016,11,26,12,30,383.0,261.0,1.7,19.0,499.0,460.29,357.44
2016,11,26,12,45,191.5,205.0,1.65,19.5,324.0,293.9,229.32
2016,11,26,13,0,0.0,149.0,1.6,20.0,149.0,138.26,106.44
2016,11,26,13,15,3.5,170.5,1.55,20.0,172.5,159.05,123.43
2016,11,26,13,30,7.0,192.0,1.5,20.0,196.0,179.04,139.28
2016,11,26,13,45,3.5,150.5,1.5,20.0,152.5,139.86,108.26
2016,11,26,14,0,0.0,109.0,1.5,20.0,109.0,101.04,77.3
2016,11,26,14,15,0.0,122.5,1.5,20.0,122.5,112.84,87.08
2016,11,26,14,30,0.0,136.0,1.5,20.0,136.0,124.13,96.37
2016,11,26,14,45,0.0,100.0,1.5,20.0,100.0,92.3,70.69
2016,11,26,15,0,0.0,64.0,1.5,20.0,64.0,59.53,43.95
2016,11,26,15,15,0.0,57.5,1.45,19.5,57.5,53.46,39.14
2016,11,26,15,30,0.0,51.0,1.4,19.0,51.0,47.39,34.25
2016,11,26,15,45,0.0,43.5,1.4,19.0,43.5,40.4,29.99
2016,11,26,16,0,0.0,36.0,1.4,19.0,36.0,33.41,23.85
2016,11,26,16,15,0.0,29.0,1.25,18.5,29.0,26.9,18.1
2016,11,26,16,30,0.0,22.0,1.1,18.0,22.0,20.39,12.26
2016,11,26,16,45,0.0,15.0,0.95,17.5,15.0,13.89,6.37
2016,11,26,17,0,0.0,8.0,0.8,17.0,8.0,7.4,0.32
2016,11,26,17,15,0.0,4.0,0.85,16.5,4.0,3.7,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,8.5,3.3,12.5,8.5,8.1,0.0
2016,11,27,7,30,0.0,17.0,3.5,13.0,17.0,15.88,0.0
2016,11,27,7,45,8.5,36.0,3.75,13.5,37.5,41.87,28.1
2016,11,27,8,0,17.0,55.0,4.0,14.0,58.0,71.32,54.18
2016,11,27,8,15,28.0,75.0,4.3,14.5,81.5,98.95,78.32
2016,11,27,8,30,39.0,95.0,4.6,15.0,105.0,126.52,102.1
2016,11,27,8,45,46.0,114.0,4.9,15.5,127.5,150.53,122.42
2016,11,27,9,0,53.0,133.0,5.2,16.0,150.0,174.53,142.34
2016,11,27,9,15,26.5,89.0,5.4,16.5,97.5,105.04,83.62
2016,11,27,9,30,0.0,45.0,5.6,17.0,45.0,41.81,29.69
2016,11,27,9,45,0.0,55.0,5.85,18.0,55.0,51.14,37.31
2016,11,27,10,0,0.0,65.0,6.1,19.0,65.0,60.47,44.82
2016,11,27,10,15,0.0,78.5,6.2,19.5,78.5,73.09,55.04
2016,11,27,10,30,0.0,92.0,6.3,20.0,92.0,85.82,65.26
2016,11,27,10,45,0.0,93.0,6.45,20.5,93.0,86.73,65.75
2016,11,27,11,0,0.0,94.0,6.6,21.0,94.0,87.66,66.27
2016,11,27,11,15,0.0,97.0,6.65,21.0,97.0,90.48,68.48
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,93.3,70.69
2016,11,27,11,45,0.0,113.0,6.75,21.5,113.0,105.51,80.38
2016,11,27,12,0,0.0,126.0,6.8,22.0,126.0,117.64,89.95
2016,11,27,12,15,2.0,155.5,6.8,22.0,157.0,146.25,112.92
2016,11,27,12,30,4.0,185.0,6.8,22.0,188.0,174.41,135.41
2016,11,27,12,45,147.0,230.0,6.8,22.5,319.5,292.13,229.27
2016,11,27,13,0,290.0,275.0,6.8,23.0,451.0,395.61,308.7
2016,11,27,13,15,319.0,262.0,6.75,23.0,451.5,382.84,297.5
2016,11,27,13,30,348.0,249.0,6.7,23.0,452.0,367.46,284.02
2016,11,27,13,45,276.0,249.5,6.65,23.0,406.5,322.87,248.55
2016,11,27,14,0,204.0,250.0,6.6,23.0,361.0,285.19,219.01
2016,11,27,14,15,158.0,236.0,6.5,23.0,319.0,247.73,189.67
2016,11,27,14,30,112.0,222.0,6.4,23.0,277.0,217.58,166.59
2016,11,27,14,45,377.5,165.5,6.3,23.0,332.0,205.26,145.93
2016,11,27,15,0,643.0,109.0,6.2,23.0,387.0,175.4,109.83
2016,11,27,15,15,611.5,103.5,6.0,23.0,347.0,132.48,78.83
2016,11,27,15,30,580.0,98.0,5.8,23.0,307.0,92.32,56.73
2016,11,27,15,45,538.5,90.5,5.6,23.0,264.0,64.43,50.14
2016,11,27,16,0,497.0,83.0,5.4,23.0,221.0,61.15,47.32
2016,11,27,16,15,433.5,73.0,5.05,22.5,177.0,54.0,41.1
2016,11,27,16,30,370.0,63.0,4.7,22.0,133.0,47.6,35.33
2016,11,27,16,45,274.5,49.0,4.4,21.5,92.0,37.72,26.33
2016,11,27,17,0,179.0,35.0,4.1,21.0,51.0,27.46,16.01
2016,11,27,17,15,89.5,17.5,4.0,20.5,25.5,13.87,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,35.36,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,96.15,7.31
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,174.94,130.81
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,248.52,197.45
2016,11,28,8,15,394.5,63.0,5.2,19.5,144.0,302.14,244.64
2016,11,28,8,30,452.0,76.0,5.3,20.0,186.0,358.17,292.27
2016,11,28,8,45,512.0,80.0,5.45,20.5,229.5,410.21,335.47
2016,11,28,9,0,572.0,84.0,5.6,21.0,273.0,460.76,376.3
2016,11,28,9,15,687.0,78.5,5.85,21.0,335.5,534.5,435.87
2016,11,28,9,30,802.0,73.0,6.1,21.0,398.0,607.3,493.67
2016,11,28,9,45,589.0,128.0,6.35,21.5,379.0,540.79,437.72
2016,11,28,10,0,376.0,183.0,6.6,22.0,360.0,450.6,363.02
2016,11,28,10,15,634.0,131.5,6.7,22.0,454.0,577.78,465.53
2016,11,28,10,30,892.0,80.0,6.8,22.0,548.0,685.17,550.34
2016,11,28,10,45,909.5,79.0,6.95,22.0,576.5,692.01,554.6
2016,11,28,11,0,927.0,78.0,7.1,22.0,605.0,695.56,556.59
2016,11,28,11,15,672.0,160.0,6.95,22.0,548.0,610.24,486.09
2016,11,28,11,30,417.0,242.0,6.8,22.0,491.0,509.76,404.14
2016,11,28,11,45,412.0,247.5,6.65,22.0,497.0,501.76,397.06
2016,11,28,12,0,407.0,253.0,6.5,22.0,503.0,492.39,388.66
2016,11,28,12,15,681.5,165.5,6.45,22.0,585.0,559.46,441.98
2016,11,28,12,30,956.0,78.0,6.4,22.0,667.0,603.9,475.96
2016,11,28,12,45,953.5,77.5,6.35,22.5,660.0,572.94,448.67
2016,11,28,13,0,951.0,77.0,6.3,23.0,653.0,539.36,419.17
2016,11,28,13,15,945.5,76.0,6.25,23.0,637.0,501.47,386.65
2016,11,28,13,30,940.0,75.0,6.2,23.0,621.0,461.48,351.8
2016,11,28,13,45,929.5,75.0,6.2,23.0,597.0,418.63,314.06
2016,11,28,14,0,919.0,75.0,6.2,23.0,573.0,374.44,274.55
2016,11,28,14,15,906.0,73.0,6.05,22.5,542.0,326.67,232.11
2016,11,28,14,30,893.0,71.0,5.9,22.0,511.0,278.29,188.95
2016,11,28,14,45,873.5,69.5,5.75,22.0,473.0,228.7,145.37
2016,11,28,15,0,854.0,68.0,5.6,22.0,435.0,174.76,100.6
2016,11,28,15,15,827.5,65.0,5.2,21.5,392.0,124.33,64.06
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,75.73,38.28
2016,11,28,15,45,762.5,58.5,4.4,21.0,302.0,43.18,32.1
2016,11,28,16,0,724.0,55.0,4.0,21.0,255.0,41.89,30.98
2016,11,28,16,15,662.5,49.5,3.45,19.5,206.0,38.82,28.39
2016,11,28,16,30,601.0,44.0,2.9,18.0,157.0,35.74,25.63
2016,11,28,16,45,494.5,36.0,2.4,17.0,110.5,27.58,18.17
2016,11,28,17,0,388.0,28.0,1.9,16.0,64.0,22.35,12.3
2016,11,28,17,15,194.0,14.0,1.8,15.5,32.0,11.04,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
