Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.0,10.0,2.5,10.0,15.5,49.48,0.0
2016,11,29,7,30,206.0,20.0,2.9,11.0,31.0,126.15,0.0
2016,11,29,7,45,343.0,31.0,3.3,12.0,72.5,219.9,167.51
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,310.08,250.77
2016,11,29,8,15,557.0,49.0,3.6,13.5,161.5,372.15,306.04
2016,11,29,8,30,634.0,56.0,3.5,14.0,209.0,437.02,361.34
2016,11,29,8,45,684.0,61.0,3.45,14.5,257.0,485.97,401.84
2016,11,29,9,0,734.0,66.0,3.4,15.0,305.0,532.19,438.66
2016,11,29,9,15,765.5,69.5,3.35,16.0,349.0,568.05,465.1
2016,11,29,9,30,797.0,73.0,3.3,17.0,393.0,602.22,489.24
2016,11,29,9,45,819.5,75.5,3.25,18.0,432.5,627.43,505.77
2016,11,29,10,0,842.0,78.0,3.2,19.0,472.0,650.14,519.91
2016,11,29,10,15,857.0,80.0,3.25,19.5,505.0,664.58,528.87
2016,11,29,10,30,872.0,82.0,3.3,20.0,538.0,676.0,535.46
2016,11,29,10,45,882.5,83.5,3.4,21.0,564.0,677.41,533.82
2016,11,29,11,0,893.0,85.0,3.5,22.0,590.0,679.23,532.34
2016,11,29,11,15,900.0,86.0,3.2,22.0,608.0,674.96,526.91
2016,11,29,11,30,907.0,87.0,2.9,22.0,626.0,667.4,518.94
2016,11,29,11,45,913.5,86.0,2.65,22.5,637.0,654.17,505.99
2016,11,29,12,0,920.0,85.0,2.4,23.0,648.0,637.7,490.57
2016,11,29,12,15,920.5,85.0,2.35,23.0,649.5,615.56,472.68
2016,11,29,12,30,921.0,85.0,2.3,23.0,651.0,590.48,452.37
2016,11,29,12,45,920.0,84.0,2.25,23.5,644.5,560.83,427.5
2016,11,29,13,0,919.0,83.0,2.2,24.0,638.0,528.57,400.31
2016,11,29,13,15,913.5,82.5,2.25,24.0,622.5,492.27,370.66
2016,11,29,13,30,908.0,82.0,2.3,24.0,607.0,453.94,338.69
2016,11,29,13,45,899.5,80.5,2.4,24.0,584.0,411.74,303.09
2016,11,29,14,0,891.0,79.0,2.5,24.0,561.0,368.15,265.53
2016,11,29,14,15,878.0,77.5,2.55,24.0,530.5,322.08,225.38
2016,11,29,14,30,865.0,76.0,2.6,24.0,500.0,271.3,181.31
2016,11,29,14,45,849.0,73.0,2.7,24.0,463.5,222.13,139.08
2016,11,29,15,0,833.0,70.0,2.8,24.0,427.0,173.26,99.08
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.0,124.0,63.94
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,76.56,39.11
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,44.42,32.97
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,42.76,31.62
2016,11,29,16,15,642.5,50.5,1.7,20.5,201.5,39.72,29.07
2016,11,29,16,30,581.0,45.0,1.6,19.0,153.0,33.53,23.61
2016,11,29,16,45,475.0,36.5,1.5,18.0,107.5,28.03,18.47
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,22.35,12.22
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,11.05,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.25,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,43.91,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.0,197.01,151.28
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,344.92,283.92
2016,11,30,8,15,653.5,41.0,4.4,8.5,170.0,407.46,341.54
2016,11,30,8,30,727.0,47.0,4.6,9.0,220.0,472.22,398.81
2016,11,30,8,45,776.5,50.0,4.85,10.0,270.0,521.18,440.48
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,569.87,480.24
2016,11,30,9,15,856.5,55.5,5.0,11.5,366.0,601.18,504.74
2016,11,30,9,30,887.0,58.0,4.9,12.0,412.0,635.02,530.21
2016,11,30,9,45,911.0,59.0,4.8,12.5,453.5,660.74,548.5
2016,11,30,10,0,935.0,60.0,4.7,13.0,495.0,683.86,564.25
2016,11,30,10,15,949.0,61.5,4.5,13.5,529.5,698.09,572.22
2016,11,30,10,30,963.0,63.0,4.3,14.0,564.0,709.07,577.41
2016,11,30,10,45,974.5,63.5,4.1,14.5,591.5,713.86,577.9
2016,11,30,11,0,986.0,64.0,3.9,15.0,619.0,715.14,575.86
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.5,709.28,569.61
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,699.86,560.61
2016,11,30,11,45,1001.5,65.0,3.5,15.5,666.5,684.81,546.45
2016,11,30,12,0,1005.0,65.0,3.4,16.0,677.0,666.29,529.6
2016,11,30,12,15,1005.0,65.5,3.35,16.0,679.0,642.87,510.0
2016,11,30,12,30,1005.0,66.0,3.3,16.0,681.0,616.27,487.66
2016,11,30,12,45,1003.5,65.5,3.25,16.5,674.0,584.81,460.36
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,550.52,430.43
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,511.96,397.43
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,471.12,361.85
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,426.61,322.67
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,380.46,281.3
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.5,331.89,237.35
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,282.44,192.4
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,231.23,146.98
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,180.34,104.19
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.5,128.01,65.82
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,77.02,38.65
2016,11,30,15,45,830.5,51.0,2.5,16.0,315.0,42.31,32.05
2016,11,30,16,0,795.0,48.0,2.3,16.0,267.0,36.11,26.55
2016,11,30,16,15,739.5,43.5,2.0,14.5,216.5,33.65,24.44
2016,11,30,16,30,684.0,39.0,1.7,13.0,166.0,31.21,22.2
2016,11,30,16,45,585.5,32.0,1.4,12.0,117.5,26.36,17.55
2016,11,30,17,0,487.0,25.0,1.1,11.0,69.0,21.42,11.85
2016,11,30,17,15,243.5,12.5,1.1,10.5,34.5,10.51,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,8.5,1.3,4.0,14.5,56.6,0.0
2016,12,1,7,30,253.0,17.0,1.5,5.0,29.0,140.25,0.0
2016,12,1,7,45,380.0,28.0,1.7,6.0,70.5,231.69,176.26
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,317.31,259.5
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,378.38,314.88
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,438.37,367.07
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.0,484.95,405.68
2016,12,1,9,0,742.0,64.0,2.2,10.0,302.0,531.09,442.25
2016,12,1,9,15,773.0,68.0,2.45,11.0,346.0,567.31,470.23
2016,12,1,9,30,804.0,72.0,2.7,12.0,390.0,601.84,496.01
2016,12,1,9,45,824.5,74.5,2.95,13.0,429.0,625.89,513.02
2016,12,1,10,0,845.0,77.0,3.2,14.0,468.0,647.39,527.66
2016,12,1,10,15,860.0,79.5,3.35,14.5,501.0,662.51,537.73
2016,12,1,10,30,875.0,82.0,3.5,15.0,534.0,674.6,545.34
2016,12,1,10,45,885.0,83.5,3.65,15.5,560.0,679.13,547.13
2016,12,1,11,0,895.0,85.0,3.8,16.0,586.0,677.43,544.26
2016,12,1,11,15,901.5,86.0,3.75,16.5,604.0,672.98,538.52
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,665.25,530.26
2016,12,1,11,45,913.5,86.5,3.65,17.5,633.0,652.07,517.89
2016,12,1,12,0,919.0,86.0,3.6,18.0,644.0,635.68,502.99
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.5,613.74,484.8
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,588.87,464.09
2016,12,1,12,45,917.5,85.5,3.6,18.5,640.5,559.14,438.45
2016,12,1,13,0,915.0,85.0,3.6,19.0,634.0,526.88,410.45
2016,12,1,13,15,909.5,84.5,3.6,19.0,619.0,490.89,379.8
2016,12,1,13,30,904.0,84.0,3.6,19.0,604.0,452.88,346.85
2016,12,1,13,45,895.0,82.5,3.6,19.0,581.0,410.81,310.04
2016,12,1,14,0,886.0,81.0,3.6,19.0,558.0,367.4,271.39
2016,12,1,14,15,873.0,79.5,3.6,19.0,528.0,318.03,227.55
2016,12,1,14,30,860.0,78.0,3.6,19.0,498.0,271.39,185.62
2016,12,1,14,45,842.5,75.5,3.6,19.0,461.5,222.75,142.87
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,174.54,102.61
2016,12,1,15,15,798.5,69.5,3.3,18.5,383.0,125.35,66.79
2016,12,1,15,30,772.0,66.0,3.0,18.0,341.0,78.02,41.39
2016,12,1,15,45,733.5,62.0,2.75,17.5,295.0,46.16,35.24
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,44.57,33.91
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,37.55,27.72
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,34.43,24.82
2016,12,1,16,45,470.0,37.5,1.6,14.0,107.5,28.96,19.63
2016,12,1,17,0,366.0,29.0,1.3,13.0,62.0,23.33,13.24
2016,12,1,17,15,183.0,14.5,1.3,12.5,31.0,11.52,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,8.1,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,17.11,0.0
2016,12,2,7,45,62.5,35.5,2.85,9.5,44.0,80.01,56.91
2016,12,2,8,0,125.0,54.0,3.1,10.0,71.0,140.16,112.43
2016,12,2,8,15,159.0,73.0,3.15,10.0,104.0,181.64,150.01
2016,12,2,8,30,193.0,92.0,3.2,10.0,137.0,224.35,187.87
2016,12,2,8,45,225.0,107.5,3.25,10.5,170.5,262.34,220.6
2016,12,2,9,0,257.0,123.0,3.3,11.0,204.0,301.14,253.13
2016,12,2,9,15,128.5,119.5,3.3,11.5,160.0,210.31,175.49
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,111.61,89.69
2016,12,2,9,45,79.5,160.0,3.35,12.5,197.0,214.92,177.47
2016,12,2,10,0,159.0,204.0,3.4,13.0,278.0,322.31,265.47
2016,12,2,10,15,88.5,198.0,3.45,13.5,240.0,258.59,211.29
2016,12,2,10,30,18.0,192.0,3.5,14.0,202.0,196.78,158.74
2016,12,2,10,45,24.5,208.0,3.6,14.5,221.5,215.85,173.94
2016,12,2,11,0,31.0,224.0,3.7,15.0,241.0,241.21,193.91
2016,12,2,11,15,15.5,192.5,3.75,15.5,201.0,192.26,153.46
2016,12,2,11,30,0.0,161.0,3.8,16.0,161.0,151.34,119.56
2016,12,2,11,45,0.0,124.5,3.85,16.5,124.5,116.37,90.79
2016,12,2,12,0,0.0,88.0,3.9,17.0,88.0,82.01,62.43
2016,12,2,12,15,9.5,157.5,3.9,16.5,163.0,152.4,120.34
2016,12,2,12,30,19.0,227.0,3.9,16.0,238.0,221.56,176.37
2016,12,2,12,45,9.5,125.5,3.9,16.0,131.0,121.69,95.29
2016,12,2,13,0,0.0,24.0,3.9,16.0,24.0,22.31,13.05
2016,12,2,13,15,0.0,82.0,3.9,16.0,82.0,76.4,58.19
2016,12,2,13,30,0.0,140.0,3.9,16.0,140.0,129.47,101.97
2016,12,2,13,45,32.0,187.0,3.9,16.0,204.0,181.19,143.82
2016,12,2,14,0,64.0,234.0,3.9,16.0,268.0,227.7,180.67
2016,12,2,14,15,32.0,193.5,3.9,15.5,210.5,180.15,143.08
2016,12,2,14,30,0.0,153.0,3.9,15.0,153.0,138.6,110.47
2016,12,2,14,45,0.0,114.0,3.95,15.0,114.0,104.44,82.39
2016,12,2,15,0,0.0,75.0,4.0,15.0,75.0,69.8,53.56
2016,12,2,15,15,0.0,67.0,3.95,15.0,67.0,62.33,47.39
2016,12,2,15,30,0.0,59.0,3.9,15.0,59.0,54.86,41.16
2016,12,2,15,45,0.0,51.0,3.85,15.0,51.0,47.39,36.71
2016,12,2,16,0,0.0,43.0,3.8,15.0,43.0,39.94,30.06
2016,12,2,16,15,0.0,34.5,3.75,14.5,34.5,32.02,22.96
2016,12,2,16,30,0.0,26.0,3.7,14.0,26.0,24.11,15.77
2016,12,2,16,45,0.0,18.0,3.7,13.5,18.0,16.68,8.93
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,9.26,1.83
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.63,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,3.24,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,5.55,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,7.87,1.17
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,10.19,3.27
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,12.97,5.75
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,15.76,8.21
2016,12,3,9,15,12.5,83.5,3.75,8.0,88.5,86.5,70.13
2016,12,3,9,30,25.0,150.0,3.8,8.0,160.0,163.9,136.5
2016,12,3,9,45,12.5,95.5,3.85,8.5,100.5,97.85,79.35
2016,12,3,10,0,0.0,41.0,3.9,9.0,41.0,38.09,27.4
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,50.21,37.81
2016,12,3,10,30,0.0,67.0,4.2,9.0,67.0,62.35,48.14
2016,12,3,10,45,0.0,108.0,4.35,9.0,108.0,101.15,81.11
2016,12,3,11,0,0.0,149.0,4.5,9.0,149.0,140.58,114.26
2016,12,3,11,15,0.0,144.5,4.6,9.0,144.5,135.86,110.11
2016,12,3,11,30,0.0,140.0,4.7,9.0,140.0,131.27,106.15
2016,12,3,11,45,3.0,166.5,4.85,9.0,168.5,158.03,128.59
2016,12,3,12,0,6.0,193.0,5.0,9.0,197.0,184.41,150.55
2016,12,3,12,15,3.0,119.5,4.9,9.0,121.5,113.16,90.77
2016,12,3,12,30,0.0,46.0,4.8,9.0,46.0,42.8,31.06
2016,12,3,12,45,0.0,75.0,4.75,9.5,75.0,69.86,54.07
2016,12,3,13,0,0.0,104.0,4.7,10.0,104.0,96.84,76.79
2016,12,3,13,15,0.0,107.0,4.45,10.0,107.0,99.55,79.1
2016,12,3,13,30,0.0,110.0,4.2,10.0,110.0,102.2,81.41
2016,12,3,13,45,0.0,84.5,3.95,10.0,84.5,78.72,61.64
2016,12,3,14,0,0.0,59.0,3.7,10.0,59.0,54.89,41.47
2016,12,3,14,15,0.0,59.0,3.75,10.0,59.0,54.89,41.56
2016,12,3,14,30,0.0,59.0,3.8,10.0,59.0,54.88,41.64
2016,12,3,14,45,0.0,68.5,3.9,10.0,68.5,63.74,49.34
2016,12,3,15,0,0.0,78.0,4.0,10.0,78.0,72.61,57.07
2016,12,3,15,15,0.0,70.5,3.75,9.5,70.5,65.6,51.27
2016,12,3,15,30,0.0,63.0,3.5,9.0,63.0,58.59,45.42
2016,12,3,15,45,0.0,54.0,3.25,9.0,54.0,50.19,40.18
2016,12,3,16,0,0.0,45.0,3.0,9.0,45.0,41.8,32.54
2016,12,3,16,15,0.0,36.0,2.7,9.0,36.0,33.42,24.81
2016,12,3,16,30,0.0,27.0,2.4,9.0,27.0,25.05,17.01
2016,12,3,16,45,0.0,19.0,2.15,9.0,19.0,17.61,10.01
2016,12,3,17,0,0.0,11.0,1.9,9.0,11.0,10.19,2.71
2016,12,3,17,15,0.0,5.5,1.85,9.0,5.5,5.09,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.91,0.0
2016,12,4,7,45,0.0,6.5,3.5,9.0,6.5,6.01,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.18,2.98
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.29,7.56
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,20.39,12.13
2016,12,4,8,45,0.0,28.0,4.1,9.5,28.0,25.97,17.03
2016,12,4,9,0,0.0,34.0,4.3,10.0,34.0,31.55,21.86
2016,12,4,9,15,0.0,36.5,4.55,10.0,36.5,33.88,23.86
2016,12,4,9,30,0.0,39.0,4.8,10.0,39.0,36.22,25.82
2016,12,4,9,45,0.0,60.5,5.1,10.0,60.5,56.26,43.05
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,76.38,60.2
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,52.54,39.64
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,28.8,19.18
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,73.1,56.92
2016,12,4,11,0,0.0,126.0,4.8,11.0,126.0,118.32,94.83
2016,12,4,11,15,3.0,157.5,4.6,11.0,159.5,150.32,121.46
2016,12,4,11,30,6.0,189.0,4.4,11.0,193.0,182.06,147.63
2016,12,4,11,45,3.0,177.0,4.2,11.0,179.0,168.05,135.77
2016,12,4,12,0,0.0,165.0,4.0,11.0,165.0,154.41,124.33
2016,12,4,12,15,0.0,164.0,4.15,11.0,164.0,153.11,123.27
2016,12,4,12,30,0.0,163.0,4.3,11.0,163.0,151.83,122.22
2016,12,4,12,45,0.0,155.5,4.45,11.0,155.5,144.55,116.23
2016,12,4,13,0,0.0,148.0,4.6,11.0,148.0,137.34,110.32
2016,12,4,13,15,2.5,166.5,4.8,11.0,168.0,154.96,125.1
2016,12,4,13,30,5.0,185.0,5.0,11.0,188.0,171.93,139.3
2016,12,4,13,45,2.5,170.5,5.2,11.5,172.0,157.21,127.01
2016,12,4,14,0,0.0,156.0,5.4,12.0,156.0,142.83,115.05
2016,12,4,14,15,24.5,179.5,5.3,12.0,191.0,169.22,136.57
2016,12,4,14,30,49.0,203.0,5.2,12.0,226.0,187.66,151.06
2016,12,4,14,45,43.0,186.5,5.15,12.0,206.0,168.34,135.22
2016,12,4,15,0,37.0,170.0,5.1,12.0,186.0,149.73,120.08
2016,12,4,15,15,33.5,153.5,4.85,11.5,167.0,132.05,105.94
2016,12,4,15,30,30.0,137.0,4.6,11.0,148.0,114.83,92.34
2016,12,4,15,45,24.0,119.0,4.35,11.0,127.0,98.26,82.95
2016,12,4,16,0,18.0,101.0,4.1,11.0,106.0,87.76,73.52
2016,12,4,16,15,9.5,82.5,3.85,10.5,85.0,72.27,59.55
2016,12,4,16,30,1.0,64.0,3.6,10.0,64.0,56.6,45.17
2016,12,4,16,45,0.5,44.5,3.4,10.0,44.5,39.99,29.67
2016,12,4,17,0,0.0,25.0,3.2,10.0,25.0,23.09,13.22
2016,12,4,17,15,0.0,12.5,3.15,10.0,12.5,11.6,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,2.0,2.7,7.5,2.0,1.85,0.0
2016,12,5,8,0,0.0,4.0,2.8,8.0,4.0,3.7,0.0
2016,12,5,8,15,0.0,6.0,2.65,8.0,6.0,5.55,0.0
2016,12,5,8,30,0.0,8.0,2.5,8.0,8.0,7.4,0.83
2016,12,5,8,45,0.0,10.0,2.35,8.5,10.0,9.26,2.48
2016,12,5,9,0,0.0,12.0,2.2,9.0,12.0,11.12,4.1
2016,12,5,9,15,0.0,19.0,2.0,9.0,19.0,17.62,9.79
2016,12,5,9,30,0.0,26.0,1.8,9.0,26.0,24.12,15.46
2016,12,5,9,45,0.0,68.0,1.65,9.0,68.0,63.26,49.32
2016,12,5,10,0,0.0,110.0,1.5,9.0,110.0,103.98,83.95
2016,12,5,10,15,0.0,134.5,1.45,9.0,135.0,127.93,103.89
2016,12,5,10,30,0.0,159.0,1.4,9.0,160.0,151.76,123.54
2016,12,5,10,45,0.0,91.0,1.35,9.5,91.5,84.85,66.94
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,21.37,12.75
2016,12,5,11,15,0.0,94.0,1.35,10.0,94.5,87.65,69.2
2016,12,5,11,30,0.0,165.0,1.4,10.0,166.0,155.23,125.35
2016,12,5,11,45,4.0,181.5,1.5,10.0,185.0,172.97,139.76
2016,12,5,12,0,8.0,198.0,1.6,10.0,204.0,190.35,153.97
2016,12,5,12,15,9.5,202.0,1.7,10.0,208.5,194.13,157.01
2016,12,5,12,30,11.0,206.0,1.8,10.0,213.0,197.74,159.99
2016,12,5,12,45,5.5,158.5,1.9,10.5,162.0,150.13,120.65
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,103.3,81.71
2016,12,5,13,15,5.5,155.0,2.1,11.0,158.5,145.86,117.25
2016,12,5,13,30,11.0,199.0,2.2,11.0,206.0,186.84,150.97
2016,12,5,13,45,20.0,205.5,2.35,11.0,216.5,194.43,157.13
2016,12,5,14,0,29.0,212.0,2.5,11.0,227.0,198.14,160.11
2016,12,5,14,15,14.5,120.0,2.55,11.0,127.5,114.71,91.38
2016,12,5,14,30,0.0,28.0,2.6,11.0,28.0,26.0,16.73
2016,12,5,14,45,0.0,65.0,2.7,11.0,65.0,60.47,46.39
2016,12,5,15,0,0.0,102.0,2.8,11.0,102.0,93.52,74.66
2016,12,5,15,15,0.0,91.5,2.75,11.0,91.5,83.96,66.64
2016,12,5,15,30,0.0,81.0,2.7,11.0,81.0,74.43,58.63
2016,12,5,15,45,309.5,74.0,2.7,11.0,158.5,51.83,41.32
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,47.83,37.71
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,44.23,34.41
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,40.58,30.88
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,32.59,23.2
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.25,14.22
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,11.96,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,6.0,21.0,95.32,0.0
2016,12,6,7,45,353.0,24.5,4.5,6.5,61.0,209.61,147.08
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,299.6,244.72
2016,12,6,8,15,584.0,41.5,5.05,7.0,148.5,363.24,305.29
2016,12,6,8,30,664.0,48.0,5.4,7.0,196.0,429.45,365.83
2016,12,6,8,45,715.0,52.0,5.75,7.5,244.0,478.63,409.77
2016,12,6,9,0,766.0,56.0,6.1,8.0,292.0,527.77,452.16
2016,12,6,9,15,797.5,59.5,6.1,8.5,336.5,564.09,482.01
2016,12,6,9,30,829.0,63.0,6.1,9.0,381.0,598.77,509.54
2016,12,6,9,45,850.5,65.5,6.2,9.5,420.5,623.96,528.86
2016,12,6,10,0,872.0,68.0,6.3,10.0,460.0,642.66,542.64
2016,12,6,10,15,436.0,79.5,6.2,10.5,275.5,382.82,325.05
2016,12,6,10,30,0.0,91.0,6.1,11.0,91.0,84.91,66.81
2016,12,6,10,45,0.0,128.5,6.05,11.5,128.5,121.05,97.18
2016,12,6,11,0,0.0,166.0,6.0,12.0,166.0,157.28,127.07
2016,12,6,11,15,0.0,148.5,5.9,12.0,148.5,139.76,112.28
2016,12,6,11,30,0.0,131.0,5.8,12.0,131.0,122.72,97.95
2016,12,6,11,45,19.0,190.0,5.7,12.5,201.5,190.19,153.96
2016,12,6,12,0,38.0,249.0,5.6,13.0,272.0,260.32,210.99
2016,12,6,12,15,19.0,191.0,5.5,13.0,202.5,189.18,152.42
2016,12,6,12,30,0.0,133.0,5.4,13.0,133.0,123.93,98.35
2016,12,6,12,45,0.0,145.0,5.35,13.0,145.0,134.85,107.49
2016,12,6,13,0,0.0,157.0,5.3,13.0,157.0,145.6,116.43
2016,12,6,13,15,0.0,142.0,5.2,13.0,142.0,131.58,104.87
2016,12,6,13,30,0.0,127.0,5.1,13.0,127.0,117.68,93.43
2016,12,6,13,45,0.0,111.5,5.05,13.5,111.5,103.43,81.5
2016,12,6,14,0,0.0,96.0,5.0,14.0,96.0,89.25,69.64
2016,12,6,14,15,0.0,116.0,4.9,13.5,116.0,107.03,84.8
2016,12,6,14,30,0.0,136.0,4.8,13.0,136.0,124.05,99.38
2016,12,6,14,45,0.0,106.5,4.75,13.0,106.5,97.92,77.62
2016,12,6,15,0,0.0,77.0,4.7,13.0,77.0,71.67,55.6
2016,12,6,15,15,0.0,69.5,4.55,12.5,69.5,64.66,49.87
2016,12,6,15,30,0.0,62.0,4.4,12.0,62.0,57.66,44.07
2016,12,6,15,45,265.5,74.0,4.3,12.0,146.5,51.7,41.04
2016,12,6,16,0,531.0,86.0,4.2,12.0,231.0,64.31,52.33
2016,12,6,16,15,466.0,76.0,3.85,11.5,185.5,56.49,45.23
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,50.1,39.22
2016,12,6,16,45,296.0,51.5,3.2,10.5,97.0,39.81,29.46
2016,12,6,17,0,191.0,37.0,2.9,10.0,54.0,29.15,18.22
2016,12,6,17,15,95.5,18.5,2.8,9.5,27.0,14.71,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,133.0,14.0,1.4,3.0,18.0,67.04,0.0
2016,12,7,7,45,267.5,27.0,1.65,4.0,54.5,172.88,118.28
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,261.34,212.85
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.0,324.18,270.64
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,390.34,328.51
2016,12,7,8,45,614.0,63.5,1.75,6.5,226.5,437.77,368.9
2016,12,7,9,0,662.0,70.0,1.7,7.0,272.0,485.43,407.74
2016,12,7,9,15,697.0,74.5,1.65,7.5,315.0,522.63,436.76
2016,12,7,9,30,732.0,79.0,1.6,8.0,358.0,558.62,463.79
2016,12,7,9,45,754.5,83.0,1.6,9.0,396.5,582.21,479.83
2016,12,7,10,0,777.0,87.0,1.6,10.0,435.0,606.24,495.68
2016,12,7,10,15,391.5,128.5,1.55,10.5,304.0,403.53,332.43
2016,12,7,10,30,6.0,170.0,1.5,11.0,173.0,166.84,134.49
2016,12,7,10,45,7.0,178.5,1.5,11.5,182.5,175.01,141.42
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,183.14,147.56
2016,12,7,11,15,203.5,211.0,1.5,12.0,329.0,341.03,277.78
2016,12,7,11,30,399.0,235.0,1.5,12.0,466.0,487.35,391.87
2016,12,7,11,45,255.5,257.0,1.5,12.5,406.0,412.88,330.34
2016,12,7,12,0,112.0,279.0,1.5,13.0,346.0,332.83,265.67
2016,12,7,12,15,63.0,247.5,1.5,13.0,285.5,270.09,215.98
2016,12,7,12,30,14.0,216.0,1.5,13.0,225.0,208.68,166.62
2016,12,7,12,45,97.5,247.5,1.55,13.5,305.5,280.21,224.08
2016,12,7,13,0,181.0,279.0,1.6,14.0,386.0,344.34,273.33
2016,12,7,13,15,150.5,271.5,1.55,14.0,359.0,314.39,249.01
2016,12,7,13,30,120.0,264.0,1.5,14.0,332.0,286.29,226.72
2016,12,7,13,45,214.0,246.5,1.5,14.5,362.0,298.01,233.93
2016,12,7,14,0,308.0,229.0,1.5,15.0,392.0,300.28,232.23
2016,12,7,14,15,274.5,220.0,1.35,15.0,360.0,265.89,204.05
2016,12,7,14,30,241.0,211.0,1.2,15.0,328.0,234.03,178.32
2016,12,7,14,45,398.5,167.0,1.05,15.5,343.5,211.14,152.27
2016,12,7,15,0,556.0,123.0,0.9,16.0,359.0,175.47,115.52
2016,12,7,15,15,522.5,118.5,0.75,15.5,323.0,137.65,88.31
2016,12,7,15,30,489.0,114.0,0.6,15.0,287.0,102.55,68.58
2016,12,7,15,45,540.0,92.5,0.45,15.0,259.5,66.59,53.63
2016,12,7,16,0,591.0,71.0,0.3,15.0,232.0,51.14,40.06
2016,12,7,16,15,528.0,63.0,0.45,14.0,186.5,46.79,36.24
2016,12,7,16,30,465.0,55.0,0.6,13.0,141.0,42.35,32.11
2016,12,7,16,45,362.0,44.0,0.8,12.5,98.5,34.88,24.98
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,27.14,16.5
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,13.06,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,21.0,6.95,2.0,21.0,19.63,8.33
2016,12,8,8,0,0.0,36.0,7.1,2.0,36.0,35.41,24.78
2016,12,8,8,15,0.0,55.0,7.2,2.0,55.0,55.42,43.09
2016,12,8,8,30,0.0,74.0,7.3,2.0,74.0,74.74,60.69
2016,12,8,8,45,5.5,92.0,7.45,2.5,94.0,95.52,79.35
2016,12,8,9,0,11.0,110.0,7.6,3.0,114.0,116.35,97.78
2016,12,8,9,15,38.0,133.0,7.6,3.0,147.5,163.43,139.58
2016,12,8,9,30,65.0,156.0,7.6,3.0,181.0,204.13,175.37
2016,12,8,9,45,35.0,155.0,7.6,3.0,169.0,181.39,154.61
2016,12,8,10,0,5.0,154.0,7.6,3.0,157.0,152.31,128.3
2016,12,8,10,15,7.5,165.5,7.55,3.0,169.5,164.46,138.63
2016,12,8,10,30,10.0,177.0,7.5,3.0,182.0,176.58,148.86
2016,12,8,10,45,11.0,186.5,7.45,3.0,192.0,185.66,156.4
2016,12,8,11,0,12.0,196.0,7.4,3.0,202.0,194.66,163.88
2016,12,8,11,15,11.0,198.0,7.3,3.0,204.0,194.94,163.83
2016,12,8,11,30,10.0,200.0,7.2,3.0,206.0,195.28,163.9
2016,12,8,11,45,135.0,236.0,7.1,3.0,316.0,314.09,266.89
2016,12,8,12,0,260.0,272.0,7.0,3.0,426.0,421.43,357.55
2016,12,8,12,15,277.5,270.0,6.9,3.0,435.5,419.61,355.21
2016,12,8,12,30,295.0,268.0,6.8,3.0,445.0,416.15,351.58
2016,12,8,12,45,165.0,254.5,6.75,3.0,353.5,323.07,272.29
2016,12,8,13,0,35.0,241.0,6.7,3.0,262.0,239.25,200.77
2016,12,8,13,15,50.5,245.5,6.6,3.0,275.0,246.8,207.17
2016,12,8,13,30,66.0,250.0,6.5,3.0,288.0,252.76,211.96
2016,12,8,13,45,140.5,245.0,6.45,3.0,321.0,269.66,225.03
2016,12,8,14,0,215.0,240.0,6.4,3.0,354.0,280.58,231.95
2016,12,8,14,15,120.0,213.5,6.35,3.0,277.0,219.19,181.25
2016,12,8,14,30,25.0,187.0,6.3,3.0,200.0,173.06,144.63
2016,12,8,14,45,103.0,185.0,6.25,3.5,229.5,175.49,143.29
2016,12,8,15,0,181.0,183.0,6.2,4.0,259.0,176.11,139.97
2016,12,8,15,15,171.5,167.0,6.0,3.5,233.5,150.25,119.1
2016,12,8,15,30,162.0,151.0,5.8,3.0,208.0,125.23,100.71
2016,12,8,15,45,155.0,131.0,5.65,3.0,180.0,101.75,88.71
2016,12,8,16,0,148.0,111.0,5.5,3.0,152.0,87.64,75.7
2016,12,8,16,15,132.0,91.0,5.15,2.5,122.5,73.07,62.16
2016,12,8,16,30,116.0,71.0,4.8,2.0,93.0,58.06,47.95
2016,12,8,16,45,90.0,51.5,4.45,2.0,65.5,42.95,33.36
2016,12,8,17,0,64.0,32.0,4.1,2.0,38.0,27.41,17.52
2016,12,8,17,15,32.0,16.0,3.85,1.5,19.0,14.12,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,73.4,0.0
2016,12,9,7,45,309.5,24.0,2.85,-1.5,54.5,185.31,121.33
2016,12,9,8,0,464.0,36.0,3.1,-1.0,93.0,284.55,236.25
2016,12,9,8,15,548.0,43.5,3.2,-0.5,140.0,348.49,297.83
2016,12,9,8,30,632.0,51.0,3.3,0.0,187.0,415.95,359.36
2016,12,9,8,45,316.5,78.0,3.45,0.5,146.5,283.89,247.37
2016,12,9,9,0,1.0,105.0,3.6,1.0,106.0,104.97,87.85
2016,12,9,9,15,0.5,117.5,3.45,1.5,118.0,116.04,97.56
2016,12,9,9,30,0.0,130.0,3.3,2.0,130.0,127.2,106.94
2016,12,9,9,45,11.5,150.0,3.2,2.5,155.0,153.94,129.97
2016,12,9,10,0,23.0,170.0,3.1,3.0,180.0,180.7,152.66
2016,12,9,10,15,24.0,182.5,2.95,3.5,193.5,192.77,162.25
2016,12,9,10,30,25.0,195.0,2.8,4.0,207.0,204.75,171.69
2016,12,9,10,45,26.0,204.5,2.65,4.5,218.0,213.55,178.38
2016,12,9,11,0,27.0,214.0,2.5,5.0,229.0,222.26,184.95
2016,12,9,11,15,145.5,237.0,2.3,5.0,320.5,330.97,276.47
2016,12,9,11,30,264.0,260.0,2.1,5.0,412.0,428.76,355.52
2016,12,9,11,45,265.0,265.0,1.95,5.5,420.0,426.4,351.33
2016,12,9,12,0,266.0,270.0,1.8,6.0,428.0,422.97,346.87
2016,12,9,12,15,304.5,264.0,1.65,6.0,445.5,429.08,350.96
2016,12,9,12,30,343.0,258.0,1.5,6.0,463.0,432.62,352.63
2016,12,9,12,45,355.0,252.5,1.4,6.5,463.0,420.2,340.94
2016,12,9,13,0,367.0,247.0,1.3,7.0,463.0,406.17,327.9
2016,12,9,13,15,282.0,254.5,1.2,7.0,418.5,358.75,289.23
2016,12,9,13,30,197.0,262.0,1.1,7.0,374.0,316.27,255.0
2016,12,9,13,45,196.5,252.0,1.05,7.5,359.5,296.33,237.9
2016,12,9,14,0,196.0,242.0,1.0,8.0,345.0,276.09,220.3
2016,12,9,14,15,134.5,225.5,1.0,8.0,294.5,232.98,186.23
2016,12,9,14,30,73.0,209.0,1.0,8.0,244.0,198.31,159.61
2016,12,9,14,45,51.0,187.0,1.0,8.0,211.0,170.49,137.53
2016,12,9,15,0,29.0,165.0,1.0,8.0,178.0,145.11,117.53
2016,12,9,15,15,25.5,150.0,1.05,7.5,160.5,133.59,108.63
2016,12,9,15,30,22.0,135.0,1.1,7.0,143.0,118.04,96.32
