Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.5,0.15,1.5,34.0,110.59,4.45
2016,12,20,8,0,366.0,31.0,0.1,2.0,68.0,227.14,176.81
2016,12,20,8,15,458.5,40.0,0.2,2.5,111.5,292.55,239.87
2016,12,20,8,30,551.0,49.0,0.3,3.0,155.0,362.7,301.39
2016,12,20,8,45,606.0,55.0,0.45,3.5,200.5,412.61,344.9
2016,12,20,9,0,661.0,61.0,0.6,4.0,246.0,463.36,387.59
2016,12,20,9,15,698.0,65.5,0.75,4.5,289.0,499.25,417.2
2016,12,20,9,30,735.0,70.0,0.9,5.0,332.0,537.37,447.62
2016,12,20,9,45,759.5,73.5,1.05,6.0,371.0,565.18,468.36
2016,12,20,10,0,784.0,77.0,1.2,7.0,410.0,590.85,486.92
2016,12,20,10,15,802.5,79.0,1.3,7.5,444.0,608.63,499.53
2016,12,20,10,30,821.0,81.0,1.4,8.0,478.0,623.72,509.9
2016,12,20,10,45,833.0,83.0,1.55,9.0,505.0,631.77,514.17
2016,12,20,11,0,845.0,85.0,1.7,10.0,532.0,636.78,516.01
2016,12,20,11,15,853.0,86.5,1.8,10.5,552.0,635.6,513.66
2016,12,20,11,30,861.0,88.0,1.9,11.0,572.0,631.27,508.85
2016,12,20,11,45,868.0,87.5,2.05,11.5,584.5,621.04,499.8
2016,12,20,12,0,875.0,87.0,2.2,12.0,597.0,606.36,487.21
2016,12,20,12,15,876.5,87.0,2.25,12.0,601.0,587.79,471.75
2016,12,20,12,30,878.0,87.0,2.3,12.0,605.0,566.38,453.79
2016,12,20,12,45,477.0,175.5,2.35,12.5,457.0,416.87,334.46
2016,12,20,13,0,76.0,264.0,2.4,13.0,309.0,280.89,224.86
2016,12,20,13,15,100.0,263.0,2.4,13.0,320.5,285.8,229.03
2016,12,20,13,30,124.0,262.0,2.4,13.0,332.0,288.51,230.69
2016,12,20,13,45,100.5,248.5,2.45,13.5,304.0,260.73,207.95
2016,12,20,14,0,77.0,235.0,2.5,14.0,276.0,234.61,186.79
2016,12,20,14,15,453.5,156.5,2.45,14.0,378.0,268.75,204.47
2016,12,20,14,30,830.0,78.0,2.4,14.0,480.0,276.09,195.09
2016,12,20,14,45,795.0,80.5,2.4,14.0,444.0,230.64,154.81
2016,12,20,15,0,760.0,83.0,2.4,14.0,408.0,187.17,117.95
2016,12,20,15,15,734.0,79.5,2.2,13.5,369.0,137.59,79.18
2016,12,20,15,30,708.0,76.0,2.0,13.0,330.0,93.55,51.42
2016,12,20,15,45,676.0,70.0,1.8,13.0,287.5,49.47,38.86
2016,12,20,16,0,644.0,64.0,1.6,13.0,245.0,44.87,34.79
2016,12,20,16,15,587.0,57.5,1.5,12.0,200.0,41.53,31.84
2016,12,20,16,30,530.0,51.0,1.4,11.0,155.0,38.12,28.67
2016,12,20,16,45,443.0,41.5,1.35,10.0,112.0,31.89,22.78
2016,12,20,17,0,356.0,32.0,1.3,9.0,69.0,25.42,16.17
2016,12,20,17,15,178.0,16.0,1.35,8.5,34.5,12.4,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.5,3.25,5.0,33.5,109.39,0.0
2016,12,21,8,0,363.0,31.0,3.6,6.0,67.0,225.41,174.83
2016,12,21,8,15,456.5,40.0,3.55,6.5,110.5,291.17,240.36
2016,12,21,8,30,550.0,49.0,3.5,7.0,154.0,361.75,303.85
2016,12,21,8,45,609.0,54.5,3.5,8.0,200.0,413.2,348.9
2016,12,21,9,0,668.0,60.0,3.5,9.0,246.0,465.68,392.82
2016,12,21,9,15,518.5,94.0,3.7,10.0,252.5,429.28,361.6
2016,12,21,9,30,369.0,128.0,3.9,11.0,259.0,381.83,320.43
2016,12,21,9,45,582.0,101.5,4.1,12.0,335.5,490.02,409.52
2016,12,21,10,0,795.0,75.0,4.3,13.0,412.0,595.34,493.23
2016,12,21,10,15,590.0,131.0,4.3,13.5,392.5,533.02,439.24
2016,12,21,10,30,385.0,187.0,4.3,14.0,373.0,449.72,369.14
2016,12,21,10,45,362.5,204.0,4.35,14.5,387.0,450.62,368.31
2016,12,21,11,0,340.0,221.0,4.4,15.0,401.0,449.83,365.81
2016,12,21,11,15,288.5,239.5,4.4,15.5,396.0,430.95,348.64
2016,12,21,11,30,237.0,258.0,4.4,16.0,391.0,405.14,326.29
2016,12,21,11,45,291.0,254.5,4.4,16.5,421.5,433.24,347.78
2016,12,21,12,0,345.0,251.0,4.4,17.0,452.0,452.67,362.01
2016,12,21,12,15,435.5,227.5,4.4,17.0,483.0,474.61,379.03
2016,12,21,12,30,526.0,204.0,4.4,17.0,514.0,487.24,388.33
2016,12,21,12,45,434.5,228.0,4.4,17.5,483.0,444.46,352.55
2016,12,21,13,0,343.0,252.0,4.4,18.0,452.0,402.98,318.25
2016,12,21,13,15,365.5,241.5,4.35,18.0,450.5,388.76,306.0
2016,12,21,13,30,388.0,231.0,4.3,18.0,449.0,372.31,291.49
2016,12,21,13,45,622.0,156.5,4.25,18.5,492.5,378.94,291.57
2016,12,21,14,0,856.0,82.0,4.2,19.0,536.0,365.95,273.17
2016,12,21,14,15,843.5,80.0,4.1,19.0,508.5,322.14,233.73
2016,12,21,14,30,831.0,78.0,4.0,19.0,481.0,277.72,193.61
2016,12,21,14,45,593.5,121.5,3.9,19.0,399.5,222.03,153.39
2016,12,21,15,0,356.0,165.0,3.8,19.0,318.0,190.84,136.31
2016,12,21,15,15,343.0,151.5,3.4,18.5,287.5,157.83,110.79
2016,12,21,15,30,330.0,138.0,3.0,18.0,257.0,125.84,88.91
2016,12,21,15,45,495.0,99.5,2.7,17.5,252.5,72.97,58.73
2016,12,21,16,0,660.0,61.0,2.4,17.0,248.0,42.44,32.02
2016,12,21,16,15,603.5,55.0,2.2,16.0,202.5,39.41,29.41
2016,12,21,16,30,547.0,49.0,2.0,15.0,157.0,36.32,26.59
2016,12,21,16,45,458.0,40.5,1.85,14.0,113.5,30.92,21.53
2016,12,21,17,0,369.0,32.0,1.7,13.0,70.0,25.35,15.86
2016,12,21,17,15,184.5,16.0,1.75,12.5,35.0,12.35,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,160.5,16.0,4.25,6.5,31.5,100.77,0.0
2016,12,22,8,0,321.0,32.0,4.4,7.0,63.0,207.15,159.39
2016,12,22,8,15,416.5,42.0,4.55,7.5,106.0,273.77,225.61
2016,12,22,8,30,512.0,52.0,4.7,8.0,149.0,345.39,290.3
2016,12,22,8,45,575.0,58.0,4.9,8.5,194.5,398.76,338.15
2016,12,22,9,0,638.0,64.0,5.1,9.0,240.0,453.37,385.44
2016,12,22,9,15,677.0,68.5,5.05,9.5,283.5,492.84,418.36
2016,12,22,9,30,716.0,73.0,5.0,10.0,327.0,531.5,449.48
2016,12,22,9,45,743.0,76.0,5.0,10.5,366.5,557.52,469.65
2016,12,22,10,0,770.0,79.0,5.0,11.0,406.0,584.19,489.73
2016,12,22,10,15,789.0,82.0,4.85,11.5,440.0,603.49,502.96
2016,12,22,10,30,808.0,85.0,4.7,12.0,474.0,620.12,513.73
2016,12,22,10,45,821.5,86.5,4.6,12.5,501.5,628.74,518.15
2016,12,22,11,0,835.0,88.0,4.5,13.0,529.0,634.36,520.11
2016,12,22,11,15,843.5,89.0,4.4,13.5,549.0,633.18,516.68
2016,12,22,11,30,852.0,90.0,4.3,14.0,569.0,628.89,510.79
2016,12,22,11,45,872.0,85.0,4.2,14.5,584.5,620.26,501.75
2016,12,22,12,0,892.0,80.0,4.1,15.0,600.0,610.59,491.8
2016,12,22,12,15,893.5,80.0,4.0,15.0,604.0,591.98,475.61
2016,12,22,12,30,895.0,80.0,3.9,15.0,608.0,570.46,456.94
2016,12,22,12,45,891.5,80.5,3.85,15.5,604.0,544.0,433.42
2016,12,22,13,0,888.0,81.0,3.8,16.0,600.0,515.06,407.63
2016,12,22,13,15,884.0,80.5,3.75,16.0,588.0,482.6,379.41
2016,12,22,13,30,880.0,80.0,3.7,16.0,576.0,448.0,348.87
2016,12,22,13,45,871.5,79.5,3.65,16.0,556.5,409.7,314.79
2016,12,22,14,0,863.0,79.0,3.6,16.0,537.0,369.92,278.85
2016,12,22,14,15,851.5,77.0,3.55,16.0,510.5,323.26,236.92
2016,12,22,14,30,840.0,75.0,3.5,16.0,484.0,278.81,196.38
2016,12,22,14,45,817.5,74.5,3.45,16.0,449.5,232.87,155.3
2016,12,22,15,0,795.0,74.0,3.4,16.0,415.0,187.69,116.31
2016,12,22,15,15,770.0,71.0,3.1,15.5,376.5,141.11,79.8
2016,12,22,15,30,745.0,68.0,2.8,15.0,338.0,96.11,51.07
2016,12,22,15,45,706.0,64.5,2.55,14.5,294.5,52.4,41.22
2016,12,22,16,0,667.0,61.0,2.3,14.0,251.0,42.38,32.4
2016,12,22,16,15,611.0,55.5,2.1,13.5,205.5,39.76,30.05
2016,12,22,16,30,555.0,50.0,1.9,13.0,160.0,37.12,27.55
2016,12,22,16,45,461.5,41.5,1.7,12.5,116.0,31.74,22.43
2016,12,22,17,0,368.0,33.0,1.5,12.0,72.0,26.2,16.73
2016,12,22,17,15,184.0,16.5,1.55,11.5,36.0,12.75,0.19
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,2.6,9.5,14.5,13.46,0.0
2016,12,23,8,0,0.0,29.0,3.0,10.0,29.0,28.88,17.36
2016,12,23,8,15,4.0,48.0,3.2,10.5,49.0,51.3,37.72
2016,12,23,8,30,8.0,67.0,3.4,11.0,69.0,72.9,56.81
2016,12,23,8,45,17.0,86.0,3.6,11.5,90.5,96.89,77.76
2016,12,23,9,0,26.0,105.0,3.8,12.0,112.0,127.89,104.36
2016,12,23,9,15,31.5,122.5,3.85,12.5,133.0,148.81,121.94
2016,12,23,9,30,37.0,140.0,3.9,13.0,154.0,169.69,139.18
2016,12,23,9,45,40.5,156.0,3.95,13.5,172.5,187.47,153.51
2016,12,23,10,0,44.0,172.0,4.0,14.0,191.0,205.1,167.5
2016,12,23,10,15,22.0,149.5,4.0,14.5,159.0,157.85,127.43
2016,12,23,10,30,0.0,127.0,4.0,15.0,127.0,120.3,95.42
2016,12,23,10,45,0.0,134.5,4.0,16.0,134.5,127.22,100.62
2016,12,23,11,0,0.0,142.0,4.0,17.0,142.0,134.12,105.7
2016,12,23,11,15,1.0,158.0,4.05,17.0,159.0,149.9,118.43
2016,12,23,11,30,2.0,174.0,4.1,17.0,176.0,165.5,130.97
2016,12,23,11,45,1.0,163.5,4.15,17.5,164.5,154.25,121.45
2016,12,23,12,0,0.0,153.0,4.2,18.0,153.0,143.28,112.25
2016,12,23,12,15,0.0,154.5,4.2,18.0,154.5,144.39,113.11
2016,12,23,12,30,0.0,156.0,4.2,18.0,156.0,145.48,113.98
2016,12,23,12,45,85.5,216.0,4.2,18.5,266.5,246.53,195.45
2016,12,23,13,0,171.0,276.0,4.2,19.0,377.0,340.13,268.21
2016,12,23,13,15,137.0,268.5,4.15,19.0,348.0,308.89,242.97
2016,12,23,13,30,103.0,261.0,4.1,19.0,319.0,279.78,219.89
2016,12,23,13,45,52.0,213.5,4.1,19.5,243.0,212.99,166.97
2016,12,23,14,0,1.0,166.0,4.1,20.0,167.0,152.23,118.91
2016,12,23,14,15,0.5,131.0,3.95,20.0,131.5,120.6,93.57
2016,12,23,14,30,0.0,96.0,3.8,20.0,96.0,89.03,68.01
2016,12,23,14,45,0.0,106.5,3.65,20.0,106.5,98.06,75.58
2016,12,23,15,0,0.0,117.0,3.5,20.0,117.0,106.56,82.7
2016,12,23,15,15,0.0,106.0,3.05,19.5,106.0,96.45,74.7
2016,12,23,15,30,0.0,95.0,2.6,19.0,95.0,86.39,66.66
2016,12,23,15,45,250.5,91.0,2.2,19.0,162.5,72.31,57.82
2016,12,23,16,0,501.0,87.0,1.8,19.0,230.0,63.85,50.47
2016,12,23,16,15,442.5,77.5,1.55,18.0,187.5,57.01,44.6
2016,12,23,16,30,384.0,68.0,1.3,17.0,145.0,51.06,39.29
2016,12,23,16,45,300.0,54.5,1.1,16.5,104.5,41.68,30.67
2016,12,23,17,0,216.0,41.0,0.9,16.0,64.0,31.96,21.33
2016,12,23,17,15,108.0,20.5,0.9,16.0,32.0,16.07,2.36
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.0,16.5,2.75,17.5,28.5,83.47,0.0
2016,12,24,8,0,248.0,33.0,3.0,18.0,57.0,175.05,127.27
2016,12,24,8,15,342.5,44.5,3.1,18.5,97.5,240.19,188.97
2016,12,24,8,30,437.0,56.0,3.2,19.0,138.0,310.83,249.62
2016,12,24,8,45,500.5,63.5,3.3,19.5,182.0,364.5,295.15
2016,12,24,9,0,564.0,71.0,3.4,20.0,226.0,419.55,340.26
2016,12,24,9,15,605.0,76.5,3.6,20.0,268.0,460.05,373.4
2016,12,24,9,30,646.0,82.0,3.8,20.0,310.0,499.94,405.24
2016,12,24,9,45,681.0,84.5,4.0,20.5,349.5,531.67,429.32
2016,12,24,10,0,716.0,87.0,4.2,21.0,389.0,561.83,451.66
2016,12,24,10,15,358.0,61.5,4.35,21.5,212.5,307.86,250.26
2016,12,24,10,30,0.0,36.0,4.5,22.0,36.0,33.45,21.93
2016,12,24,10,45,119.5,136.5,4.7,22.5,199.5,216.56,172.59
2016,12,24,11,0,239.0,237.0,4.9,23.0,363.0,395.96,313.36
2016,12,24,11,15,240.0,247.0,5.0,23.0,378.0,402.19,317.1
2016,12,24,11,30,241.0,257.0,5.1,23.0,393.0,407.4,320.52
2016,12,24,11,45,135.5,245.5,5.2,23.5,322.5,325.59,254.98
2016,12,24,12,0,30.0,234.0,5.3,24.0,252.0,242.33,188.03
2016,12,24,12,15,30.5,235.5,5.3,24.0,254.0,241.54,187.4
2016,12,24,12,30,31.0,237.0,5.3,24.0,256.0,240.63,186.58
2016,12,24,12,45,110.5,256.5,5.35,24.0,321.5,299.62,232.99
2016,12,24,13,0,190.0,276.0,5.4,24.0,387.0,349.8,271.48
2016,12,24,13,15,224.0,266.5,5.35,24.0,395.0,347.27,268.74
2016,12,24,13,30,258.0,257.0,5.3,24.0,403.0,342.22,263.77
2016,12,24,13,45,200.0,252.0,5.3,24.0,362.5,302.24,232.38
2016,12,24,14,0,142.0,247.0,5.3,24.0,322.0,266.37,204.59
2016,12,24,14,15,71.0,146.0,5.15,24.0,183.5,153.61,116.78
2016,12,24,14,30,0.0,45.0,5.0,24.0,45.0,41.83,28.59
2016,12,24,14,45,33.5,114.0,4.85,24.0,129.0,109.97,82.79
2016,12,24,15,0,67.0,183.0,4.7,24.0,213.0,166.66,126.88
2016,12,24,15,15,63.0,166.5,4.45,23.5,192.5,147.17,111.82
2016,12,24,15,30,59.0,150.0,4.2,23.0,172.0,128.12,97.55
2016,12,24,15,45,295.5,115.5,4.0,23.0,202.5,90.78,66.94
2016,12,24,16,0,532.0,81.0,3.8,23.0,233.0,58.48,45.01
2016,12,24,16,15,473.0,72.5,3.8,22.5,190.0,53.94,41.12
2016,12,24,16,30,414.0,64.0,3.8,22.0,147.0,47.94,35.78
2016,12,24,16,45,320.0,52.5,3.8,21.5,106.0,40.06,28.62
2016,12,24,17,0,226.0,41.0,3.8,21.0,65.0,31.93,20.83
2016,12,24,17,15,113.0,20.5,3.95,20.5,32.5,16.05,2.88
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,12.5,16.0,5.95,18.5,17.0,22.0,0.0
2016,12,25,8,0,25.0,32.0,6.2,19.0,34.0,48.71,31.49
2016,12,25,8,15,45.5,51.5,6.5,19.0,58.5,81.46,61.09
2016,12,25,8,30,66.0,71.0,6.8,19.0,83.0,121.59,95.66
2016,12,25,8,45,77.5,90.5,7.1,19.5,109.0,149.94,120.01
2016,12,25,9,0,89.0,110.0,7.4,20.0,135.0,178.22,143.81
2016,12,25,9,15,95.5,129.0,7.6,20.5,159.5,202.86,164.04
2016,12,25,9,30,102.0,148.0,7.8,21.0,184.0,227.15,183.57
2016,12,25,9,45,432.0,112.5,8.0,21.5,291.0,405.68,332.34
2016,12,25,10,0,762.0,77.0,8.2,22.0,398.0,577.3,470.91
2016,12,25,10,15,381.0,92.0,8.25,22.0,252.5,352.97,288.32
2016,12,25,10,30,0.0,107.0,8.3,22.0,107.0,100.58,76.95
2016,12,25,10,45,0.0,125.0,8.35,22.5,125.0,117.9,90.81
2016,12,25,11,0,0.0,143.0,8.4,23.0,143.0,135.13,104.37
2016,12,25,11,15,35.0,197.0,8.3,23.0,216.5,215.14,169.04
2016,12,25,11,30,70.0,251.0,8.2,23.0,290.0,289.55,228.21
2016,12,25,11,45,35.0,183.5,8.1,23.5,203.0,197.93,154.46
2016,12,25,12,0,0.0,116.0,8.0,24.0,116.0,108.32,81.98
2016,12,25,12,15,0.0,139.0,7.85,24.0,139.0,129.83,99.2
2016,12,25,12,30,0.0,162.0,7.7,24.0,162.0,151.11,116.14
2016,12,25,12,45,45.0,216.0,7.55,24.5,242.5,225.79,175.35
2016,12,25,13,0,90.0,270.0,7.4,25.0,323.0,294.13,228.29
2016,12,25,13,15,437.0,191.5,7.15,25.0,440.0,380.38,294.7
2016,12,25,13,30,784.0,113.0,6.9,25.0,557.0,440.7,336.91
2016,12,25,13,45,776.0,111.0,6.65,25.0,538.5,404.02,304.67
2016,12,25,14,0,768.0,109.0,6.4,25.0,520.0,363.31,269.01
2016,12,25,14,15,755.0,107.0,6.15,24.5,494.0,322.48,233.36
2016,12,25,14,30,742.0,105.0,5.9,24.0,468.0,281.25,197.09
2016,12,25,14,45,692.5,110.5,5.7,24.0,431.5,238.45,160.78
2016,12,25,15,0,643.0,116.0,5.5,24.0,395.0,199.15,128.79
2016,12,25,15,15,613.0,111.0,5.2,23.5,357.0,157.07,96.64
2016,12,25,15,30,583.0,106.0,4.9,23.0,319.0,117.41,71.01
2016,12,25,15,45,523.5,102.5,4.6,23.0,276.0,80.0,55.55
2016,12,25,16,0,464.0,99.0,4.3,23.0,233.0,71.53,56.25
2016,12,25,16,15,402.5,88.0,4.05,22.5,190.0,64.83,50.5
2016,12,25,16,30,341.0,77.0,3.8,22.0,147.0,57.93,44.37
2016,12,25,16,45,245.5,62.5,3.55,22.0,105.5,47.91,35.25
2016,12,25,17,0,150.0,48.0,3.3,22.0,64.0,38.49,26.22
2016,12,25,17,15,75.0,24.0,3.3,21.5,32.0,19.9,5.66
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,145.5,15.5,2.35,19.5,29.0,92.16,0.0
2016,12,26,8,0,291.0,31.0,2.6,20.0,58.0,191.85,137.2
2016,12,26,8,15,390.0,41.0,2.6,20.0,99.5,259.01,202.09
2016,12,26,8,30,489.0,51.0,2.6,20.0,141.0,331.59,264.41
2016,12,26,8,45,554.5,57.0,2.65,20.5,186.5,385.8,310.05
2016,12,26,9,0,620.0,63.0,2.7,21.0,232.0,441.49,355.18
2016,12,26,9,15,660.0,67.5,2.8,21.5,275.0,481.43,386.67
2016,12,26,9,30,700.0,72.0,2.9,22.0,318.0,520.69,416.62
2016,12,26,9,45,736.0,73.0,3.0,22.5,358.5,550.11,438.42
2016,12,26,10,0,772.0,74.0,3.1,23.0,399.0,580.44,460.29
2016,12,26,10,15,482.0,144.0,3.2,23.0,352.5,475.87,377.14
2016,12,26,10,30,192.0,214.0,3.3,23.0,306.0,349.02,275.29
2016,12,26,10,45,260.5,218.5,3.4,23.5,351.0,402.39,316.67
2016,12,26,11,0,329.0,223.0,3.5,24.0,396.0,446.46,349.71
2016,12,26,11,15,181.5,226.0,3.5,24.0,322.0,344.11,268.99
2016,12,26,11,30,34.0,229.0,3.5,24.0,248.0,244.95,189.74
2016,12,26,11,45,23.0,217.0,3.55,24.5,230.0,219.23,169.24
2016,12,26,12,0,12.0,205.0,3.6,25.0,212.0,199.91,153.61
2016,12,26,12,15,89.5,243.0,3.5,25.0,296.0,282.66,218.55
2016,12,26,12,30,167.0,281.0,3.4,25.0,380.0,360.14,277.53
2016,12,26,12,45,199.0,277.0,3.35,25.5,394.5,365.28,280.3
2016,12,26,13,0,231.0,273.0,3.3,26.0,409.0,368.14,281.33
2016,12,26,13,15,123.0,240.0,3.15,26.0,312.5,278.2,212.56
2016,12,26,13,30,15.0,207.0,3.0,26.0,216.0,196.37,149.85
2016,12,26,13,45,411.0,150.5,2.95,26.0,371.0,295.97,222.87
2016,12,26,14,0,807.0,94.0,2.9,26.0,526.0,367.49,267.93
2016,12,26,14,15,794.0,92.0,2.65,25.5,500.0,325.59,231.63
2016,12,26,14,30,781.0,90.0,2.4,25.0,474.0,283.2,194.96
2016,12,26,14,45,759.0,88.5,2.2,25.0,441.0,239.07,157.03
2016,12,26,15,0,737.0,87.0,2.0,25.0,408.0,191.85,117.84
2016,12,26,15,15,710.5,83.5,1.7,24.5,370.0,146.97,83.48
2016,12,26,15,30,684.0,80.0,1.4,24.0,332.0,103.86,55.67
2016,12,26,15,45,639.5,76.5,1.15,24.0,289.0,62.47,38.86
2016,12,26,16,0,595.0,73.0,0.9,24.0,246.0,51.57,38.92
2016,12,26,16,15,538.0,66.0,0.75,23.5,202.0,48.08,35.94
2016,12,26,16,30,481.0,59.0,0.6,23.0,158.0,44.55,32.78
2016,12,26,16,45,386.0,49.0,0.5,22.5,115.0,38.11,26.94
2016,12,26,17,0,291.0,39.0,0.4,22.0,72.0,30.27,19.57
2016,12,26,17,15,145.5,19.5,0.4,21.5,36.0,15.21,3.56
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,8.5,2.0,14.0,8.5,7.87,0.0
2016,12,27,8,0,0.0,17.0,2.2,14.0,17.0,15.76,6.52
2016,12,27,8,15,0.0,30.5,2.2,14.0,30.5,28.32,17.99
2016,12,27,8,30,0.0,44.0,2.2,14.0,44.0,41.32,29.42
2016,12,27,8,45,0.0,58.5,2.2,14.5,58.5,55.76,41.9
2016,12,27,9,0,0.0,73.0,2.2,15.0,73.0,70.02,54.05
2016,12,27,9,15,0.0,87.5,2.15,15.5,87.5,84.17,65.88
2016,12,27,9,30,0.0,102.0,2.1,16.0,102.0,98.23,77.43
2016,12,27,9,45,0.0,115.5,2.05,16.5,115.5,111.15,87.84
2016,12,27,10,0,0.0,129.0,2.0,17.0,129.0,124.02,98.06
2016,12,27,10,15,0.0,131.0,2.0,17.5,131.0,125.07,98.49
2016,12,27,10,30,0.0,133.0,2.0,18.0,133.0,126.34,99.12
2016,12,27,10,45,35.5,182.5,2.0,18.5,201.5,204.46,162.51
2016,12,27,11,0,71.0,232.0,2.0,19.0,270.0,277.15,219.64
2016,12,27,11,15,121.0,247.0,2.0,19.0,314.5,328.01,259.38
2016,12,27,11,30,171.0,262.0,2.0,19.0,359.0,370.01,291.75
2016,12,27,11,45,176.0,268.5,2.0,19.5,370.0,373.97,293.54
2016,12,27,12,0,181.0,275.0,2.0,20.0,381.0,377.07,294.83
2016,12,27,12,15,178.0,279.0,1.95,20.0,384.0,372.21,290.48
2016,12,27,12,30,175.0,283.0,1.9,20.0,387.0,366.79,285.73
2016,12,27,12,45,99.5,255.5,1.85,20.0,315.0,291.29,227.09
2016,12,27,13,0,24.0,228.0,1.8,20.0,243.0,222.81,173.55
2016,12,27,13,15,177.0,237.0,1.75,20.0,338.5,300.83,234.4
2016,12,27,13,30,330.0,246.0,1.7,20.0,434.0,365.18,281.57
2016,12,27,13,45,165.0,185.5,1.65,20.0,279.5,233.01,179.9
2016,12,27,14,0,0.0,125.0,1.6,20.0,125.0,115.52,88.88
2016,12,27,14,15,21.0,164.0,1.55,20.0,174.5,155.97,121.29
2016,12,27,14,30,42.0,203.0,1.5,20.0,224.0,188.82,146.76
2016,12,27,14,45,351.0,156.5,1.5,20.0,311.0,205.06,148.19
2016,12,27,15,0,660.0,110.0,1.5,20.0,398.0,199.76,129.67
2016,12,27,15,15,631.0,105.0,1.45,20.0,360.5,156.87,96.26
2016,12,27,15,30,602.0,100.0,1.4,20.0,323.0,116.22,69.23
2016,12,27,15,45,561.0,93.5,1.35,20.0,281.0,76.57,51.17
2016,12,27,16,0,520.0,87.0,1.3,20.0,239.0,63.28,49.76
2016,12,27,16,15,462.0,78.0,1.15,19.5,196.0,57.17,44.48
2016,12,27,16,30,404.0,69.0,1.0,19.0,153.0,51.62,39.51
2016,12,27,16,45,319.5,56.0,0.9,18.5,112.0,42.67,31.37
2016,12,27,17,0,235.0,43.0,0.8,18.0,71.0,33.41,22.63
2016,12,27,17,15,131.5,26.0,0.8,17.5,40.0,20.46,7.58
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,8.58,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,15.0,3.35,18.5,15.0,14.31,0.0
2016,12,28,8,0,0.0,30.0,3.7,19.0,30.0,31.21,17.85
2016,12,28,8,15,23.0,51.0,3.9,19.5,55.5,70.5,51.85
2016,12,28,8,30,46.0,72.0,4.1,20.0,81.0,105.79,82.0
2016,12,28,8,45,64.0,93.0,4.3,20.5,108.5,138.7,109.89
2016,12,28,9,0,82.0,114.0,4.5,21.0,136.0,171.82,137.5
2016,12,28,9,15,94.5,133.5,4.55,21.5,163.5,208.37,167.21
2016,12,28,9,30,107.0,153.0,4.6,22.0,191.0,236.69,189.73
2016,12,28,9,45,122.5,168.0,4.7,22.5,216.5,261.23,208.95
2016,12,28,10,0,138.0,183.0,4.8,23.0,242.0,285.74,227.84
2016,12,28,10,15,175.5,197.5,4.8,23.0,278.5,323.36,257.56
2016,12,28,10,30,213.0,212.0,4.8,23.0,315.0,360.69,286.65
2016,12,28,10,45,142.0,222.0,4.85,23.5,292.5,322.87,254.77
2016,12,28,11,0,71.0,232.0,4.9,24.0,270.0,277.28,217.03
2016,12,28,11,15,167.0,243.0,4.9,24.0,336.0,353.16,277.28
2016,12,28,11,30,263.0,254.0,4.9,24.0,402.0,425.84,333.59
2016,12,28,11,45,322.0,249.0,4.9,24.5,434.0,449.56,350.89
2016,12,28,12,0,381.0,244.0,4.9,25.0,466.0,470.68,366.0
2016,12,28,12,15,547.5,194.5,4.85,25.0,517.0,511.91,397.77
2016,12,28,12,30,714.0,145.0,4.8,25.0,568.0,542.52,420.48
2016,12,28,12,45,733.5,136.0,4.75,25.5,569.0,522.3,402.71
2016,12,28,13,0,753.0,127.0,4.7,26.0,570.0,499.0,382.46
2016,12,28,13,15,467.0,197.0,4.6,26.0,470.5,401.98,307.2
2016,12,28,13,30,181.0,267.0,4.5,26.0,371.0,319.96,244.41
2016,12,28,13,45,162.0,258.0,4.4,26.0,349.0,294.41,224.48
2016,12,28,14,0,143.0,249.0,4.3,26.0,327.0,270.04,205.36
2016,12,28,14,15,440.0,176.5,4.1,26.0,397.5,289.04,212.77
2016,12,28,14,30,737.0,104.0,3.9,26.0,468.0,283.88,197.41
2016,12,28,14,45,522.0,141.5,3.75,26.0,390.5,231.37,159.89
2016,12,28,15,0,307.0,179.0,3.6,26.0,313.0,199.02,141.16
2016,12,28,15,15,479.0,134.0,3.2,25.5,321.5,162.75,105.51
2016,12,28,15,30,651.0,89.0,2.8,25.0,330.0,111.98,62.46
2016,12,28,15,45,617.0,82.5,2.4,24.5,289.0,69.85,43.14
2016,12,28,16,0,583.0,76.0,2.0,24.0,248.0,53.79,40.81
2016,12,28,16,15,528.0,69.0,1.8,23.0,204.5,50.4,38.02
2016,12,28,16,30,473.0,62.0,1.6,22.0,161.0,46.98,35.03
2016,12,28,16,45,393.5,51.0,1.45,21.5,119.0,39.72,28.46
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,32.19,21.35
2016,12,28,17,15,188.5,25.0,1.35,20.5,44.5,19.64,7.43
2016,12,28,17,30,63.0,10.0,1.4,20.0,12.0,9.53,0.0
2016,12,28,17,45,31.5,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,91.0,15.0,5.4,11.0,23.0,51.62,0.0
2016,12,29,8,0,182.0,30.0,5.4,11.0,46.0,141.37,102.62
2016,12,29,8,15,221.0,47.0,5.5,11.0,79.0,184.16,148.5
2016,12,29,8,30,260.0,64.0,5.6,11.0,112.0,228.72,189.64
2016,12,29,8,45,283.5,80.5,5.7,11.0,146.0,265.64,223.2
2016,12,29,9,0,307.0,97.0,5.8,11.0,180.0,302.67,255.87
2016,12,29,9,15,317.0,113.5,5.95,11.0,212.5,321.99,272.92
2016,12,29,9,30,327.0,130.0,6.1,11.0,245.0,350.09,296.6
2016,12,29,9,45,330.5,147.0,6.3,11.5,274.5,373.71,315.43
2016,12,29,10,0,334.0,164.0,6.5,12.0,304.0,395.94,332.72
2016,12,29,10,15,237.5,189.5,6.45,12.0,293.5,362.66,302.94
2016,12,29,10,30,141.0,215.0,6.4,12.0,283.0,318.17,263.92
2016,12,29,10,45,151.5,228.5,6.4,12.0,305.5,336.25,278.41
2016,12,29,11,0,162.0,242.0,6.4,12.0,328.0,353.56,292.08
2016,12,29,11,15,209.0,248.0,6.35,12.0,363.5,385.26,318.03
2016,12,29,11,30,256.0,254.0,6.3,12.0,399.0,421.94,347.58
2016,12,29,11,45,242.5,262.5,6.3,12.5,402.0,409.3,335.83
2016,12,29,12,0,229.0,271.0,6.3,13.0,405.0,402.45,328.84
2016,12,29,12,15,360.5,244.5,6.2,13.0,457.5,449.0,367.02
2016,12,29,12,30,492.0,218.0,6.1,13.0,510.0,488.42,398.35
2016,12,29,12,45,377.0,243.5,6.1,13.5,467.0,431.96,350.55
2016,12,29,13,0,262.0,269.0,6.1,14.0,424.0,383.41,309.61
2016,12,29,13,15,263.5,263.0,6.0,14.0,416.5,366.22,294.99
2016,12,29,13,30,265.0,257.0,5.9,14.0,409.0,348.33,279.57
2016,12,29,13,45,234.0,252.0,5.8,14.0,383.0,318.23,254.47
2016,12,29,14,0,203.0,247.0,5.7,14.0,357.0,290.15,231.14
2016,12,29,14,15,203.5,234.5,5.65,14.0,340.0,267.87,212.02
2016,12,29,14,30,204.0,222.0,5.6,14.0,323.0,245.27,192.5
2016,12,29,14,45,338.5,185.0,5.55,14.0,340.0,230.06,174.04
2016,12,29,15,0,473.0,148.0,5.5,14.0,357.0,201.1,143.06
2016,12,29,15,15,643.0,107.0,5.25,13.5,363.0,163.09,103.88
2016,12,29,15,30,813.0,66.0,5.0,13.0,369.0,110.97,58.32
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.5,62.99,35.88
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,43.53,33.55
2016,12,29,16,15,699.5,53.0,4.15,12.0,233.0,40.89,31.27
2016,12,29,16,30,649.0,48.0,3.7,11.0,186.0,38.25,28.87
2016,12,29,16,45,565.5,41.0,3.3,10.5,139.0,33.66,24.47
2016,12,29,17,0,482.0,34.0,2.9,10.0,92.0,26.53,17.56
2016,12,29,17,15,241.0,24.5,2.85,9.5,53.5,19.69,8.51
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.3,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,7.5,2.5,2.38,0.0
2016,12,30,8,0,0.0,5.0,0.8,8.0,5.0,4.62,0.0
2016,12,30,8,15,0.0,9.0,0.85,8.0,9.0,8.33,1.47
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,12.04,4.84
2016,12,30,8,45,0.0,17.0,1.0,8.5,17.0,15.75,8.16
2016,12,30,9,0,0.0,21.0,1.1,9.0,21.0,19.47,11.44
2016,12,30,9,15,0.0,25.0,1.35,9.5,25.0,23.19,14.66
2016,12,30,9,30,0.0,29.0,1.6,10.0,29.0,26.91,17.84
2016,12,30,9,45,0.0,33.0,1.85,10.5,33.0,30.63,20.98
2016,12,30,10,0,0.0,37.0,2.1,11.0,37.0,34.36,24.09
2016,12,30,10,15,0.0,93.0,2.2,11.0,93.0,87.13,69.11
2016,12,30,10,30,0.0,149.0,2.3,11.0,149.0,142.48,115.44
2016,12,30,10,45,8.0,172.0,2.4,11.5,176.5,169.91,137.85
2016,12,30,11,0,16.0,195.0,2.5,12.0,204.0,197.08,159.8
2016,12,30,11,15,8.0,176.0,2.55,11.5,180.5,172.06,139.08
2016,12,30,11,30,0.0,157.0,2.6,11.0,157.0,147.9,119.06
2016,12,30,11,45,7.5,185.0,2.7,11.0,189.5,178.99,144.83
2016,12,30,12,0,15.0,213.0,2.8,11.0,222.0,209.52,169.81
2016,12,30,12,15,23.0,227.0,2.85,11.0,241.0,226.29,183.42
2016,12,30,12,30,31.0,241.0,2.9,11.0,260.0,245.08,198.63
2016,12,30,12,45,49.5,252.5,2.95,11.0,282.5,262.81,213.02
2016,12,30,13,0,68.0,264.0,3.0,11.0,305.0,278.92,225.94
2016,12,30,13,15,34.0,215.0,3.0,10.5,235.5,214.42,173.77
2016,12,30,13,30,0.0,166.0,3.0,10.0,166.0,153.26,123.85
2016,12,30,13,45,0.0,132.0,3.05,10.0,132.0,122.14,98.12
2016,12,30,14,0,0.0,98.0,3.1,10.0,98.0,91.13,72.18
2016,12,30,14,15,0.0,109.0,3.1,10.0,109.0,100.95,80.63
2016,12,30,14,30,0.0,120.0,3.1,10.0,120.0,110.46,88.81
2016,12,30,14,45,0.0,75.0,3.1,10.0,75.0,69.81,54.43
2016,12,30,15,0,0.0,30.0,3.1,10.0,30.0,27.85,18.49
2016,12,30,15,15,0.0,27.0,3.05,10.0,27.0,25.06,16.13
2016,12,30,15,30,0.0,24.0,3.0,10.0,24.0,22.27,13.75
2016,12,30,15,45,0.0,21.0,3.0,10.0,21.0,19.47,11.35
2016,12,30,16,0,0.0,18.0,3.0,10.0,18.0,16.68,9.59
2016,12,30,16,15,0.0,15.0,2.75,9.5,15.0,13.9,7.05
2016,12,30,16,30,0.0,12.0,2.5,9.0,12.0,11.11,4.48
2016,12,30,16,45,0.0,8.5,2.3,9.0,8.5,7.87,1.45
2016,12,30,17,0,0.0,5.0,2.1,9.0,5.0,4.62,0.0
2016,12,30,17,15,0.0,2.5,2.15,9.0,2.5,2.31,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
